Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.6,-7.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.65,-7.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.7,-7.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.75,-7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.8,-7.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.8,-8.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.65,-8.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.6,-8.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.6,-8.55,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.6,-8.7,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.6,-8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.6,-9.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.6,-9.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.6,-9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.6,-9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.5,-9.6,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.3,-10.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.25,-10.3,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.2,-10.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.15,-10.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.5,1.25,-10.35,3.0,0.0,0.0
2018,1,1,7,30,76.0,7.0,1.4,-10.0,6.0,0.0,0.0
2018,1,1,7,45,249.0,17.5,1.6,-9.65,34.0,122.33,0.0
2018,1,1,8,0,422.0,28.0,1.8,-9.3,62.0,266.29,192.82
2018,1,1,8,15,542.0,35.0,1.95,-8.8,106.0,358.41,307.81
2018,1,1,8,30,662.0,42.0,2.1,-8.3,150.0,467.61,410.42
2018,1,1,8,45,720.5,46.0,2.25,-7.8,194.5,544.51,481.43
2018,1,1,9,0,779.0,50.0,2.4,-7.3,239.0,624.68,551.68
2018,1,1,9,15,815.5,53.5,2.4,-6.9,281.0,691.25,606.04
2018,1,1,9,30,852.0,57.0,2.4,-6.5,323.0,758.68,659.04
2018,1,1,9,45,876.5,59.5,2.4,-6.1,361.0,815.54,701.89
2018,1,1,10,0,901.0,62.0,2.4,-5.7,399.0,862.76,736.15
2018,1,1,10,15,911.0,64.5,2.35,-5.35,429.0,904.08,764.8
2018,1,1,10,30,921.0,67.0,2.3,-5.0,459.0,943.1,791.15
2018,1,1,10,45,938.0,68.0,2.3,-4.65,486.5,984.14,819.14
2018,1,1,11,0,955.0,69.0,2.3,-4.3,514.0,1022.76,844.96
2018,1,1,11,15,961.0,70.5,2.25,-4.1,531.5,1048.57,861.03
2018,1,1,11,30,967.0,72.0,2.2,-3.9,549.0,1071.09,874.81
2018,1,1,11,45,969.5,73.0,2.15,-3.65,559.0,1085.97,883.03
2018,1,1,12,0,972.0,74.0,2.1,-3.4,569.0,1097.24,888.87
2018,1,1,12,15,972.0,74.5,2.1,-3.25,571.0,1101.64,891.15
2018,1,1,12,30,972.0,75.0,2.1,-3.1,573.0,1102.31,891.11
2018,1,1,12,45,968.0,75.0,2.1,-2.95,566.5,1094.55,885.36
2018,1,1,13,0,964.0,75.0,2.1,-2.8,560.0,1083.16,877.35
2018,1,1,13,15,958.0,74.0,2.1,-2.75,545.5,1064.88,864.95
2018,1,1,13,30,952.0,73.0,2.1,-2.7,531.0,1043.2,850.32
2018,1,1,13,45,941.5,72.5,2.1,-2.65,509.5,1014.59,830.78
2018,1,1,14,0,931.0,72.0,2.1,-2.6,488.0,983.06,809.15
2018,1,1,14,15,916.5,70.0,2.15,-2.7,459.0,943.16,782.25
2018,1,1,14,30,902.0,68.0,2.2,-2.8,430.0,910.35,760.3
2018,1,1,14,45,880.5,66.0,2.2,-2.9,395.0,859.42,723.57
2018,1,1,15,0,859.0,64.0,2.2,-3.0,360.0,807.1,685.14
2018,1,1,15,15,829.0,60.0,2.1,-3.25,319.5,744.69,637.25
2018,1,1,15,30,799.0,56.0,2.0,-3.5,279.0,682.28,588.06
2018,1,1,15,45,753.5,51.5,1.9,-3.8,235.5,608.94,528.36
2018,1,1,16,0,708.0,47.0,1.8,-4.1,192.0,537.65,466.54
2018,1,1,16,15,633.5,41.0,1.65,-4.65,148.0,450.04,387.97
2018,1,1,16,30,559.0,35.0,1.5,-5.2,104.0,367.84,309.86
2018,1,1,16,45,405.5,27.0,1.35,-5.8,66.0,257.89,184.29
2018,1,1,17,0,252.0,19.0,1.2,-6.4,28.0,124.86,0.0
2018,1,1,17,15,126.0,9.5,1.3,-6.6,14.0,7.47,0.0
2018,1,1,17,30,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.65,-7.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.7,-7.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.65,-8.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.3,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.25,-9.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,-9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.15,-9.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,-10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,-10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,-10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,-10.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,-11.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,-11.1,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,-11.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.7,-13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.7,-13.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.7,-13.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.7,-13.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.65,-13.6,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,15,48.0,4.0,0.75,-13.05,3.5,0.0,0.0
2018,1,2,7,30,96.0,8.0,0.9,-12.5,7.0,0.0,0.0
2018,1,2,7,45,303.5,16.0,1.1,-11.95,36.0,144.35,0.0
2018,1,2,8,0,511.0,24.0,1.3,-11.4,65.0,298.64,216.14
2018,1,2,8,15,607.0,29.5,1.4,-10.85,107.5,388.63,333.65
2018,1,2,8,30,703.0,35.0,1.5,-10.3,150.0,484.0,424.57
2018,1,2,8,45,758.0,38.5,1.55,-9.75,194.5,553.9,489.28
2018,1,2,9,0,813.0,42.0,1.6,-9.2,239.0,630.92,555.33
2018,1,2,9,15,847.5,44.5,1.55,-8.65,281.0,694.81,605.98
2018,1,2,9,30,882.0,47.0,1.5,-8.1,323.0,759.67,655.18
2018,1,2,9,45,905.0,49.0,1.45,-7.55,361.0,814.91,694.91
2018,1,2,10,0,928.0,51.0,1.4,-7.0,399.0,869.31,732.64
2018,1,2,10,15,944.0,52.5,1.3,-6.45,431.0,915.59,762.28
2018,1,2,10,30,960.0,54.0,1.2,-5.9,463.0,959.86,789.51
2018,1,2,10,45,971.0,55.0,1.1,-5.35,488.5,996.42,810.36
2018,1,2,11,0,982.0,56.0,1.0,-4.8,514.0,1030.16,828.71
2018,1,2,11,15,988.5,57.0,0.95,-4.35,532.0,1056.46,842.96
2018,1,2,11,30,995.0,58.0,0.9,-3.9,550.0,1079.38,854.88
2018,1,2,11,45,999.0,58.5,0.8,-3.45,560.5,1095.57,860.86
2018,1,2,12,0,1003.0,59.0,0.7,-3.0,571.0,1108.06,864.42
2018,1,2,12,15,1003.5,59.0,0.65,-2.6,573.0,1112.53,864.33
2018,1,2,12,30,1004.0,59.0,0.6,-2.2,575.0,1113.17,862.02
2018,1,2,12,45,1002.0,58.5,0.55,-1.85,569.0,1106.74,855.46
2018,1,2,13,0,1000.0,58.0,0.5,-1.5,563.0,1096.52,846.76
2018,1,2,13,15,994.5,57.5,0.45,-1.3,549.0,1079.08,834.01
2018,1,2,13,30,989.0,57.0,0.4,-1.1,535.0,1058.09,819.23
2018,1,2,13,45,980.0,56.5,0.35,-0.85,513.5,1030.31,799.99
2018,1,2,14,0,971.0,56.0,0.3,-0.6,492.0,999.41,778.86
2018,1,2,14,15,958.0,55.0,0.3,-0.6,463.5,961.23,754.62
2018,1,2,14,30,945.0,54.0,0.3,-0.6,435.0,920.56,728.47
2018,1,2,14,45,925.5,52.5,0.3,-0.55,400.0,871.43,695.82
2018,1,2,15,0,906.0,51.0,0.3,-0.5,365.0,820.83,661.48
2018,1,2,15,15,878.0,48.5,0.3,-0.85,325.0,761.05,620.31
2018,1,2,15,30,850.0,46.0,0.3,-1.2,285.0,701.19,577.62
2018,1,2,15,45,807.5,43.0,0.35,-1.5,241.5,630.96,525.67
2018,1,2,16,0,765.0,40.0,0.4,-1.8,198.0,562.92,471.88
2018,1,2,16,15,695.0,35.5,0.45,-2.3,153.5,482.2,403.43
2018,1,2,16,30,625.0,31.0,0.5,-2.8,109.0,402.03,330.72
2018,1,2,16,45,465.0,24.5,0.6,-3.3,69.5,279.57,201.25
2018,1,2,17,0,305.0,18.0,0.7,-3.8,30.0,147.57,0.0
2018,1,2,17,15,152.5,9.0,0.75,-4.1,15.0,7.08,0.0
2018,1,2,17,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.95,-6.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.95,-7.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,-7.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.75,-8.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.7,-8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.7,-8.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.65,-8.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.5,-7.85,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,7,15,16.0,2.0,0.55,-7.5,2.0,0.0,0.0
2018,1,3,7,30,32.0,4.0,0.6,-7.2,4.0,0.0,0.0
2018,1,3,7,45,71.0,16.5,0.65,-6.95,21.0,43.67,0.0
2018,1,3,8,0,110.0,29.0,0.7,-6.7,38.0,102.68,70.97
2018,1,3,8,15,157.0,44.0,0.75,-6.4,65.0,152.79,129.22
2018,1,3,8,30,204.0,59.0,0.8,-6.1,92.0,204.89,179.1
2018,1,3,8,45,211.0,72.5,0.85,-5.8,115.5,233.85,206.91
2018,1,3,9,0,218.0,86.0,0.9,-5.5,139.0,263.44,234.3
2018,1,3,9,15,219.0,101.5,0.85,-5.05,162.5,291.78,259.07
2018,1,3,9,30,220.0,117.0,0.8,-4.6,186.0,319.79,282.64
2018,1,3,9,45,323.0,121.5,0.75,-4.15,236.0,415.89,364.95
2018,1,3,10,0,426.0,126.0,0.7,-3.7,286.0,540.6,465.73
2018,1,3,10,15,353.0,149.5,0.7,-3.25,289.0,497.98,427.53
2018,1,3,10,30,280.0,173.0,0.7,-2.8,292.0,471.02,403.06
2018,1,3,10,45,204.5,182.5,0.7,-2.3,272.0,397.12,340.67
2018,1,3,11,0,129.0,192.0,0.7,-1.8,252.0,339.93,290.99
2018,1,3,11,15,129.5,191.0,0.65,-1.6,253.0,340.37,291.27
2018,1,3,11,30,130.0,190.0,0.6,-1.4,254.0,340.74,291.0
2018,1,3,11,45,89.5,191.5,0.5,-1.15,236.0,279.99,238.73
2018,1,3,12,0,49.0,193.0,0.4,-0.9,218.0,240.85,204.24
2018,1,3,12,15,44.0,197.5,0.35,-0.8,220.0,241.16,204.27
2018,1,3,12,30,39.0,202.0,0.3,-0.7,222.0,241.6,204.13
2018,1,3,12,45,25.0,187.5,0.25,-0.6,200.5,189.45,159.77
2018,1,3,13,0,11.0,173.0,0.2,-0.5,179.0,160.22,134.63
2018,1,3,13,15,5.5,138.5,0.25,-0.55,141.5,120.1,100.39
2018,1,3,13,30,0.0,104.0,0.3,-0.6,104.0,82.32,67.57
2018,1,3,13,45,0.0,80.5,0.35,-0.6,80.5,61.86,49.75
2018,1,3,14,0,0.0,57.0,0.4,-0.6,57.0,43.67,33.67
2018,1,3,14,15,0.0,52.0,0.4,-0.7,52.0,39.81,30.31
2018,1,3,14,30,0.0,47.0,0.4,-0.8,47.0,35.94,26.91
2018,1,3,14,45,0.0,46.5,0.45,-0.85,46.5,35.55,26.61
2018,1,3,15,0,0.0,46.0,0.5,-0.9,46.0,35.16,26.3
2018,1,3,15,15,0.0,41.5,0.45,-1.1,41.5,31.69,23.22
2018,1,3,15,30,0.0,37.0,0.4,-1.3,37.0,28.23,20.1
2018,1,3,15,45,0.0,34.5,0.4,-1.45,34.5,26.31,18.33
2018,1,3,16,0,0.0,32.0,0.4,-1.6,32.0,24.4,16.5
2018,1,3,16,15,0.0,25.5,0.45,-1.75,25.5,19.42,11.81
2018,1,3,16,30,0.0,19.0,0.5,-1.9,19.0,14.45,7.08
2018,1,3,16,45,0.0,13.0,0.5,-2.05,13.0,9.88,2.09
2018,1,3,17,0,0.0,7.0,0.5,-2.2,7.0,5.51,0.0
2018,1,3,17,15,0.0,3.5,0.5,-2.3,3.5,2.75,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.55,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.65,-3.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.75,-4.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.85,-4.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.05,-5.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.15,-5.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,-6.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,-6.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.55,-6.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,-6.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,-6.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,-7.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,-7.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,-7.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,-7.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,-7.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.35,-7.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.25,-7.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-7.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-7.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-7.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-8.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,4,7,15,31.5,3.5,1.7,-7.5,3.0,0.0,0.0
2018,1,4,7,30,63.0,7.0,2.1,-7.0,6.0,0.0,0.0
2018,1,4,7,45,234.0,18.0,2.55,-6.55,33.5,114.84,0.0
2018,1,4,8,0,405.0,29.0,3.0,-6.1,61.0,255.46,181.69
2018,1,4,8,15,510.5,36.0,3.2,-5.8,102.5,347.03,296.26
2018,1,4,8,30,616.0,43.0,3.4,-5.5,144.0,437.62,383.8
2018,1,4,8,45,678.0,48.5,3.65,-5.2,188.5,516.11,457.17
2018,1,4,9,0,740.0,54.0,3.9,-4.9,233.0,598.54,531.52
2018,1,4,9,15,779.0,57.5,3.95,-4.65,275.0,665.64,588.07
2018,1,4,9,30,818.0,61.0,4.0,-4.4,317.0,733.8,643.67
2018,1,4,9,45,844.5,63.5,4.05,-4.15,355.0,791.33,689.11
2018,1,4,10,0,871.0,66.0,4.1,-3.9,393.0,848.23,733.01
2018,1,4,10,15,889.0,67.5,4.1,-3.7,425.0,895.39,768.09
2018,1,4,10,30,907.0,69.0,4.1,-3.5,457.0,930.65,793.43
2018,1,4,10,45,919.5,70.5,4.15,-3.25,482.5,968.09,820.61
2018,1,4,11,0,932.0,72.0,4.2,-3.0,508.0,1002.96,845.62
2018,1,4,11,15,940.0,73.0,4.2,-2.85,526.5,1029.96,864.34
2018,1,4,11,30,948.0,74.0,4.2,-2.7,545.0,1053.81,880.74
2018,1,4,11,45,952.5,74.5,4.2,-2.55,555.5,1070.17,891.64
2018,1,4,12,0,957.0,75.0,4.2,-2.4,566.0,1083.02,900.13
2018,1,4,12,15,962.5,75.0,4.2,-2.35,571.0,1092.64,906.75
2018,1,4,12,30,968.0,75.0,4.2,-2.3,576.0,1098.59,910.88
2018,1,4,12,45,968.0,75.0,4.25,-2.25,571.5,1095.24,909.01
2018,1,4,13,0,968.0,75.0,4.3,-2.2,567.0,1088.19,904.68
2018,1,4,13,15,963.5,74.0,4.3,-2.3,553.5,1071.66,893.36
2018,1,4,13,30,959.0,73.0,4.3,-2.4,540.0,1051.65,879.63
2018,1,4,13,45,950.5,71.5,4.3,-2.45,518.5,1023.76,859.89
2018,1,4,14,0,942.0,70.0,4.3,-2.5,497.0,992.8,837.85
2018,1,4,14,15,928.5,68.5,4.25,-2.7,468.5,954.39,809.91
2018,1,4,14,30,915.0,67.0,4.2,-2.9,440.0,913.6,779.93
2018,1,4,14,45,895.0,64.5,4.15,-3.1,405.0,872.58,749.41
2018,1,4,15,0,875.0,62.0,4.1,-3.3,370.0,820.53,709.58
2018,1,4,15,15,845.5,59.0,4.05,-3.6,329.5,759.23,661.69
2018,1,4,15,30,816.0,56.0,4.0,-3.9,289.0,697.79,612.35
2018,1,4,15,45,770.5,52.0,3.9,-4.25,245.0,624.26,551.07
2018,1,4,16,0,725.0,48.0,3.8,-4.6,201.0,552.69,487.87
2018,1,4,16,15,649.5,42.5,3.65,-4.95,156.5,463.9,406.46
2018,1,4,16,30,574.0,37.0,3.5,-5.3,112.0,380.41,326.35
2018,1,4,16,45,416.5,29.0,3.4,-5.65,72.0,270.08,207.97
2018,1,4,17,0,259.0,21.0,3.3,-6.0,32.0,150.74,0.0
2018,1,4,17,15,129.5,10.5,3.25,-6.15,16.0,58.62,0.0
2018,1,4,17,30,0.0,0.0,3.2,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.15,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.1,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.1,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.05,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.0,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.0,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.0,-8.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.0,-8.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.95,-8.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.9,-8.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.85,-8.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.8,-8.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.75,-8.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.65,-8.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.6,-9.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,-9.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.4,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.2,-9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.0,-9.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.85,-9.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.75,-9.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.7,-9.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,-9.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.65,-10.05,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,-10.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.6,-10.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.55,-10.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.5,-10.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.45,-10.45,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,-10.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,-10.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,-10.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,5,7,15,41.0,3.5,1.5,-10.35,3.0,0.0,0.0
2018,1,5,7,30,82.0,7.0,1.7,-9.9,6.0,0.0,0.0
2018,1,5,7,45,271.5,17.0,1.95,-9.45,34.5,129.67,0.0
2018,1,5,8,0,461.0,27.0,2.2,-9.0,63.0,271.52,194.63
2018,1,5,8,15,561.0,33.0,2.35,-8.55,105.0,363.15,311.67
2018,1,5,8,30,661.0,39.0,2.5,-8.1,147.0,459.58,404.12
2018,1,5,8,45,719.5,43.0,2.65,-7.65,191.5,535.73,475.14
2018,1,5,9,0,778.0,47.0,2.8,-7.2,236.0,615.5,545.81
2018,1,5,9,15,812.0,50.5,2.85,-6.8,278.0,680.17,599.37
2018,1,5,9,30,846.0,54.0,2.9,-6.4,320.0,745.6,651.68
2018,1,5,9,45,868.0,57.5,2.9,-6.05,358.0,793.63,688.27
2018,1,5,10,0,890.0,61.0,2.9,-5.7,396.0,848.09,729.04
2018,1,5,10,15,908.0,62.5,2.9,-5.35,428.5,895.13,763.04
2018,1,5,10,30,926.0,64.0,2.9,-5.0,461.0,940.41,795.11
2018,1,5,10,45,939.0,64.5,2.9,-4.65,486.5,977.57,820.58
2018,1,5,11,0,952.0,65.0,2.9,-4.3,512.0,1012.14,843.91
2018,1,5,11,15,960.0,66.0,2.9,-4.05,530.5,1039.65,862.17
2018,1,5,11,30,968.0,67.0,2.9,-3.8,549.0,1063.95,878.12
2018,1,5,11,45,974.5,67.0,2.9,-3.5,560.5,1081.99,889.44
2018,1,5,12,0,981.0,67.0,2.9,-3.2,572.0,1096.5,898.37
2018,1,5,12,15,983.5,67.0,2.95,-3.0,575.5,1103.27,902.81
2018,1,5,12,30,986.0,67.0,3.0,-2.8,579.0,1106.29,904.84
2018,1,5,12,45,983.0,67.5,3.0,-2.6,573.5,1100.61,900.27
2018,1,5,13,0,980.0,68.0,3.0,-2.4,568.0,1091.22,893.32
2018,1,5,13,15,974.5,67.5,2.95,-2.35,554.5,1074.32,881.05
2018,1,5,13,30,969.0,67.0,2.9,-2.3,541.0,1053.92,866.47
2018,1,5,13,45,957.5,66.0,2.9,-2.2,518.5,1023.68,845.2
2018,1,5,14,0,946.0,65.0,2.9,-2.1,496.0,990.48,821.79
2018,1,5,14,15,932.0,63.0,2.85,-2.15,467.0,950.87,793.44
2018,1,5,14,30,918.0,61.0,2.8,-2.2,438.0,908.89,763.08
2018,1,5,14,45,899.0,59.0,2.8,-2.25,403.5,860.53,727.87
2018,1,5,15,0,880.0,57.0,2.8,-2.3,369.0,810.69,690.87
2018,1,5,15,15,851.5,55.0,2.65,-2.55,329.5,759.78,651.57
2018,1,5,15,30,823.0,53.0,2.5,-2.8,290.0,700.27,604.37
2018,1,5,15,45,780.5,49.0,2.35,-3.1,246.5,628.68,546.0
2018,1,5,16,0,738.0,45.0,2.2,-3.4,203.0,558.87,485.88
2018,1,5,16,15,668.0,40.0,1.95,-3.95,158.5,473.61,409.24
2018,1,5,16,30,598.0,35.0,1.7,-4.5,114.0,393.34,333.48
2018,1,5,16,45,459.0,28.0,1.5,-5.1,75.0,282.41,218.73
2018,1,5,17,0,320.0,21.0,1.3,-5.7,36.0,179.35,0.0
2018,1,5,17,15,160.0,10.5,1.3,-5.95,18.0,70.64,0.0
2018,1,5,17,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.4,-7.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.4,-7.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.35,-7.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,-8.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.25,-8.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.2,-8.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.15,-8.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.1,-9.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.1,-9.25,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,-9.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.05,-9.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,-9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.95,-10.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.9,-10.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,-10.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.85,-10.75,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,-10.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,-11.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,-11.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.75,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,15,43.5,4.0,0.95,-12.35,3.5,0.0,0.0
2018,1,6,7,30,87.0,8.0,1.2,-11.8,7.0,0.0,0.0
2018,1,6,7,45,283.5,17.5,1.4,-11.25,36.0,134.67,0.0
2018,1,6,8,0,480.0,27.0,1.6,-10.7,65.0,279.79,201.31
2018,1,6,8,15,590.0,33.0,1.85,-10.2,109.5,377.56,324.48
2018,1,6,8,30,700.0,39.0,2.1,-9.7,154.0,481.22,423.34
2018,1,6,8,45,699.5,45.5,2.35,-9.15,188.0,524.49,466.61
2018,1,6,9,0,699.0,52.0,2.6,-8.6,222.0,566.09,506.08
2018,1,6,9,15,788.0,53.0,2.6,-8.2,276.0,664.62,588.54
2018,1,6,9,30,877.0,54.0,2.6,-7.8,330.0,761.05,665.51
2018,1,6,9,45,906.0,56.0,2.65,-7.4,370.5,821.23,711.42
2018,1,6,10,0,935.0,58.0,2.7,-7.0,411.0,881.03,756.12
2018,1,6,10,15,952.0,59.5,2.65,-6.65,444.0,928.8,789.73
2018,1,6,10,30,969.0,61.0,2.6,-6.3,477.0,974.6,821.22
2018,1,6,10,45,980.0,62.5,2.55,-5.95,503.5,1012.52,846.24
2018,1,6,11,0,991.0,64.0,2.5,-5.6,530.0,1047.6,868.87
2018,1,6,11,15,998.5,64.5,2.45,-5.3,549.0,1074.83,885.72
2018,1,6,11,30,1006.0,65.0,2.4,-5.0,568.0,1098.67,900.12
2018,1,6,11,45,1010.5,65.5,2.35,-4.7,579.0,1115.97,909.86
2018,1,6,12,0,1015.0,66.0,2.3,-4.4,590.0,1129.54,917.11
2018,1,6,12,15,1009.5,66.0,2.3,-4.2,589.5,1128.42,915.26
2018,1,6,12,30,1004.0,66.0,2.3,-4.0,589.0,1123.41,911.06
2018,1,6,12,45,997.5,65.5,2.3,-3.85,581.0,1112.86,903.35
2018,1,6,13,0,991.0,65.0,2.3,-3.7,573.0,1098.56,893.25
2018,1,6,13,15,986.0,64.5,2.3,-3.6,559.5,1082.13,881.99
2018,1,6,13,30,981.0,64.0,2.3,-3.5,546.0,1062.14,868.33
2018,1,6,13,45,972.5,63.0,2.3,-3.45,524.5,1034.65,849.51
2018,1,6,14,0,964.0,62.0,2.3,-3.4,503.0,1004.01,828.47
2018,1,6,14,15,951.5,60.5,2.3,-3.45,474.5,966.05,802.22
2018,1,6,14,30,939.0,59.0,2.3,-3.5,446.0,925.56,773.86
2018,1,6,14,45,920.0,57.5,2.3,-3.6,411.5,877.23,739.28
2018,1,6,15,0,901.0,56.0,2.3,-3.7,377.0,827.37,702.86
2018,1,6,15,15,873.5,53.0,2.2,-3.95,336.5,767.55,657.24
2018,1,6,15,30,846.0,50.0,2.1,-4.2,296.0,707.57,610.32
2018,1,6,15,45,804.0,47.0,2.0,-4.5,252.5,643.48,558.57
2018,1,6,16,0,762.0,44.0,1.9,-4.8,209.0,574.23,499.53
2018,1,6,16,15,694.0,39.0,1.75,-5.4,164.0,489.08,423.62
2018,1,6,16,30,626.0,34.0,1.6,-6.0,119.0,408.9,348.33
2018,1,6,16,45,487.5,27.5,1.4,-6.6,78.5,297.47,234.42
2018,1,6,17,0,349.0,21.0,1.2,-7.2,38.0,186.94,0.0
2018,1,6,17,15,174.5,10.5,1.3,-7.45,19.0,76.46,0.0
2018,1,6,17,30,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.45,-7.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,-9.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,-9.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,-9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.35,-9.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,-10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.25,-10.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,-10.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.95,-11.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,-11.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,-11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.75,-12.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,-12.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,-12.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,-12.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,-12.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,-12.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.65,-13.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,7,7,15,42.5,3.5,0.75,-13.05,3.0,0.0,0.0
2018,1,7,7,30,85.0,7.0,0.8,-12.6,6.0,0.0,0.0
2018,1,7,7,45,279.0,16.5,0.9,-12.15,34.5,131.42,0.0
2018,1,7,8,0,473.0,26.0,1.0,-11.7,63.0,275.55,198.63
2018,1,7,8,15,566.0,32.0,1.0,-10.95,104.5,362.96,310.76
2018,1,7,8,30,659.0,38.0,1.0,-10.2,146.0,455.06,397.43
2018,1,7,8,45,715.5,42.0,1.05,-9.45,190.0,529.6,464.89
2018,1,7,9,0,772.0,46.0,1.1,-8.7,234.0,607.72,531.69
2018,1,7,9,15,807.0,49.5,1.0,-8.2,276.0,672.87,582.13
2018,1,7,9,30,842.0,53.0,0.9,-7.7,318.0,731.59,625.06
2018,1,7,9,45,865.0,55.5,0.85,-7.15,356.0,786.31,663.65
2018,1,7,10,0,888.0,58.0,0.8,-6.6,394.0,840.33,700.27
2018,1,7,10,15,900.5,60.0,0.75,-6.15,424.5,883.35,727.85
2018,1,7,10,30,913.0,62.0,0.7,-5.7,455.0,924.3,753.32
2018,1,7,10,45,922.5,63.5,0.6,-5.25,480.0,959.43,772.9
2018,1,7,11,0,932.0,65.0,0.5,-4.8,505.0,991.84,790.12
2018,1,7,11,15,939.5,66.0,0.55,-4.4,523.5,1018.7,807.25
2018,1,7,11,30,947.0,67.0,0.6,-4.0,542.0,1042.4,822.35
2018,1,7,11,45,950.5,68.0,0.6,-3.6,552.5,1058.76,831.25
2018,1,7,12,0,954.0,69.0,0.6,-3.2,563.0,1071.6,838.02
2018,1,7,12,15,926.5,75.5,0.7,-2.95,557.5,1056.6,829.41
2018,1,7,12,30,899.0,82.0,0.8,-2.7,552.0,1037.72,818.7
2018,1,7,12,45,868.0,88.5,0.85,-2.4,538.5,1024.23,810.35
2018,1,7,13,0,837.0,95.0,0.9,-2.1,525.0,994.63,790.85
2018,1,7,13,15,887.5,82.0,0.95,-2.0,528.5,1019.53,810.01
2018,1,7,13,30,938.0,69.0,1.0,-1.9,532.0,1027.12,816.42
2018,1,7,13,45,929.5,67.5,1.05,-1.75,511.0,999.83,798.91
2018,1,7,14,0,921.0,66.0,1.1,-1.6,490.0,969.54,779.75
2018,1,7,14,15,905.0,65.0,1.15,-1.6,461.5,930.22,754.35
2018,1,7,14,30,889.0,64.0,1.2,-1.6,433.0,888.71,727.02
2018,1,7,14,45,867.5,62.0,1.2,-1.6,398.5,839.23,692.45
2018,1,7,15,0,846.0,60.0,1.2,-1.6,364.0,796.77,662.52
2018,1,7,15,15,816.0,57.5,1.1,-1.9,325.0,736.95,617.85
2018,1,7,15,30,786.0,55.0,1.0,-2.2,286.0,677.1,572.14
2018,1,7,15,45,596.5,62.0,0.95,-2.5,222.0,522.64,449.39
2018,1,7,16,0,407.0,69.0,0.9,-2.8,158.0,372.88,323.54
2018,1,7,16,15,268.5,59.5,0.8,-3.25,113.0,258.59,223.71
2018,1,7,16,30,130.0,50.0,0.7,-3.7,68.0,145.77,122.87
2018,1,7,16,45,88.5,34.0,0.65,-4.15,44.0,100.43,77.65
2018,1,7,17,0,47.0,18.0,0.6,-4.6,20.0,48.91,0.0
2018,1,7,17,15,23.5,9.0,0.6,-4.7,10.0,16.28,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,-4.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,-4.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.7,-5.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.75,-5.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,-5.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,-6.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,-6.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,-6.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,-8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,-8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,-8.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,-8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,-8.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,-8.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,-8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.1,-8.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,7,15,23.0,3.0,1.25,-7.9,2.5,0.0,0.0
2018,1,8,7,30,46.0,6.0,1.4,-7.4,5.0,0.0,0.0
2018,1,8,7,45,186.5,18.0,1.55,-6.85,30.5,92.96,0.0
2018,1,8,8,0,327.0,30.0,1.7,-6.3,56.0,215.36,153.31
2018,1,8,8,15,428.0,38.0,1.8,-5.55,94.5,300.9,255.65
2018,1,8,8,30,529.0,46.0,1.9,-4.8,133.0,392.46,341.45
2018,1,8,8,45,563.0,53.5,1.95,-4.05,170.0,450.37,394.96
2018,1,8,9,0,597.0,61.0,2.0,-3.3,207.0,510.39,447.88
2018,1,8,9,15,664.5,63.5,2.1,-2.5,252.0,590.37,514.82
2018,1,8,9,30,732.0,66.0,2.2,-1.7,297.0,669.12,576.96
2018,1,8,9,45,758.5,69.0,2.3,-0.9,333.5,724.34,618.53
2018,1,8,10,0,785.0,72.0,2.4,-0.1,370.0,779.16,658.85
2018,1,8,10,15,801.0,75.0,2.4,0.35,400.5,824.07,690.67
2018,1,8,10,30,817.0,78.0,2.4,0.8,431.0,867.3,720.68
2018,1,8,10,45,825.5,80.5,2.4,1.2,454.5,900.98,743.24
2018,1,8,11,0,834.0,83.0,2.4,1.6,478.0,932.12,763.77
2018,1,8,11,15,649.0,129.0,2.35,1.7,443.0,830.75,686.52
2018,1,8,11,30,464.0,175.0,2.3,1.8,408.0,701.65,586.61
2018,1,8,11,45,327.5,202.5,2.25,1.85,368.5,578.82,487.89
2018,1,8,12,0,191.0,230.0,2.2,1.9,329.0,453.39,383.86
2018,1,8,12,15,124.5,226.5,2.15,1.9,291.0,381.67,323.73
2018,1,8,12,30,58.0,223.0,2.1,1.9,253.0,285.7,242.13
2018,1,8,12,45,55.5,214.0,2.05,1.9,242.5,271.91,230.97
2018,1,8,13,0,53.0,205.0,2.0,1.9,232.0,258.37,219.66
2018,1,8,13,15,28.5,183.5,1.95,1.85,198.0,207.91,176.18
2018,1,8,13,30,4.0,162.0,1.9,1.8,164.0,142.07,118.99
2018,1,8,13,45,3.5,155.5,1.8,1.8,157.0,135.69,113.72
2018,1,8,14,0,3.0,149.0,1.7,1.8,150.0,129.49,108.48
2018,1,8,14,15,1.5,125.5,1.65,1.7,126.0,105.31,87.58
2018,1,8,14,30,0.0,102.0,1.6,1.6,102.0,81.97,67.25
2018,1,8,14,45,0.5,107.0,1.5,1.45,107.0,88.21,72.97
2018,1,8,15,0,1.0,112.0,1.4,1.3,112.0,95.27,79.36
2018,1,8,15,15,0.5,80.5,1.35,1.1,80.5,64.63,52.33
2018,1,8,15,30,0.0,49.0,1.3,0.9,49.0,37.47,28.14
2018,1,8,15,45,0.0,29.5,1.25,0.65,29.5,22.47,14.66
2018,1,8,16,0,0.0,10.0,1.2,0.4,10.0,7.58,1.19
2018,1,8,16,15,0.0,8.5,1.2,0.25,8.5,6.44,0.11
2018,1,8,16,30,0.0,7.0,1.2,0.1,7.0,5.3,0.0
2018,1,8,16,45,0.0,5.5,1.15,0.0,5.5,4.16,0.0
2018,1,8,17,0,0.0,4.0,1.1,-0.1,4.0,3.02,0.0
2018,1,8,17,15,0.0,2.0,1.05,-0.2,2.0,1.57,0.0
2018,1,8,17,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.75,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,9,7,15,26.5,3.5,0.7,0.1,3.0,0.0,0.0
2018,1,9,7,30,53.0,7.0,0.8,0.5,6.0,0.0,0.0
2018,1,9,7,45,188.5,17.5,0.9,0.9,30.0,93.03,0.0
2018,1,9,8,0,324.0,28.0,1.0,1.3,54.0,212.31,147.21
2018,1,9,8,15,439.0,35.5,1.0,1.75,94.0,303.45,250.07
2018,1,9,8,30,554.0,43.0,1.0,2.2,134.0,402.66,338.93
2018,1,9,8,45,614.5,48.0,1.05,2.6,176.0,469.83,398.47
2018,1,9,9,0,675.0,53.0,1.1,3.0,218.0,547.54,463.91
2018,1,9,9,15,716.5,56.5,1.05,3.6,259.0,613.55,514.8
2018,1,9,9,30,758.0,60.0,1.0,4.2,300.0,681.11,564.24
2018,1,9,9,45,787.0,61.5,1.0,4.8,336.5,737.3,603.76
2018,1,9,10,0,816.0,63.0,1.0,5.4,373.0,793.21,641.9
2018,1,9,10,15,834.5,65.0,0.95,6.15,404.5,839.98,671.21
2018,1,9,10,30,853.0,67.0,0.9,6.9,436.0,885.17,698.6
2018,1,9,10,45,866.5,67.5,0.85,7.65,461.0,911.23,712.05
2018,1,9,11,0,880.0,68.0,0.8,8.4,486.0,945.01,730.76
2018,1,9,11,15,887.0,69.0,0.8,9.1,503.5,970.56,744.69
2018,1,9,11,30,894.0,70.0,0.8,9.8,521.0,993.13,756.67
2018,1,9,11,45,898.0,70.0,0.8,10.5,531.0,1008.2,763.74
2018,1,9,12,0,902.0,70.0,0.8,11.2,541.0,1019.96,768.85
2018,1,9,12,15,900.5,71.0,0.7,11.55,543.5,1024.06,767.74
2018,1,9,12,30,899.0,72.0,0.6,11.9,546.0,1024.7,764.61
2018,1,9,12,45,886.5,75.5,0.55,12.25,539.0,1014.0,755.62
2018,1,9,13,0,874.0,79.0,0.5,12.6,532.0,999.97,744.89
2018,1,9,13,15,791.5,97.0,0.4,12.65,500.0,942.77,705.96
2018,1,9,13,30,709.0,115.0,0.3,12.7,468.0,878.99,663.22
2018,1,9,13,45,781.0,93.5,0.25,12.8,468.5,901.55,678.77
2018,1,9,14,0,853.0,72.0,0.2,12.9,469.0,925.31,693.67
2018,1,9,14,15,825.5,73.5,0.2,12.75,439.5,879.92,664.65
2018,1,9,14,30,798.0,75.0,0.2,12.6,410.0,832.9,635.29
2018,1,9,14,45,790.5,70.0,0.25,12.45,380.5,793.88,611.69
2018,1,9,15,0,783.0,65.0,0.3,12.3,351.0,752.8,585.93
2018,1,9,15,15,752.5,62.5,0.35,11.85,313.5,694.87,547.99
2018,1,9,15,30,722.0,60.0,0.4,11.4,276.0,637.03,508.81
2018,1,9,15,45,677.0,56.0,0.5,11.0,235.0,567.75,459.73
2018,1,9,16,0,632.0,52.0,0.6,10.6,194.0,506.0,412.26
2018,1,9,16,15,552.5,45.5,0.7,10.1,150.5,418.36,341.59
2018,1,9,16,30,473.0,39.0,0.8,9.6,107.0,337.62,272.98
2018,1,9,16,45,355.0,30.5,0.9,9.1,71.5,243.08,186.56
2018,1,9,17,0,237.0,22.0,1.0,8.6,36.0,148.92,28.48
2018,1,9,17,15,118.5,11.0,1.05,8.2,18.0,55.24,0.0
2018,1,9,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.7,1.35,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,0.8,1.3,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,0.8,1.6,4.0,0.0,0.0
2018,1,10,7,45,10.5,13.0,0.85,1.85,13.0,14.62,0.0
2018,1,10,8,0,2.0,22.0,0.9,2.1,22.0,18.17,7.74
2018,1,10,8,15,7.0,39.5,1.0,2.5,40.5,38.34,27.43
2018,1,10,8,30,12.0,57.0,1.1,2.9,59.0,58.04,45.52
2018,1,10,8,45,16.0,71.5,1.25,3.3,75.0,73.51,59.71
2018,1,10,9,0,20.0,86.0,1.4,3.7,91.0,98.86,82.35
2018,1,10,9,15,11.5,91.0,1.35,4.35,94.0,86.11,70.91
2018,1,10,9,30,3.0,96.0,1.3,5.0,97.0,82.8,67.59
2018,1,10,9,45,1.5,94.0,1.3,5.6,94.5,77.84,63.0
2018,1,10,10,0,0.0,92.0,1.3,6.2,92.0,73.55,58.97
2018,1,10,10,15,22.0,106.0,1.35,6.95,115.5,115.5,95.88
2018,1,10,10,30,44.0,120.0,1.4,7.7,139.0,150.37,126.02
2018,1,10,10,45,23.0,129.0,1.45,8.4,139.0,140.91,116.49
2018,1,10,11,0,2.0,138.0,1.5,9.1,139.0,116.68,94.59
2018,1,10,11,15,25.5,168.0,1.45,9.6,181.0,186.82,154.12
2018,1,10,11,30,49.0,198.0,1.4,10.1,223.0,245.53,202.55
2018,1,10,11,45,50.0,207.5,1.4,10.65,233.5,257.87,211.73
2018,1,10,12,0,51.0,217.0,1.4,11.2,244.0,270.42,221.24
2018,1,10,12,15,39.0,210.5,1.4,11.5,231.0,249.94,203.88
2018,1,10,12,30,27.0,204.0,1.4,11.8,218.0,207.62,168.95
2018,1,10,12,45,34.5,205.5,1.4,12.1,223.5,239.28,194.94
2018,1,10,13,0,42.0,207.0,1.4,12.4,229.0,248.99,202.83
2018,1,10,13,15,52.0,209.5,1.4,12.5,236.0,262.53,214.14
2018,1,10,13,30,62.0,212.0,1.4,12.6,243.0,276.11,225.47
2018,1,10,13,45,54.0,201.5,1.4,12.75,228.0,255.66,208.78
2018,1,10,14,0,46.0,191.0,1.4,12.9,213.0,235.7,192.57
2018,1,10,14,15,25.5,168.0,1.25,12.7,180.0,171.35,139.54
2018,1,10,14,30,5.0,145.0,1.1,12.5,147.0,129.41,104.33
2018,1,10,14,45,8.0,139.0,1.0,12.3,142.0,127.45,103.17
2018,1,10,15,0,11.0,133.0,0.9,12.1,137.0,125.63,101.97
2018,1,10,15,15,58.5,111.0,0.9,11.15,129.0,152.58,126.88
2018,1,10,15,30,106.0,89.0,0.9,10.2,121.0,175.85,148.19
2018,1,10,15,45,390.0,67.5,0.9,9.2,160.5,377.52,319.58
2018,1,10,16,0,674.0,46.0,0.9,8.2,200.0,522.27,433.8
2018,1,10,16,15,589.5,41.5,0.95,7.3,155.5,431.64,357.57
2018,1,10,16,30,505.0,37.0,1.0,6.4,111.0,353.45,290.02
2018,1,10,16,45,400.0,29.5,1.05,5.5,75.5,264.95,207.8
2018,1,10,17,0,295.0,22.0,1.1,4.6,40.0,176.42,55.56
2018,1,10,17,15,147.5,11.0,1.1,4.3,20.0,66.76,0.0
2018,1,10,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,11,7,15,3.5,0.5,1.1,3.85,0.5,0.0,0.0
2018,1,11,7,30,7.0,1.0,1.2,4.1,1.0,0.0,0.0
2018,1,11,7,45,3.5,2.5,1.35,4.35,2.5,3.42,0.0
2018,1,11,8,0,0.0,4.0,1.5,4.6,4.0,3.02,0.0
2018,1,11,8,15,0.0,6.0,1.55,5.15,6.0,4.54,0.0
2018,1,11,8,30,0.0,8.0,1.6,5.7,8.0,6.06,0.0
2018,1,11,8,45,0.0,10.5,1.65,6.2,10.5,7.96,1.36
2018,1,11,9,0,0.0,13.0,1.7,6.7,13.0,9.87,3.08
2018,1,11,9,15,0.0,31.5,1.8,7.35,31.5,24.01,15.56
2018,1,11,9,30,0.0,50.0,1.9,8.0,50.0,38.24,27.99
2018,1,11,9,45,0.0,51.5,2.05,8.65,51.5,39.4,28.88
2018,1,11,10,0,0.0,53.0,2.2,9.3,53.0,40.56,29.76
2018,1,11,10,15,0.0,54.5,2.25,9.9,54.5,41.73,30.63
