Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.65,-2.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.7,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.75,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.0,-1.6,0.0,0.0,0.0
2018,2,1,7,15,21.5,5.5,2.1,-1.0,6.0,0.0,0.0
2018,2,1,7,30,43.0,11.0,2.2,-0.4,12.0,22.54,0.0
2018,2,1,7,45,90.5,27.0,2.25,0.15,35.5,74.38,40.26
2018,2,1,8,0,138.0,43.0,2.3,0.7,59.0,121.24,97.25
2018,2,1,8,15,245.5,55.0,2.35,1.45,99.5,204.93,173.21
2018,2,1,8,30,353.0,67.0,2.4,2.2,140.0,290.87,250.29
2018,2,1,8,45,406.5,77.0,2.4,2.95,180.5,353.18,305.54
2018,2,1,9,0,460.0,87.0,2.4,3.7,221.0,420.39,363.14
2018,2,1,9,15,448.5,104.0,2.55,4.5,251.5,454.79,391.25
2018,2,1,9,30,437.0,121.0,2.7,5.3,282.0,486.91,416.55
2018,2,1,9,45,401.5,142.0,2.9,6.1,302.0,502.35,427.17
2018,2,1,10,0,366.0,163.0,3.1,6.9,322.0,494.34,418.93
2018,2,1,10,15,314.0,185.0,3.2,7.45,329.0,488.59,411.75
2018,2,1,10,30,262.0,207.0,3.3,8.0,336.0,478.32,400.73
2018,2,1,10,45,301.0,215.0,3.4,8.55,371.0,531.34,442.72
2018,2,1,11,0,340.0,223.0,3.5,9.1,406.0,585.56,484.64
2018,2,1,11,15,348.0,231.0,3.55,9.55,424.0,610.37,502.47
2018,2,1,11,30,356.0,239.0,3.6,10.0,442.0,634.24,519.63
2018,2,1,11,45,315.0,252.5,3.7,10.4,435.0,614.34,502.02
2018,2,1,12,0,274.0,266.0,3.8,10.8,428.0,592.19,482.94
2018,2,1,12,15,274.0,268.5,3.85,11.05,431.5,597.03,486.26
2018,2,1,12,30,274.0,271.0,3.9,11.3,435.0,600.75,488.66
2018,2,1,12,45,259.5,271.0,3.95,11.55,426.0,585.52,476.22
2018,2,1,13,0,245.0,271.0,4.0,11.8,417.0,544.76,444.6
2018,2,1,13,15,251.5,264.5,4.0,11.9,412.0,565.8,461.02
2018,2,1,13,30,258.0,258.0,4.0,12.0,407.0,561.14,457.73
2018,2,1,13,45,181.0,249.5,3.95,12.15,352.5,447.92,367.39
2018,2,1,14,0,104.0,241.0,3.9,12.3,298.0,339.01,278.7
2018,2,1,14,15,101.0,229.0,3.85,12.25,282.0,321.06,264.89
2018,2,1,14,30,98.0,217.0,3.8,12.2,266.0,303.25,250.82
2018,2,1,14,45,98.0,204.0,3.7,12.15,250.5,287.01,238.05
2018,2,1,15,0,98.0,191.0,3.6,12.1,235.0,270.81,225.21
2018,2,1,15,15,63.5,164.0,3.5,11.85,191.5,209.99,174.39
2018,2,1,15,30,29.0,137.0,3.4,11.6,148.0,152.29,125.43
2018,2,1,15,45,17.0,112.5,3.25,11.4,119.0,106.82,86.81
2018,2,1,16,0,5.0,88.0,3.1,11.2,90.0,75.4,59.72
2018,2,1,16,15,27.5,80.5,3.05,10.85,87.0,90.91,73.57
2018,2,1,16,30,50.0,73.0,3.0,10.5,84.0,97.12,78.83
2018,2,1,16,45,59.0,58.0,2.95,10.2,68.0,94.36,75.55
2018,2,1,17,0,68.0,43.0,2.9,9.9,52.0,80.32,61.89
2018,2,1,17,15,45.5,27.5,2.95,9.75,32.5,51.68,33.28
2018,2,1,17,30,23.0,12.0,3.0,9.6,13.0,17.27,0.0
2018,2,1,17,45,11.5,6.0,3.05,9.45,6.5,4.72,0.0
2018,2,1,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,2.85,5.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,0.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.55,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,7,15,58.5,6.5,2.0,-0.25,8.0,0.0,0.0
2018,2,2,7,30,117.0,13.0,2.3,0.1,16.0,47.79,0.0
2018,2,2,7,45,244.0,24.5,2.6,0.45,48.5,138.77,84.04
2018,2,2,8,0,371.0,36.0,2.9,0.8,81.0,226.02,184.11
2018,2,2,8,15,450.0,44.0,3.05,1.05,122.0,296.12,251.27
2018,2,2,8,30,529.0,52.0,3.2,1.3,163.0,374.28,323.17
2018,2,2,8,45,545.0,62.5,3.35,1.55,200.5,425.06,369.83
2018,2,2,9,0,561.0,73.0,3.5,1.8,238.0,476.4,415.21
2018,2,2,9,15,609.5,77.0,3.55,2.05,281.5,543.32,472.15
2018,2,2,9,30,658.0,81.0,3.6,2.3,325.0,613.01,529.29
2018,2,2,9,45,636.0,96.5,3.7,2.5,353.0,643.26,552.25
2018,2,2,10,0,614.0,112.0,3.8,2.7,381.0,669.37,571.8
2018,2,2,10,15,767.0,92.0,3.85,2.85,454.5,796.12,670.2
2018,2,2,10,30,920.0,72.0,3.9,3.0,528.0,924.92,766.19
2018,2,2,10,45,957.0,67.5,3.95,3.15,564.5,980.33,804.98
2018,2,2,11,0,994.0,63.0,4.0,3.3,601.0,1034.27,842.82
2018,2,2,11,15,1000.5,64.0,4.0,3.3,622.5,1063.88,862.75
2018,2,2,11,30,1007.0,65.0,4.0,3.3,644.0,1090.0,880.38
2018,2,2,11,45,1011.0,65.0,4.05,3.35,657.0,1108.64,892.97
2018,2,2,12,0,1015.0,65.0,4.1,3.4,670.0,1123.43,903.29
2018,2,2,12,15,1015.5,66.0,4.1,3.35,675.0,1132.01,909.07
2018,2,2,12,30,1016.0,67.0,4.1,3.3,680.0,1136.56,912.24
2018,2,2,12,45,1015.0,68.0,4.1,3.25,678.0,1135.5,911.68
2018,2,2,13,0,1014.0,69.0,4.1,3.2,676.0,1130.41,908.51
2018,2,2,13,15,1016.0,68.5,4.05,3.05,667.0,1122.38,903.15
2018,2,2,13,30,1018.0,68.0,4.0,2.9,658.0,1110.32,895.38
2018,2,2,13,45,1011.5,67.5,4.0,2.75,638.0,1085.94,879.33
2018,2,2,14,0,1005.0,67.0,4.0,2.6,618.0,1057.97,860.83
2018,2,2,14,15,996.0,65.5,3.95,2.35,590.0,1022.94,837.09
2018,2,2,14,30,987.0,64.0,3.9,2.1,562.0,984.8,810.99
2018,2,2,14,45,973.0,63.0,3.8,1.85,527.5,940.06,779.42
2018,2,2,15,0,959.0,62.0,3.7,1.6,493.0,893.01,745.81
2018,2,2,15,15,940.0,59.0,3.6,1.2,451.5,837.34,705.46
2018,2,2,15,30,921.0,56.0,3.5,0.8,410.0,780.34,663.34
2018,2,2,15,45,893.5,53.5,3.4,0.4,364.5,716.98,615.12
2018,2,2,16,0,866.0,51.0,3.3,0.0,319.0,653.81,565.45
2018,2,2,16,15,823.5,47.0,3.0,-0.65,269.5,580.01,502.54
2018,2,2,16,30,781.0,43.0,2.7,-1.3,220.0,512.7,442.41
2018,2,2,16,45,711.0,38.0,2.4,-1.95,170.5,427.99,365.31
2018,2,2,17,0,641.0,33.0,2.1,-2.6,121.0,349.4,290.42
2018,2,2,17,15,477.0,26.5,1.9,-3.1,77.5,238.19,178.79
2018,2,2,17,30,313.0,20.0,1.7,-3.6,34.0,138.5,0.0
2018,2,2,17,45,156.5,10.0,1.55,-4.05,17.0,52.5,0.0
2018,2,2,18,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.25,-5.15,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.05,-6.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.9,-7.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.85,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.8,-7.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.8,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.85,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,-6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.95,-6.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,-6.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,-6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,-6.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.6,-6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,2,3,7,15,87.5,8.0,0.95,-5.75,10.5,0.0,0.0
2018,2,3,7,30,175.0,16.0,1.0,-5.3,21.0,68.47,0.0
2018,2,3,7,45,355.5,25.0,1.1,-4.85,60.5,181.77,118.73
2018,2,3,8,0,536.0,34.0,1.2,-4.4,100.0,289.84,238.78
2018,2,3,8,15,616.5,40.0,1.15,-3.85,147.5,368.56,313.43
2018,2,3,8,30,697.0,46.0,1.1,-3.3,195.0,454.52,390.43
2018,2,3,8,45,745.5,49.5,1.1,-2.8,242.5,525.6,452.26
2018,2,3,9,0,794.0,53.0,1.1,-2.3,290.0,599.76,513.72
2018,2,3,9,15,825.5,56.5,1.05,-1.8,335.5,664.83,563.97
2018,2,3,9,30,857.0,60.0,1.0,-1.3,381.0,723.58,605.83
2018,2,3,9,45,877.0,62.5,1.0,-0.8,421.5,778.66,644.18
2018,2,3,10,0,897.0,65.0,1.0,-0.3,462.0,832.79,680.78
2018,2,3,10,15,909.5,67.0,1.0,0.1,496.0,878.54,710.68
2018,2,3,10,30,922.0,69.0,1.0,0.5,530.0,922.17,738.61
2018,2,3,10,45,931.5,71.0,0.95,0.95,558.0,960.64,761.35
2018,2,3,11,0,941.0,73.0,0.9,1.4,586.0,996.31,781.8
2018,2,3,11,15,835.5,105.0,0.95,1.75,573.0,965.66,759.25
2018,2,3,11,30,730.0,137.0,1.0,2.1,560.0,922.22,728.87
2018,2,3,11,45,690.0,152.0,1.05,2.5,558.5,910.49,720.62
2018,2,3,12,0,650.0,167.0,1.1,2.9,557.0,894.16,708.76
2018,2,3,12,15,606.5,181.0,1.15,3.1,547.0,868.97,691.27
2018,2,3,12,30,563.0,195.0,1.2,3.3,537.0,832.83,665.93
2018,2,3,12,45,727.5,146.5,1.25,3.55,586.0,956.91,754.35
2018,2,3,13,0,892.0,98.0,1.3,3.8,635.0,1055.28,820.3
2018,2,3,13,15,915.0,89.5,1.35,3.9,632.0,1046.69,814.09
2018,2,3,13,30,938.0,81.0,1.4,4.0,629.0,1046.98,815.74
2018,2,3,13,45,930.0,80.5,1.45,4.1,609.5,1022.51,800.52
2018,2,3,14,0,922.0,80.0,1.5,4.2,590.0,994.79,783.37
2018,2,3,14,15,910.5,78.5,1.55,4.1,562.5,959.49,761.4
2018,2,3,14,30,899.0,77.0,1.6,4.0,535.0,921.52,737.33
2018,2,3,14,45,882.5,76.0,1.6,3.95,501.5,886.88,714.55
2018,2,3,15,0,866.0,75.0,1.6,3.9,468.0,840.09,682.6
2018,2,3,15,15,841.5,72.5,1.45,3.45,427.5,783.4,642.06
2018,2,3,15,30,817.0,70.0,1.3,3.0,387.0,726.0,600.32
2018,2,3,15,45,782.5,67.0,1.15,2.6,342.5,660.49,551.34
2018,2,3,16,0,748.0,64.0,1.0,2.2,298.0,595.84,500.48
2018,2,3,16,15,577.5,68.5,0.95,1.25,232.5,461.3,392.01
2018,2,3,16,30,407.0,73.0,0.9,0.3,167.0,333.09,284.87
2018,2,3,16,45,268.5,62.5,0.85,-0.65,118.5,228.33,194.11
2018,2,3,17,0,130.0,52.0,0.8,-1.6,70.0,128.78,106.14
2018,2,3,17,15,86.5,34.5,0.85,-1.6,44.5,85.38,63.32
2018,2,3,17,30,43.0,17.0,0.9,-1.6,19.0,37.78,0.0
2018,2,3,17,45,21.5,8.5,0.95,-1.6,9.5,12.79,0.0
2018,2,3,18,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.65,-2.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.55,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.65,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.75,-1.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.5,1.3,-0.5,1.5,0.0,0.0
2018,2,4,7,30,0.0,3.0,1.4,-0.2,3.0,2.36,0.0
2018,2,4,7,45,0.0,5.0,1.5,0.1,5.0,3.78,0.0
2018,2,4,8,0,0.0,7.0,1.6,0.4,7.0,5.3,0.0
2018,2,4,8,15,0.0,8.5,1.6,0.65,8.5,6.44,0.08
2018,2,4,8,30,0.0,10.0,1.6,0.9,10.0,7.58,1.17
2018,2,4,8,45,0.0,18.0,1.6,1.15,18.0,13.68,6.7
2018,2,4,9,0,0.0,26.0,1.6,1.4,26.0,19.8,12.22
2018,2,4,9,15,0.0,25.0,1.5,1.6,25.0,19.04,11.52
2018,2,4,9,30,0.0,24.0,1.4,1.8,24.0,18.29,10.8
2018,2,4,9,45,0.0,33.0,1.3,2.05,33.0,25.19,16.94
2018,2,4,10,0,0.0,42.0,1.2,2.3,42.0,32.12,23.03
2018,2,4,10,15,0.0,34.5,1.25,2.55,34.5,26.37,17.84
2018,2,4,10,30,0.0,27.0,1.3,2.8,27.0,20.63,12.69
2018,2,4,10,45,0.0,29.0,1.3,3.05,29.0,22.18,14.01
2018,2,4,11,0,0.0,31.0,1.3,3.3,31.0,23.72,15.32
2018,2,4,11,15,0.0,32.5,1.45,3.6,32.5,24.88,16.29
2018,2,4,11,30,0.0,34.0,1.6,3.9,34.0,26.04,17.25
2018,2,4,11,45,0.0,35.5,1.75,4.15,35.5,27.21,18.22
2018,2,4,12,0,0.0,37.0,1.9,4.4,37.0,28.36,19.2
2018,2,4,12,15,0.0,37.5,1.9,4.55,37.5,28.75,19.51
2018,2,4,12,30,0.0,38.0,1.9,4.7,38.0,29.14,19.83
2018,2,4,12,45,0.0,37.5,1.85,4.8,37.5,28.75,19.49
2018,2,4,13,0,0.0,37.0,1.8,4.9,37.0,28.37,19.15
2018,2,4,13,15,0.0,36.0,1.75,4.9,36.0,27.59,18.49
2018,2,4,13,30,0.0,35.0,1.7,4.9,35.0,26.82,17.83
2018,2,4,13,45,0.0,39.0,1.65,4.85,39.0,29.88,20.55
2018,2,4,14,0,0.0,43.0,1.6,4.8,43.0,32.95,23.26
2018,2,4,14,15,0.0,41.5,1.65,4.7,41.5,31.78,22.29
2018,2,4,14,30,0.0,40.0,1.7,4.6,40.0,30.61,21.32
2018,2,4,14,45,0.0,54.5,1.7,4.45,54.5,41.76,31.19
2018,2,4,15,0,0.0,69.0,1.7,4.3,69.0,52.95,41.1
2018,2,4,15,15,0.0,65.0,1.7,4.1,65.0,49.84,38.5
2018,2,4,15,30,0.0,61.0,1.7,3.9,61.0,46.74,35.89
2018,2,4,15,45,21.0,72.0,1.65,3.7,78.5,76.1,62.62
2018,2,4,16,0,42.0,83.0,1.6,3.5,96.0,101.33,85.34
2018,2,4,16,15,52.5,70.5,1.4,2.95,84.5,94.21,79.19
2018,2,4,16,30,63.0,58.0,1.2,2.4,73.0,95.21,79.84
2018,2,4,16,45,162.5,50.5,1.0,1.8,77.0,145.74,123.38
2018,2,4,17,0,262.0,43.0,0.8,1.2,81.0,186.86,154.41
2018,2,4,17,15,215.5,31.0,0.85,0.95,54.5,140.44,106.56
2018,2,4,17,30,169.0,19.0,0.9,0.7,28.0,90.35,0.0
2018,2,4,17,45,84.5,9.5,0.95,0.45,14.0,31.35,0.0
2018,2,4,18,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.8,0.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.8,0.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,0.3,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.8,0.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.8,-0.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.75,-0.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.85,-0.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.9,-0.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.95,-1.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.75,-2.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.85,-2.45,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,2,5,7,15,107.5,9.5,2.1,-2.0,13.5,0.0,0.0
2018,2,5,7,30,215.0,19.0,2.3,-1.5,27.0,82.84,0.0
2018,2,5,7,45,378.0,28.5,2.5,-1.05,67.5,193.56,134.85
2018,2,5,8,0,541.0,38.0,2.7,-0.6,108.0,299.24,245.99
2018,2,5,8,15,623.5,44.5,2.8,-0.2,157.0,374.22,317.89
2018,2,5,8,30,706.0,51.0,2.9,0.2,206.0,462.47,398.15
2018,2,5,8,45,758.0,54.5,3.0,0.55,255.5,536.56,464.05
2018,2,5,9,0,810.0,58.0,3.1,0.9,305.0,613.91,530.12
2018,2,5,9,15,844.0,61.0,3.05,1.25,352.0,681.14,584.47
2018,2,5,9,30,878.0,64.0,3.0,1.6,399.0,749.22,635.81
2018,2,5,9,45,902.5,65.5,2.95,1.95,441.5,800.65,672.73
2018,2,5,10,0,927.0,67.0,2.9,2.3,484.0,858.34,713.58
2018,2,5,10,15,942.5,68.5,2.85,2.6,520.0,907.26,746.97
2018,2,5,10,30,958.0,70.0,2.8,2.9,556.0,954.14,778.3
2018,2,5,10,45,969.0,71.5,2.75,3.15,585.5,994.54,804.55
2018,2,5,11,0,980.0,73.0,2.7,3.4,615.0,1032.08,828.48
2018,2,5,11,15,987.5,73.5,2.6,3.65,636.5,1061.88,846.13
2018,2,5,11,30,995.0,74.0,2.5,3.9,658.0,1088.24,861.27
2018,2,5,11,45,1000.0,74.5,2.45,4.1,672.0,1108.5,872.94
2018,2,5,12,0,1005.0,75.0,2.4,4.3,686.0,1124.96,882.12
2018,2,5,12,15,1007.0,74.5,2.25,4.5,691.0,1133.17,884.33
2018,2,5,12,30,1009.0,74.0,2.1,4.7,696.0,1137.37,883.94
2018,2,5,12,45,1008.5,73.5,2.0,4.85,692.5,1134.97,880.2
2018,2,5,13,0,1008.0,73.0,1.9,5.0,689.0,1128.52,874.0
2018,2,5,13,15,1005.0,72.5,1.75,5.1,677.5,1115.54,862.88
2018,2,5,13,30,1002.0,72.0,1.6,5.2,666.0,1098.66,849.34
2018,2,5,13,45,994.5,71.0,1.5,5.3,645.0,1072.93,830.96
2018,2,5,14,0,987.0,70.0,1.4,5.4,624.0,1043.69,810.45
2018,2,5,14,15,973.5,68.5,1.25,5.4,594.0,1004.87,782.84
2018,2,5,14,30,960.0,67.0,1.1,5.4,564.0,963.24,753.37
2018,2,5,14,45,946.5,66.0,0.95,5.4,530.0,919.71,722.49
2018,2,5,15,0,933.0,65.0,0.8,5.4,496.0,873.89,689.85
2018,2,5,15,15,913.5,63.0,0.75,5.15,455.5,820.01,653.65
2018,2,5,15,30,894.0,61.0,0.7,4.9,415.0,764.92,615.94
2018,2,5,15,45,866.0,58.0,0.6,4.65,369.5,701.62,570.47
2018,2,5,16,0,838.0,55.0,0.5,4.4,324.0,644.28,527.62
2018,2,5,16,15,795.5,51.0,0.5,3.95,275.0,570.79,470.73
2018,2,5,16,30,753.0,47.0,0.5,3.5,226.0,499.71,413.02
2018,2,5,16,45,684.0,42.0,0.55,3.05,177.0,416.78,343.24
2018,2,5,17,0,615.0,37.0,0.6,2.6,128.0,339.74,274.78
2018,2,5,17,15,476.5,30.0,0.6,2.3,84.5,239.4,181.61
2018,2,5,17,30,338.0,23.0,0.6,2.0,41.0,150.9,8.8
2018,2,5,17,45,169.0,11.5,0.65,1.75,20.5,56.56,0.0
2018,2,5,18,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.05,-1.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.05,-3.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,6,7,15,55.5,9.0,0.95,-1.35,11.0,0.0,0.0
2018,2,6,7,30,111.0,18.0,1.0,-0.6,22.0,49.02,0.0
2018,2,6,7,45,248.0,31.5,1.1,0.15,59.0,148.03,105.03
2018,2,6,8,0,385.0,45.0,1.2,0.9,96.0,236.89,193.58
2018,2,6,8,15,424.5,54.5,1.2,1.65,132.0,290.75,244.68
2018,2,6,8,30,464.0,64.0,1.2,2.4,168.0,348.03,296.44
2018,2,6,8,45,444.0,80.0,1.25,3.15,197.5,374.55,320.56
2018,2,6,9,0,424.0,96.0,1.3,3.9,227.0,403.15,344.74
2018,2,6,9,15,369.5,117.0,1.35,4.65,243.0,410.47,349.69
2018,2,6,9,30,315.0,138.0,1.4,5.4,259.0,394.03,334.94
2018,2,6,9,45,234.0,165.0,1.45,6.15,260.0,375.32,316.94
2018,2,6,10,0,153.0,192.0,1.5,6.9,261.0,330.86,277.74
2018,2,6,10,15,248.0,195.0,1.55,7.55,317.0,439.59,366.73
2018,2,6,10,30,343.0,198.0,1.6,8.2,373.0,535.9,442.34
2018,2,6,10,45,309.5,216.5,1.7,8.8,381.0,536.89,440.13
2018,2,6,11,0,276.0,235.0,1.8,9.4,389.0,534.97,436.44
2018,2,6,11,15,261.5,244.5,1.8,9.8,394.5,538.34,437.39
2018,2,6,11,30,247.0,254.0,1.8,10.2,400.0,540.15,437.15
2018,2,6,11,45,179.0,263.5,1.85,10.65,370.5,462.47,374.99
2018,2,6,12,0,111.0,273.0,1.9,11.1,341.0,382.21,310.18
2018,2,6,12,15,141.5,275.0,1.85,11.35,362.5,440.44,356.3
2018,2,6,12,30,172.0,277.0,1.8,11.6,384.0,474.38,382.53
2018,2,6,12,45,213.0,268.0,1.8,11.8,399.5,505.48,407.28
2018,2,6,13,0,254.0,259.0,1.8,12.0,415.0,560.49,449.42
2018,2,6,13,15,172.5,261.5,1.75,12.1,366.5,454.2,365.92
2018,2,6,13,30,91.0,264.0,1.7,12.2,318.0,350.68,283.45
2018,2,6,13,45,100.5,255.5,1.6,12.3,313.5,349.47,283.43
2018,2,6,14,0,110.0,247.0,1.5,12.4,309.0,347.8,282.52
2018,2,6,14,15,83.5,224.0,1.4,12.3,270.0,294.93,240.14
2018,2,6,14,30,57.0,201.0,1.3,12.2,231.0,243.69,198.73
2018,2,6,14,45,68.5,197.5,1.2,12.15,231.0,249.77,204.52
2018,2,6,15,0,80.0,194.0,1.1,12.1,231.0,255.35,209.59
2018,2,6,15,15,56.0,169.0,0.95,11.8,194.0,206.48,169.48
2018,2,6,15,30,32.0,144.0,0.8,11.5,157.0,159.82,130.81
2018,2,6,15,45,24.5,112.5,0.6,11.2,122.0,120.11,97.8
2018,2,6,16,0,17.0,81.0,0.4,10.9,87.0,82.1,65.66
2018,2,6,16,15,8.5,56.5,0.45,10.45,59.5,48.5,36.76
2018,2,6,16,30,0.0,32.0,0.5,10.0,32.0,24.39,15.67
2018,2,6,16,45,0.0,24.5,0.55,9.55,24.5,18.65,10.59
2018,2,6,17,0,0.0,17.0,0.6,9.1,17.0,12.91,5.45
2018,2,6,17,15,0.0,11.5,0.7,8.6,11.5,8.72,1.53
2018,2,6,17,30,0.0,6.0,0.8,8.1,6.0,4.54,0.0
2018,2,6,17,45,0.0,3.0,0.9,7.55,3.0,2.36,0.0
2018,2,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.45,5.75,1.5,1.18,0.0
2018,2,7,7,30,0.0,3.0,2.6,6.2,3.0,2.36,0.0
2018,2,7,7,45,0.0,4.5,2.7,6.7,4.5,3.4,0.0
2018,2,7,8,0,0.0,6.0,2.8,7.2,6.0,4.54,0.0
2018,2,7,8,15,0.0,7.5,2.95,7.75,7.5,5.68,0.0
2018,2,7,8,30,0.0,9.0,3.1,8.3,9.0,6.82,0.32
2018,2,7,8,45,0.0,14.0,3.3,8.85,14.0,10.63,3.68
2018,2,7,9,0,0.0,19.0,3.5,9.4,19.0,14.45,7.01
2018,2,7,9,15,0.0,22.0,3.65,9.95,22.0,16.75,8.98
2018,2,7,9,30,0.0,25.0,3.8,10.5,25.0,19.06,10.93
2018,2,7,9,45,0.0,30.0,3.95,11.1,30.0,22.9,14.18
2018,2,7,10,0,0.0,35.0,4.1,11.7,35.0,26.74,17.4
2018,2,7,10,15,0.0,33.5,4.2,12.1,33.5,25.61,16.34
2018,2,7,10,30,0.0,32.0,4.3,12.5,32.0,24.47,15.29
2018,2,7,10,45,0.0,31.5,4.4,12.9,31.5,24.1,14.91
2018,2,7,11,0,0.0,31.0,4.5,13.3,31.0,23.73,14.53
2018,2,7,11,15,0.0,33.0,4.55,13.55,33.0,25.27,15.79
2018,2,7,11,30,0.0,35.0,4.6,13.8,35.0,26.82,17.06
2018,2,7,11,45,0.0,45.0,4.65,14.05,45.0,34.53,23.51
2018,2,7,12,0,0.0,55.0,4.7,14.3,55.0,42.25,29.95
2018,2,7,12,15,0.0,55.5,4.65,14.45,55.5,42.64,30.24
2018,2,7,12,30,0.0,56.0,4.6,14.6,56.0,43.03,30.54
2018,2,7,12,45,0.0,62.5,4.55,14.75,62.5,48.05,34.73
2018,2,7,13,0,0.0,69.0,4.5,14.9,69.0,53.07,38.92
2018,2,7,13,15,0.0,61.5,4.4,14.95,61.5,47.26,34.07
2018,2,7,13,30,0.0,54.0,4.3,15.0,54.0,41.46,29.24
2018,2,7,13,45,0.0,53.0,4.15,15.05,53.0,40.68,28.61
2018,2,7,14,0,0.0,52.0,4.0,15.1,52.0,39.89,27.99
2018,2,7,14,15,0.0,48.0,3.7,15.0,48.0,36.79,25.45
2018,2,7,14,30,0.0,44.0,3.4,14.9,44.0,33.7,22.91
2018,2,7,14,45,0.0,43.5,3.05,14.75,43.5,33.3,22.64
2018,2,7,15,0,0.0,43.0,2.7,14.6,43.0,32.9,22.38
2018,2,7,15,15,2.5,69.0,2.55,14.4,70.0,54.93,41.29
2018,2,7,15,30,5.0,95.0,2.4,14.2,97.0,78.94,61.84
2018,2,7,15,45,8.0,98.5,2.2,14.0,101.5,85.07,67.26
2018,2,7,16,0,11.0,102.0,2.0,13.8,106.0,91.73,73.09
2018,2,7,16,15,5.5,88.5,2.0,13.5,90.5,76.53,60.11
2018,2,7,16,30,0.0,75.0,2.0,13.2,75.0,62.0,47.58
2018,2,7,16,45,7.0,58.0,2.0,12.85,59.0,50.86,37.92
2018,2,7,17,0,14.0,41.0,2.0,12.5,43.0,42.38,30.21
2018,2,7,17,15,7.0,28.0,2.15,12.1,29.0,24.49,14.26
2018,2,7,17,30,0.0,15.0,2.3,11.7,15.0,11.43,0.0
2018,2,7,17,45,0.0,7.5,2.4,11.25,7.5,5.9,0.0
2018,2,7,18,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,8,7,15,17.5,7.5,1.55,-0.25,8.5,10.37,0.0
2018,2,8,7,30,35.0,15.0,1.8,0.2,17.0,26.87,0.0
2018,2,8,7,45,58.0,29.5,2.1,0.65,36.0,56.18,38.9
2018,2,8,8,0,81.0,44.0,2.4,1.1,55.0,83.37,66.56
2018,2,8,8,15,144.0,58.5,2.4,1.55,88.0,142.18,119.93
2018,2,8,8,30,207.0,73.0,2.4,2.0,121.0,199.58,172.06
2018,2,8,8,45,475.0,70.0,2.45,2.4,211.5,386.49,335.33
2018,2,8,9,0,743.0,67.0,2.5,2.8,302.0,577.63,495.41
2018,2,8,9,15,791.5,69.0,2.35,3.2,351.5,651.06,553.05
2018,2,8,9,30,840.0,71.0,2.2,3.6,401.0,726.62,608.82
2018,2,8,9,45,863.0,72.5,2.1,4.0,442.0,783.4,648.34
2018,2,8,10,0,886.0,74.0,2.0,4.4,483.0,839.33,686.13
2018,2,8,10,15,901.5,75.5,1.9,4.8,518.0,878.41,710.54
2018,2,8,10,30,917.0,77.0,1.8,5.2,553.0,924.09,739.24
2018,2,8,10,45,929.5,77.5,1.7,5.55,582.0,963.55,762.9
2018,2,8,11,0,942.0,78.0,1.6,5.9,611.0,1000.37,784.25
2018,2,8,11,15,949.5,79.0,1.55,6.2,632.5,1030.08,801.33
2018,2,8,11,30,957.0,80.0,1.5,6.5,654.0,1056.48,816.12
2018,2,8,11,45,962.0,81.0,1.4,6.8,668.0,1076.9,825.89
2018,2,8,12,0,967.0,82.0,1.3,7.1,682.0,1093.64,833.21
2018,2,8,12,15,968.5,81.5,1.3,7.35,686.5,1101.18,836.81
2018,2,8,12,30,970.0,81.0,1.3,7.6,691.0,1104.84,838.2
2018,2,8,12,45,966.5,80.5,1.25,7.85,686.0,1099.46,832.86
2018,2,8,13,0,963.0,80.0,1.2,8.1,681.0,1090.21,825.31
2018,2,8,13,15,959.0,80.0,1.2,8.25,669.5,1077.27,816.99
2018,2,8,13,30,955.0,80.0,1.2,8.4,658.0,1060.61,806.43
2018,2,8,13,45,948.5,79.5,1.2,8.55,638.5,1037.26,791.62
2018,2,8,14,0,942.0,79.0,1.2,8.7,619.0,1010.52,774.71
2018,2,8,14,15,932.0,77.0,1.15,8.7,591.5,975.42,751.68
2018,2,8,14,30,922.0,75.0,1.1,8.7,564.0,937.44,726.74
2018,2,8,14,45,908.0,73.5,1.1,8.7,530.0,893.95,698.74
2018,2,8,15,0,894.0,72.0,1.1,8.7,496.0,848.32,668.92
2018,2,8,15,15,873.5,70.0,1.0,8.5,456.0,803.08,637.89
2018,2,8,15,30,853.0,68.0,0.9,8.3,416.0,747.92,599.2
2018,2,8,15,45,824.0,64.5,0.8,8.1,371.0,684.12,553.48
2018,2,8,16,0,795.0,61.0,0.7,7.9,326.0,620.67,505.75
2018,2,8,16,15,752.5,57.0,0.65,7.4,278.0,549.06,450.14
2018,2,8,16,30,710.0,53.0,0.6,6.9,230.0,479.86,393.99
2018,2,8,16,45,642.5,47.5,0.55,6.4,181.5,399.16,326.16
2018,2,8,17,0,575.0,42.0,0.5,5.9,133.0,328.77,263.84
2018,2,8,17,15,455.0,33.5,0.55,5.65,90.0,237.68,182.04
2018,2,8,17,30,335.0,25.0,0.6,5.4,47.0,153.19,65.38
2018,2,8,17,45,179.0,14.0,0.6,5.1,24.5,60.53,0.0
2018,2,8,18,0,23.0,3.0,0.6,4.8,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,4.8,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,0.45,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,-0.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,-3.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.65,-2.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.55,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.6,0.0,0.0,0.0
2018,2,9,7,15,114.5,10.5,0.45,-1.0,16.0,37.29,0.0
2018,2,9,7,30,229.0,21.0,0.4,-0.4,32.0,103.0,0.0
2018,2,9,7,45,372.0,31.0,0.35,0.25,73.0,192.29,143.3
2018,2,9,8,0,515.0,41.0,0.3,0.9,114.0,287.27,232.75
2018,2,9,8,15,592.5,47.0,0.45,1.75,162.0,362.35,300.59
2018,2,9,8,30,670.0,53.0,0.6,2.6,210.0,441.31,369.44
2018,2,9,8,45,719.5,57.0,0.75,3.45,258.5,512.51,429.49
2018,2,9,9,0,769.0,61.0,0.9,4.3,307.0,586.93,489.69
2018,2,9,9,15,800.5,64.5,1.1,5.15,352.5,651.23,540.3
2018,2,9,9,30,832.0,68.0,1.3,6.0,398.0,716.27,588.05
2018,2,9,9,45,854.0,70.0,1.5,6.85,439.0,772.45,627.97
2018,2,9,10,0,876.0,72.0,1.7,7.7,480.0,819.29,660.34
2018,2,9,10,15,891.5,73.5,1.75,8.25,515.0,866.56,691.67
2018,2,9,10,30,907.0,75.0,1.8,8.8,550.0,911.94,721.13
2018,2,9,10,45,917.5,76.5,1.85,9.35,578.5,950.55,745.48
2018,2,9,11,0,928.0,78.0,1.9,9.9,607.0,986.43,767.79
2018,2,9,11,15,935.5,79.5,1.9,10.25,628.5,1016.48,785.86
2018,2,9,11,30,943.0,81.0,1.9,10.6,650.0,1043.26,801.72
2018,2,9,11,45,932.5,86.0,1.9,10.9,658.5,1052.85,806.24
2018,2,9,12,0,922.0,91.0,1.9,11.2,667.0,1058.41,808.44
2018,2,9,12,15,910.0,95.0,1.9,11.45,667.5,1057.31,806.56
2018,2,9,12,30,898.0,99.0,1.9,11.7,668.0,1052.36,802.4
2018,2,9,12,45,896.0,99.5,1.9,11.9,664.5,1049.82,800.23
2018,2,9,13,0,894.0,100.0,1.9,12.1,661.0,1057.05,804.74
2018,2,9,13,15,830.5,117.0,1.95,12.15,631.0,1004.34,770.23
2018,2,9,13,30,767.0,134.0,2.0,12.2,601.0,957.02,739.68
2018,2,9,13,45,718.0,142.5,2.0,12.25,569.5,904.83,704.68
2018,2,9,14,0,669.0,151.0,2.0,12.3,538.0,850.88,668.06
2018,2,9,14,15,668.0,143.5,2.0,12.25,515.0,823.62,650.33
2018,2,9,14,30,667.0,136.0,2.0,12.2,492.0,793.79,630.39
2018,2,9,14,45,776.5,104.0,2.0,12.1,494.0,829.68,658.05
2018,2,9,15,0,886.0,72.0,2.0,12.0,496.0,840.92,667.39
2018,2,9,15,15,866.5,69.5,1.8,11.6,456.0,796.13,635.47
2018,2,9,15,30,847.0,67.0,1.6,11.2,416.0,741.39,596.4
2018,2,9,15,45,819.5,63.5,1.4,10.8,371.5,678.91,550.91
2018,2,9,16,0,792.0,60.0,1.2,10.4,327.0,616.68,503.39
2018,2,9,16,15,750.0,56.0,1.15,9.25,279.0,545.57,448.9
2018,2,9,16,30,708.0,52.0,1.1,8.1,231.0,476.87,393.68
2018,2,9,16,45,641.0,47.0,1.05,6.95,183.0,397.18,326.86
2018,2,9,17,0,574.0,42.0,1.0,5.8,135.0,323.13,261.75
2018,2,9,17,15,455.0,33.5,1.05,5.45,91.5,236.92,183.47
2018,2,9,17,30,336.0,25.0,1.1,5.1,48.0,154.16,77.11
2018,2,9,17,45,180.0,14.0,1.15,4.75,25.0,60.52,0.0
2018,2,9,18,0,24.0,3.0,1.2,4.4,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.2,4.4,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,7,15,3.0,2.5,0.8,6.2,2.5,2.72,0.0
2018,2,10,7,30,6.0,5.0,0.9,6.6,5.0,6.35,0.0
2018,2,10,7,45,3.0,8.5,1.05,6.95,8.5,7.75,0.62
2018,2,10,8,0,0.0,12.0,1.2,7.3,12.0,9.1,2.19
2018,2,10,8,15,0.0,17.5,1.35,7.7,17.5,13.29,5.97
2018,2,10,8,30,0.0,23.0,1.5,8.1,23.0,17.5,9.73
2018,2,10,8,45,0.0,31.0,1.65,8.55,31.0,23.63,15.13
2018,2,10,9,0,0.0,39.0,1.8,9.0,39.0,29.77,20.47
2018,2,10,9,15,0.0,39.5,1.75,9.4,39.5,30.16,20.74
2018,2,10,9,30,0.0,40.0,1.7,9.8,40.0,30.56,21.0
2018,2,10,9,45,0.0,53.0,1.65,10.2,53.0,40.58,29.56
2018,2,10,10,0,0.0,66.0,1.6,10.6,66.0,50.63,38.06
2018,2,10,10,15,0.0,69.5,1.6,10.95,69.5,53.36,40.22
2018,2,10,10,30,0.0,73.0,1.6,11.3,73.0,56.08,42.39
2018,2,10,10,45,0.0,82.5,1.6,11.7,82.5,63.46,48.48
2018,2,10,11,0,0.0,92.0,1.6,12.1,92.0,70.93,54.59
2018,2,10,11,15,0.0,102.5,1.65,12.3,102.5,79.69,61.81
2018,2,10,11,30,0.0,113.0,1.7,12.5,113.0,88.55,69.07
2018,2,10,11,45,0.0,99.5,1.75,12.75,99.5,77.1,59.38
2018,2,10,12,0,0.0,86.0,1.8,13.0,86.0,66.26,50.24
2018,2,10,12,15,0.0,86.0,1.85,13.2,86.0,66.27,50.19
2018,2,10,12,30,0.0,86.0,1.9,13.4,86.0,66.27,50.15
2018,2,10,12,45,0.0,93.5,2.0,13.65,93.5,72.1,54.96
2018,2,10,13,0,0.0,101.0,2.1,13.9,101.0,78.33,60.11
2018,2,10,13,15,0.5,101.0,2.1,14.0,101.5,78.85,60.57
2018,2,10,13,30,1.0,101.0,2.1,14.1,102.0,79.36,61.04
2018,2,10,13,45,0.5,77.5,2.1,14.2,78.0,60.12,45.01
2018,2,10,14,0,0.0,54.0,2.1,14.3,54.0,41.44,29.38
2018,2,10,14,15,0.0,56.5,2.05,14.3,56.5,43.36,31.05
2018,2,10,14,30,0.0,59.0,2.0,14.3,59.0,45.27,32.73
2018,2,10,14,45,0.0,57.0,1.95,14.3,57.0,43.71,31.48
2018,2,10,15,0,0.0,55.0,1.9,14.3,55.0,42.14,30.24
2018,2,10,15,15,0.0,49.5,1.75,14.2,49.5,37.89,26.72
2018,2,10,15,30,0.0,44.0,1.6,14.1,44.0,33.64,23.19
2018,2,10,15,45,0.0,48.5,1.4,14.0,48.5,37.09,26.23
2018,2,10,16,0,0.0,53.0,1.2,13.9,53.0,40.56,29.26
2018,2,10,16,15,0.0,35.5,1.15,13.45,35.5,27.08,17.76
2018,2,10,16,30,0.0,18.0,1.1,13.0,18.0,13.68,6.19
2018,2,10,16,45,0.0,13.0,1.0,12.55,13.0,9.86,2.87
2018,2,10,17,0,0.0,8.0,0.9,12.1,8.0,6.06,0.0
2018,2,10,17,15,0.0,6.0,1.0,12.2,6.0,4.54,0.0
2018,2,10,17,30,0.0,4.0,1.1,12.3,4.0,3.02,0.0
2018,2,10,17,45,0.0,2.0,1.25,12.35,2.0,1.57,0.0
2018,2,10,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,2,11,7,15,0.0,1.5,3.75,16.5,1.5,1.18,0.0
2018,2,11,7,30,0.0,3.0,3.8,16.6,3.0,2.27,0.0
2018,2,11,7,45,0.0,4.5,3.85,16.75,4.5,3.4,0.0
2018,2,11,8,0,0.0,6.0,3.9,16.9,6.0,4.54,0.0
2018,2,11,8,15,0.0,8.0,3.9,17.0,8.0,6.06,0.0
2018,2,11,8,30,0.0,10.0,3.9,17.1,10.0,7.58,0.79
2018,2,11,8,45,0.0,21.5,3.9,17.25,21.5,16.36,8.28
2018,2,11,9,0,0.0,33.0,3.9,17.4,33.0,25.17,15.75
2018,2,11,9,15,0.0,38.5,4.0,17.6,38.5,29.4,19.29
2018,2,11,9,30,0.0,44.0,4.1,17.8,44.0,33.64,22.79
2018,2,11,9,45,0.0,44.5,4.15,17.95,44.5,34.04,23.04
2018,2,11,10,0,0.0,45.0,4.2,18.1,45.0,34.44,23.3
2018,2,11,10,15,0.0,54.5,4.25,18.25,54.5,41.77,29.34
2018,2,11,10,30,0.0,64.0,4.3,18.4,64.0,49.12,35.36
2018,2,11,10,45,0.0,88.0,4.35,18.5,88.0,67.74,50.67
2018,2,11,11,0,0.0,112.0,4.4,18.6,112.0,87.84,67.09
2018,2,11,11,15,30.5,176.5,4.4,18.75,195.0,190.49,151.68
2018,2,11,11,30,61.0,241.0,4.4,18.9,278.0,290.48,231.94
2018,2,11,11,45,38.5,219.5,4.35,19.0,243.0,244.5,194.2
2018,2,11,12,0,16.0,198.0,4.3,19.1,208.0,181.1,142.58
2018,2,11,12,15,12.5,200.5,4.25,19.2,208.5,179.85,141.38
2018,2,11,12,30,9.0,203.0,4.2,19.3,209.0,178.61,140.12
2018,2,11,12,45,4.5,162.0,4.1,19.35,165.0,135.95,105.65
2018,2,11,13,0,0.0,121.0,4.0,19.4,121.0,95.25,72.53
2018,2,11,13,15,0.5,137.5,3.9,19.4,138.0,110.13,84.72
2018,2,11,13,30,1.0,154.0,3.8,19.4,155.0,125.44,97.2
2018,2,11,13,45,0.5,151.0,3.7,19.35,151.5,122.44,94.84
2018,2,11,14,0,0.0,148.0,3.6,19.3,148.0,119.51,92.58
2018,2,11,14,15,0.0,122.0,3.6,19.3,122.0,96.62,74.07
2018,2,11,14,30,0.0,96.0,3.6,19.3,96.0,74.39,56.0
