Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,45,0.0,92.0,3.6,19.25,92.0,71.15,53.48
2018,2,11,15,0,0.0,88.0,3.6,19.2,88.0,67.94,50.96
2018,2,11,15,15,0.0,87.0,3.6,19.1,87.0,67.33,50.61
2018,2,11,15,30,0.0,86.0,3.6,19.0,86.0,66.83,50.36
2018,2,11,15,45,0.0,71.5,3.55,18.9,71.5,54.87,40.5
2018,2,11,16,0,0.0,57.0,3.5,18.8,57.0,43.65,31.19
2018,2,11,16,15,0.0,52.5,3.45,18.6,52.5,40.17,28.33
2018,2,11,16,30,0.0,48.0,3.4,18.4,48.0,36.71,25.4
2018,2,11,16,45,0.0,38.0,3.35,18.25,38.0,29.02,18.81
2018,2,11,17,0,0.0,28.0,3.3,18.1,28.0,21.34,12.16
2018,2,11,17,15,0.0,20.0,3.25,17.95,20.0,15.22,6.74
2018,2,11,17,30,0.0,12.0,3.2,17.8,12.0,9.12,0.26
2018,2,11,17,45,0.0,6.5,3.15,17.7,6.5,5.11,0.0
2018,2,11,18,0,0.0,1.0,3.1,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.1,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,12,7,15,0.0,4.0,1.05,12.85,4.0,3.15,0.0
2018,2,12,7,30,0.0,8.0,1.3,12.8,8.0,6.07,0.0
2018,2,12,7,45,0.0,14.5,1.55,12.7,14.5,11.02,3.28
2018,2,12,8,0,0.0,21.0,1.8,12.6,21.0,15.98,7.89
2018,2,12,8,15,0.0,24.5,2.0,12.35,24.5,18.65,10.39
2018,2,12,8,30,0.0,28.0,2.2,12.1,28.0,21.32,12.83
2018,2,12,8,45,0.0,24.0,2.35,11.85,24.0,18.27,10.23
2018,2,12,9,0,0.0,20.0,2.5,11.6,20.0,15.22,7.59
2018,2,12,9,15,0.0,38.5,2.55,11.5,38.5,29.4,19.86
2018,2,12,9,30,0.0,57.0,2.6,11.4,57.0,43.65,32.1
2018,2,12,9,45,0.0,82.0,2.65,11.3,82.0,63.15,48.72
2018,2,12,10,0,0.0,107.0,2.7,11.2,107.0,84.48,66.75
2018,2,12,10,15,0.5,121.5,2.7,11.3,122.0,97.34,77.43
2018,2,12,10,30,1.0,136.0,2.7,11.4,137.0,110.37,88.19
2018,2,12,10,45,1.0,130.0,2.65,11.55,131.0,104.63,83.14
2018,2,12,11,0,1.0,124.0,2.6,11.7,125.0,99.13,78.35
2018,2,12,11,15,4.5,146.5,2.65,11.9,149.5,122.25,97.63
2018,2,12,11,30,8.0,169.0,2.7,12.1,174.0,145.97,117.21
2018,2,12,11,45,4.0,141.0,2.7,12.3,143.5,116.68,92.58
2018,2,12,12,0,0.0,113.0,2.7,12.5,113.0,88.41,68.79
2018,2,12,12,15,0.0,114.5,2.7,12.65,114.5,89.66,69.79
2018,2,12,12,30,0.0,116.0,2.7,12.8,116.0,90.93,70.79
2018,2,12,12,45,0.0,115.0,2.7,13.0,115.0,90.08,70.04
2018,2,12,13,0,0.0,114.0,2.7,13.2,114.0,89.25,69.31
2018,2,12,13,15,0.0,90.5,2.7,13.2,90.5,69.76,53.1
2018,2,12,13,30,0.0,67.0,2.7,13.2,67.0,51.53,37.88
2018,2,12,13,45,0.0,71.0,2.65,13.2,71.0,54.61,40.53
2018,2,12,14,0,0.0,75.0,2.6,13.2,75.0,57.69,43.18
2018,2,12,14,15,0.0,87.0,2.6,13.1,87.0,66.97,51.08
2018,2,12,14,30,0.0,99.0,2.6,13.0,99.0,76.91,59.55
2018,2,12,14,45,2.5,96.0,2.55,12.9,97.0,76.69,59.61
2018,2,12,15,0,5.0,93.0,2.5,12.8,95.0,76.33,59.58
2018,2,12,15,15,4.5,90.5,2.5,12.6,92.5,73.87,57.66
2018,2,12,15,30,4.0,88.0,2.5,12.4,90.0,71.53,55.83
2018,2,12,15,45,3.0,69.0,2.55,12.15,70.5,55.05,41.9
2018,2,12,16,0,2.0,50.0,2.6,11.9,51.0,39.56,28.67
2018,2,12,16,15,1.0,33.0,2.6,11.45,33.5,25.77,16.78
2018,2,12,16,30,0.0,16.0,2.6,11.0,16.0,12.15,4.94
2018,2,12,16,45,0.0,16.5,2.6,10.55,16.5,12.53,5.24
2018,2,12,17,0,0.0,17.0,2.6,10.1,17.0,12.91,5.47
2018,2,12,17,15,0.0,12.0,2.65,9.7,12.0,9.1,2.01
2018,2,12,17,30,0.0,7.0,2.7,9.3,7.0,5.3,0.0
2018,2,12,17,45,0.0,3.5,2.7,8.9,3.5,2.75,0.0
2018,2,12,18,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.55,3.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,13,7,15,16.5,4.0,2.45,2.95,5.0,7.21,0.0
2018,2,13,7,30,33.0,8.0,2.5,3.1,10.0,20.16,2.07
2018,2,13,7,45,22.5,8.5,2.55,3.25,10.5,18.94,10.02
2018,2,13,8,0,12.0,9.0,2.6,3.4,11.0,13.27,5.93
2018,2,13,8,15,6.0,14.0,2.6,3.6,15.0,13.86,6.68
2018,2,13,8,30,0.0,19.0,2.6,3.8,19.0,14.44,7.24
2018,2,13,8,45,0.0,36.0,2.6,4.0,36.0,27.46,18.87
2018,2,13,9,0,0.0,53.0,2.6,4.2,53.0,40.56,30.47
2018,2,13,9,15,2.0,87.5,2.55,4.4,88.5,70.24,56.6
2018,2,13,9,30,4.0,122.0,2.5,4.6,124.0,102.63,84.72
2018,2,13,9,45,10.5,143.0,2.45,4.8,148.0,126.59,105.34
2018,2,13,10,0,17.0,164.0,2.4,5.0,172.0,151.3,126.37
2018,2,13,10,15,14.5,165.0,2.35,5.15,172.0,149.49,124.35
2018,2,13,10,30,12.0,166.0,2.3,5.3,172.0,147.76,122.45
2018,2,13,10,45,6.5,155.5,2.2,5.5,159.0,132.61,109.04
2018,2,13,11,0,1.0,145.0,2.1,5.7,146.0,117.64,95.82
2018,2,13,11,15,6.0,171.0,2.0,5.85,175.0,145.86,119.76
2018,2,13,11,30,11.0,197.0,1.9,6.0,204.0,174.88,144.02
2018,2,13,11,45,13.5,211.0,1.75,6.15,219.5,190.55,156.8
2018,2,13,12,0,16.0,225.0,1.6,6.3,235.0,206.45,169.72
2018,2,13,12,15,14.5,218.5,1.5,6.4,227.5,198.54,162.89
2018,2,13,12,30,13.0,212.0,1.4,6.5,220.0,190.74,156.27
2018,2,13,12,45,14.5,219.5,1.3,6.6,228.5,199.48,163.44
2018,2,13,13,0,16.0,227.0,1.2,6.7,237.0,208.33,170.64
2018,2,13,13,15,11.5,205.0,1.15,6.75,212.0,182.72,149.36
2018,2,13,13,30,7.0,183.0,1.1,6.8,187.0,157.66,128.56
2018,2,13,13,45,5.5,178.0,1.0,6.9,181.0,151.75,123.68
2018,2,13,14,0,4.0,173.0,0.9,7.0,175.0,145.95,118.86
2018,2,13,14,15,2.0,159.0,0.9,7.0,160.0,131.5,106.88
2018,2,13,14,30,0.0,145.0,0.9,7.0,145.0,117.3,95.07
2018,2,13,14,45,0.5,133.5,0.85,7.0,133.5,107.8,87.28
2018,2,13,15,0,1.0,122.0,0.8,7.0,122.0,98.36,79.48
2018,2,13,15,15,0.5,108.0,0.8,6.85,108.0,85.94,69.1
2018,2,13,15,30,0.0,94.0,0.8,6.7,94.0,73.69,58.76
2018,2,13,15,45,0.0,78.0,0.8,6.55,78.0,60.23,47.27
2018,2,13,16,0,0.0,62.0,0.8,6.4,62.0,47.51,36.3
2018,2,13,16,15,170.5,55.0,0.7,6.05,101.0,179.93,154.14
2018,2,13,16,30,341.0,48.0,0.6,5.7,140.0,265.77,225.83
2018,2,13,16,45,416.0,50.5,0.55,5.3,140.0,287.25,239.9
2018,2,13,17,0,491.0,53.0,0.5,4.9,140.0,297.53,242.26
2018,2,13,17,15,384.5,42.5,0.5,4.65,97.5,214.36,168.0
2018,2,13,17,30,278.0,32.0,0.5,4.4,55.0,141.61,93.01
2018,2,13,17,45,155.0,19.0,0.55,4.15,30.0,56.49,0.0
2018,2,13,18,0,32.0,6.0,0.6,3.9,5.0,0.0,0.0
2018,2,13,18,15,16.0,3.0,0.6,3.9,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,2.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,1.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,1.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,14,6,45,2.0,0.5,1.45,2.2,0.5,0.0,0.0
2018,2,14,7,0,4.0,1.0,1.6,2.4,1.0,0.0,0.0
2018,2,14,7,15,4.0,4.0,1.7,2.85,4.0,4.12,0.0
2018,2,14,7,30,4.0,7.0,1.8,3.3,7.0,6.69,0.0
2018,2,14,7,45,9.0,14.5,1.85,3.75,15.5,14.64,6.63
2018,2,14,8,0,14.0,22.0,1.9,4.2,24.0,23.19,14.59
2018,2,14,8,15,8.0,40.0,1.9,4.7,41.5,34.4,24.79
2018,2,14,8,30,2.0,58.0,1.9,5.2,59.0,46.06,35.19
2018,2,14,8,45,26.5,68.0,1.95,5.75,77.0,73.46,59.72
2018,2,14,9,0,51.0,78.0,2.0,6.3,95.0,99.31,82.77
2018,2,14,9,15,25.5,65.5,1.95,6.75,74.0,71.82,58.12
2018,2,14,9,30,0.0,53.0,1.9,7.2,53.0,40.57,29.94
2018,2,14,9,45,1.5,97.5,1.9,7.65,98.0,77.58,61.93
2018,2,14,10,0,3.0,142.0,1.9,8.1,143.0,118.51,96.62
2018,2,14,10,15,9.5,167.5,1.85,8.35,172.5,147.33,120.78
2018,2,14,10,30,16.0,193.0,1.8,8.6,202.0,177.02,145.38
2018,2,14,10,45,33.5,218.0,1.75,8.9,237.5,236.33,194.37
2018,2,14,11,0,51.0,243.0,1.7,9.2,273.0,280.51,230.05
2018,2,14,11,15,34.0,231.5,1.75,9.45,252.0,251.42,205.29
2018,2,14,11,30,17.0,220.0,1.8,9.7,231.0,202.6,164.65
2018,2,14,11,45,9.5,189.0,1.85,10.0,195.0,165.46,133.75
2018,2,14,12,0,2.0,158.0,1.9,10.3,159.0,129.51,103.58
2018,2,14,12,15,1.0,118.0,1.95,10.6,118.5,93.6,73.56
2018,2,14,12,30,0.0,78.0,2.0,10.9,78.0,60.08,45.35
2018,2,14,12,45,2.0,109.0,2.1,11.2,110.5,87.02,68.05
2018,2,14,13,0,4.0,140.0,2.2,11.5,143.0,115.61,91.87
2018,2,14,13,15,21.5,194.0,2.3,11.9,208.0,199.06,161.18
2018,2,14,13,30,39.0,248.0,2.4,12.3,273.0,274.51,222.37
2018,2,14,13,45,20.0,199.0,2.5,12.7,212.0,185.41,149.43
2018,2,14,14,0,1.0,150.0,2.6,13.1,151.0,121.89,96.58
2018,2,14,14,15,0.5,115.5,2.65,13.3,116.0,91.25,71.28
2018,2,14,14,30,0.0,81.0,2.7,13.5,81.0,62.3,47.11
2018,2,14,14,45,0.0,90.0,2.75,13.7,90.0,69.39,53.16
2018,2,14,15,0,0.0,99.0,2.8,13.9,99.0,77.21,59.82
2018,2,14,15,15,13.5,126.0,2.55,13.65,132.0,112.41,90.1
2018,2,14,15,30,27.0,153.0,2.3,13.4,165.0,161.66,131.82
2018,2,14,15,45,142.5,144.0,2.1,13.2,196.0,248.68,206.87
2018,2,14,16,0,258.0,135.0,1.9,13.0,227.0,323.59,269.39
2018,2,14,16,15,322.5,111.0,1.75,12.6,209.5,337.26,280.29
2018,2,14,16,30,387.0,87.0,1.6,12.2,192.0,328.81,272.43
2018,2,14,16,45,326.5,71.0,1.45,11.8,147.5,258.81,212.63
2018,2,14,17,0,266.0,55.0,1.3,11.4,103.0,195.09,157.15
2018,2,14,17,15,214.5,41.5,1.3,11.25,72.5,144.58,111.68
2018,2,14,17,30,163.0,28.0,1.3,11.1,42.0,100.12,65.84
2018,2,14,17,45,95.0,16.0,1.35,11.0,23.0,37.86,0.0
2018,2,14,18,0,27.0,4.0,1.4,10.9,4.0,0.0,0.0
2018,2,14,18,15,13.5,2.0,1.4,10.9,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,15,6,45,7.0,1.5,2.35,11.45,1.0,0.0,0.0
2018,2,15,7,0,14.0,3.0,2.3,11.6,2.0,0.0,0.0
2018,2,15,7,15,14.0,4.0,2.35,11.95,4.0,6.54,0.0
2018,2,15,7,30,14.0,5.0,2.4,12.3,6.0,10.48,0.06
2018,2,15,7,45,7.0,8.0,2.45,12.65,8.5,8.79,1.5
2018,2,15,8,0,0.0,11.0,2.5,13.0,11.0,8.34,1.43
2018,2,15,8,15,0.0,20.5,2.6,13.55,20.5,15.58,7.73
2018,2,15,8,30,0.0,30.0,2.7,14.1,30.0,22.86,14.02
2018,2,15,8,45,0.0,46.0,2.75,14.65,46.0,35.16,24.55
2018,2,15,9,0,0.0,62.0,2.8,15.2,62.0,47.51,34.99
2018,2,15,9,15,1.5,82.0,2.85,15.7,82.5,64.84,49.54
2018,2,15,9,30,3.0,102.0,2.9,16.2,103.0,83.08,64.66
2018,2,15,9,45,3.5,107.5,2.95,16.7,109.0,87.86,68.36
2018,2,15,10,0,4.0,113.0,3.0,17.2,115.0,92.77,72.14
2018,2,15,10,15,4.5,130.0,3.0,17.65,132.5,108.02,84.41
2018,2,15,10,30,5.0,147.0,3.0,18.1,150.0,123.48,96.73
2018,2,15,10,45,31.0,196.5,3.0,18.55,215.0,210.08,167.27
2018,2,15,11,0,57.0,246.0,3.0,19.0,280.0,288.81,229.65
2018,2,15,11,15,67.0,252.5,3.1,19.4,294.0,306.04,242.69
2018,2,15,11,30,77.0,259.0,3.2,19.8,308.0,323.64,256.16
2018,2,15,11,45,101.0,277.0,3.25,20.15,342.0,368.5,291.01
2018,2,15,12,0,125.0,295.0,3.3,20.5,376.0,438.2,343.93
2018,2,15,12,15,68.5,246.5,3.4,20.75,291.0,302.46,237.98
2018,2,15,12,30,12.0,198.0,3.5,21.0,206.0,176.0,136.77
2018,2,15,12,45,103.5,239.5,3.6,21.25,307.5,354.16,279.7
2018,2,15,13,0,195.0,281.0,3.7,21.5,409.0,493.49,387.43
2018,2,15,13,15,312.0,267.0,3.7,21.55,467.5,617.96,482.45
2018,2,15,13,30,429.0,253.0,3.7,21.6,526.0,736.35,570.42
2018,2,15,13,45,479.5,228.5,3.75,21.6,525.0,751.11,582.51
2018,2,15,14,0,530.0,204.0,3.8,21.6,524.0,761.36,592.07
2018,2,15,14,15,311.0,191.0,3.8,21.55,377.0,505.08,400.39
2018,2,15,14,30,92.0,178.0,3.8,21.5,230.0,264.04,209.92
2018,2,15,14,45,49.5,163.0,3.75,21.45,191.0,190.52,151.01
2018,2,15,15,0,7.0,148.0,3.7,21.4,152.0,126.86,98.57
2018,2,15,15,15,67.5,150.5,3.6,21.2,180.5,190.07,152.13
2018,2,15,15,30,128.0,153.0,3.5,21.0,209.0,252.23,203.8
2018,2,15,15,45,171.5,146.5,3.35,20.8,213.5,271.21,220.0
2018,2,15,16,0,215.0,140.0,3.2,20.6,218.0,300.11,243.59
2018,2,15,16,15,115.5,116.0,3.1,20.15,157.0,189.55,153.0
2018,2,15,16,30,16.0,92.0,3.0,19.7,96.0,85.59,66.17
2018,2,15,16,45,9.5,71.5,2.85,19.25,74.0,63.5,47.65
2018,2,15,17,0,3.0,51.0,2.7,18.8,52.0,42.14,29.51
2018,2,15,17,15,3.0,37.0,2.7,18.5,37.5,30.45,19.3
2018,2,15,17,30,3.0,23.0,2.7,18.2,23.0,18.55,8.16
2018,2,15,17,45,6.5,13.0,2.65,17.95,13.0,11.94,0.0
2018,2,15,18,0,10.0,3.0,2.6,17.7,3.0,2.36,0.0
2018,2,15,18,15,5.0,1.5,2.6,17.7,1.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,6,45,7.0,1.0,3.35,15.2,1.0,0.0,0.0
2018,2,16,7,0,14.0,2.0,3.4,15.3,2.0,0.0,0.0
2018,2,16,7,15,58.5,14.5,3.45,15.7,18.0,25.49,0.0
2018,2,16,7,30,103.0,27.0,3.5,16.1,34.0,66.69,33.57
2018,2,16,7,45,172.5,43.0,3.55,16.45,67.0,125.36,93.28
2018,2,16,8,0,242.0,59.0,3.6,16.8,100.0,182.2,143.36
2018,2,16,8,15,311.5,71.0,3.75,17.35,141.5,242.77,196.03
2018,2,16,8,30,381.0,83.0,3.9,17.9,183.0,310.99,254.17
2018,2,16,8,45,338.0,103.0,4.05,18.45,204.5,329.12,269.88
2018,2,16,9,0,295.0,123.0,4.2,19.0,226.0,327.09,268.4
2018,2,16,9,15,301.5,144.0,4.25,19.5,261.0,369.26,301.98
2018,2,16,9,30,308.0,165.0,4.3,20.0,296.0,411.4,334.54
2018,2,16,9,45,382.0,166.0,4.4,20.5,344.5,501.53,404.96
2018,2,16,10,0,456.0,167.0,4.5,21.0,393.0,580.36,465.24
2018,2,16,10,15,394.0,198.0,4.5,21.4,403.0,559.26,446.34
2018,2,16,10,30,332.0,229.0,4.5,21.8,413.0,552.92,438.47
2018,2,16,10,45,275.5,253.5,4.45,22.15,411.0,539.24,425.14
2018,2,16,11,0,219.0,278.0,4.4,22.5,409.0,499.29,392.4
2018,2,16,11,15,231.0,286.0,4.4,22.7,428.5,524.58,411.07
2018,2,16,11,30,243.0,294.0,4.4,22.9,448.0,549.62,429.19
2018,2,16,11,45,247.5,300.5,4.4,23.1,460.0,565.0,439.87
2018,2,16,12,0,252.0,307.0,4.4,23.3,472.0,579.59,450.02
2018,2,16,12,15,189.5,304.0,4.35,23.35,428.5,514.08,399.33
2018,2,16,12,30,127.0,301.0,4.3,23.4,385.0,447.26,347.4
2018,2,16,12,45,80.0,280.5,4.2,23.4,333.5,351.28,273.56
2018,2,16,13,0,33.0,260.0,4.1,23.4,282.0,280.46,217.64
2018,2,16,13,15,17.5,187.5,3.85,23.15,199.0,171.65,132.66
2018,2,16,13,30,2.0,115.0,3.6,22.9,116.0,92.02,68.95
2018,2,16,13,45,1.0,74.0,3.35,22.65,74.5,57.92,41.6
2018,2,16,14,0,0.0,33.0,3.1,22.4,33.0,25.29,15.08
2018,2,16,14,15,0.0,30.5,2.95,21.95,30.5,23.36,13.57
2018,2,16,14,30,0.0,28.0,2.8,21.5,28.0,21.43,12.04
2018,2,16,14,45,0.0,31.5,2.65,21.05,31.5,24.1,14.32
2018,2,16,15,0,0.0,35.0,2.5,20.6,35.0,26.77,16.62
2018,2,16,15,15,0.0,32.0,2.65,20.0,32.0,24.45,14.79
2018,2,16,15,30,0.0,29.0,2.8,19.4,29.0,22.14,12.94
2018,2,16,15,45,0.0,24.5,2.95,18.85,24.5,18.68,10.11
2018,2,16,16,0,0.0,20.0,3.1,18.3,20.0,15.23,7.25
2018,2,16,16,15,0.0,17.0,3.1,17.6,17.0,12.93,5.35
2018,2,16,16,30,0.0,14.0,3.1,16.9,14.0,10.63,3.42
2018,2,16,16,45,0.0,10.5,3.1,16.25,10.5,7.96,1.13
2018,2,16,17,0,0.0,7.0,3.1,15.6,7.0,5.3,0.0
2018,2,16,17,15,0.0,6.0,2.85,15.15,6.0,4.54,0.0
2018,2,16,17,30,0.0,5.0,2.6,14.7,5.0,3.78,0.0
2018,2,16,17,45,0.0,3.0,2.35,14.25,3.0,2.27,0.0
2018,2,16,18,0,0.0,1.0,2.1,13.8,1.0,0.79,0.0
2018,2,16,18,15,0.0,0.5,2.1,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,2.6,4.9,2.5,1.97,0.0
2018,2,17,7,30,0.0,5.0,2.7,5.2,5.0,3.78,0.0
2018,2,17,7,45,7.5,8.5,2.8,5.45,10.0,9.35,2.21
2018,2,17,8,0,15.0,12.0,2.9,5.7,15.0,17.24,9.35
2018,2,17,8,15,7.5,12.0,2.85,6.05,13.5,12.98,5.83
2018,2,17,8,30,0.0,12.0,2.8,6.4,12.0,9.11,2.41
2018,2,17,8,45,0.0,12.5,2.75,6.7,12.5,9.5,2.75
2018,2,17,9,0,0.0,13.0,2.7,7.0,13.0,9.88,3.08
2018,2,17,9,15,0.0,15.0,2.6,7.1,15.0,11.42,4.41
2018,2,17,9,30,0.0,17.0,2.5,7.2,17.0,12.95,5.74
2018,2,17,9,45,0.0,19.5,2.4,7.25,19.5,14.88,7.39
2018,2,17,10,0,0.0,22.0,2.3,7.3,22.0,16.8,9.04
2018,2,17,10,15,0.0,24.0,2.2,7.25,24.0,18.34,10.36
2018,2,17,10,30,0.0,26.0,2.1,7.2,26.0,19.89,11.67
2018,2,17,10,45,0.0,39.5,2.0,7.15,39.5,30.27,20.65
2018,2,17,11,0,0.0,53.0,1.9,7.1,53.0,40.69,29.61
2018,2,17,11,15,0.0,64.0,1.85,7.05,64.0,49.21,36.88
2018,2,17,11,30,0.0,75.0,1.8,7.0,75.0,57.74,44.15
2018,2,17,11,45,0.0,77.0,1.8,6.95,77.0,59.3,45.45
2018,2,17,12,0,0.0,79.0,1.8,6.9,79.0,60.87,46.76
2018,2,17,12,15,0.0,79.5,1.8,6.9,79.5,61.26,47.08
2018,2,17,12,30,0.0,80.0,1.8,6.9,80.0,61.65,47.4
2018,2,17,12,45,0.0,80.0,1.8,6.85,80.0,61.65,47.41
2018,2,17,13,0,0.0,80.0,1.8,6.8,80.0,61.64,47.43
2018,2,17,13,15,0.0,78.5,1.75,6.85,78.5,60.47,46.45
2018,2,17,13,30,0.0,77.0,1.7,6.9,77.0,59.29,45.47
2018,2,17,13,45,0.0,68.5,1.65,6.9,68.5,52.69,39.87
2018,2,17,14,0,0.0,60.0,1.6,6.9,60.0,46.1,34.26
2018,2,17,14,15,0.0,58.0,1.6,6.95,58.0,44.54,32.97
2018,2,17,14,30,0.0,56.0,1.6,7.0,56.0,42.98,31.68
2018,2,17,14,45,0.0,49.0,1.55,7.05,49.0,37.56,27.06
2018,2,17,15,0,0.0,42.0,1.5,7.1,42.0,32.15,22.43
2018,2,17,15,15,0.0,42.5,1.5,7.05,42.5,32.52,22.83
2018,2,17,15,30,0.0,43.0,1.5,7.0,43.0,32.88,23.22
2018,2,17,15,45,0.0,39.5,1.55,6.95,39.5,30.18,20.92
2018,2,17,16,0,0.0,36.0,1.6,6.9,36.0,27.48,18.61
2018,2,17,16,15,7.0,29.5,1.6,6.8,31.5,27.48,18.81
2018,2,17,16,30,14.0,23.0,1.6,6.7,27.0,25.82,17.41
2018,2,17,16,45,14.0,18.5,1.6,6.55,22.0,21.48,13.43
2018,2,17,17,0,14.0,14.0,1.6,6.4,17.0,18.98,10.99
2018,2,17,17,15,10.0,10.0,1.7,6.45,12.0,12.92,5.39
2018,2,17,17,30,6.0,6.0,1.8,6.5,7.0,7.34,0.15
2018,2,17,17,45,6.0,4.5,1.85,6.55,5.0,5.54,0.0
2018,2,17,18,0,6.0,3.0,1.9,6.6,3.0,3.58,0.0
2018,2,17,18,15,3.0,1.5,1.9,6.6,1.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.1,3.15,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.2,3.4,3.0,0.0,0.0
2018,2,18,7,15,224.5,17.0,1.4,4.05,33.0,66.71,0.0
2018,2,18,7,30,414.0,30.0,1.6,4.7,63.0,169.88,107.53
2018,2,18,7,45,528.5,37.5,1.85,5.35,111.0,248.01,192.75
2018,2,18,8,0,643.0,45.0,2.1,6.0,159.0,333.31,270.66
2018,2,18,8,15,707.0,50.0,2.25,6.55,211.0,408.44,338.82
2018,2,18,8,30,771.0,55.0,2.4,7.1,263.0,489.07,409.09
2018,2,18,8,45,812.0,58.5,2.55,7.7,314.5,559.85,468.85
2018,2,18,9,0,853.0,62.0,2.7,8.3,366.0,632.93,528.13
2018,2,18,9,15,881.0,64.5,2.65,8.75,414.0,697.83,578.27
2018,2,18,9,30,909.0,67.0,2.6,9.2,462.0,756.11,619.56
2018,2,18,9,45,929.0,68.0,2.6,9.7,505.0,812.3,658.21
2018,2,18,10,0,949.0,69.0,2.6,10.2,548.0,867.31,695.1
2018,2,18,10,15,962.0,70.5,2.5,10.55,584.5,915.45,725.81
2018,2,18,10,30,975.0,72.0,2.4,10.9,621.0,961.25,754.21
2018,2,18,10,45,981.0,73.0,2.3,11.3,648.5,997.4,775.22
2018,2,18,11,0,987.0,74.0,2.2,11.7,676.0,1030.31,793.74
2018,2,18,11,15,993.0,75.0,2.1,12.0,697.5,1059.79,809.97
2018,2,18,11,30,999.0,76.0,2.0,12.3,719.0,1085.68,823.62
2018,2,18,11,45,1002.5,76.5,1.95,12.6,732.5,1104.72,833.45
2018,2,18,12,0,1006.0,77.0,1.9,12.9,746.0,1119.82,840.84
2018,2,18,12,15,1007.5,76.5,1.8,13.1,751.0,1127.65,843.09
2018,2,18,12,30,1009.0,76.0,1.7,13.3,756.0,1131.38,842.87
2018,2,18,12,45,1008.0,76.0,1.6,13.45,752.5,1129.05,839.06
2018,2,18,13,0,1007.0,76.0,1.5,13.6,749.0,1122.59,832.83
2018,2,18,13,15,1003.5,76.0,1.5,13.7,737.0,1109.55,824.69
2018,2,18,13,30,1000.0,76.0,1.5,13.8,725.0,1092.54,814.25
2018,2,18,13,45,991.0,75.0,1.45,13.85,702.5,1065.09,796.44
2018,2,18,14,0,982.0,74.0,1.4,13.9,680.0,1034.12,776.55
2018,2,18,14,15,967.5,74.5,1.4,13.85,650.5,996.57,753.5
2018,2,18,14,30,953.0,75.0,1.4,13.8,621.0,956.21,728.48
2018,2,18,14,45,945.5,72.0,1.4,13.75,587.5,915.12,702.74
2018,2,18,15,0,938.0,69.0,1.4,13.7,554.0,871.27,674.79
2018,2,18,15,15,917.5,67.5,1.3,13.45,511.5,816.46,637.95
2018,2,18,15,30,897.0,66.0,1.2,13.2,469.0,760.45,599.78
2018,2,18,15,45,870.5,63.0,1.1,13.0,422.0,697.56,555.78
2018,2,18,16,0,844.0,60.0,1.0,12.8,375.0,640.3,513.32
2018,2,18,16,15,806.0,57.0,0.95,11.8,325.0,570.16,460.78
2018,2,18,16,30,768.0,54.0,0.9,10.8,275.0,501.93,407.33
2018,2,18,16,45,707.5,49.5,0.8,9.85,223.5,423.21,342.69
2018,2,18,17,0,647.0,45.0,0.7,8.9,172.0,349.63,279.48
2018,2,18,17,15,547.5,38.0,0.75,8.35,124.0,264.38,205.24
2018,2,18,17,30,448.0,31.0,0.8,7.8,76.0,193.98,138.22
2018,2,18,17,45,275.0,20.5,0.85,7.25,43.0,101.37,0.0
2018,2,18,18,0,102.0,10.0,0.9,6.7,10.0,28.36,0.0
2018,2,18,18,15,51.0,5.0,0.9,6.7,5.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.2,5.25,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.3,5.4,2.0,0.0,0.0
2018,2,19,7,15,1.5,4.5,1.35,5.65,4.5,3.89,0.0
2018,2,19,7,30,0.0,7.0,1.4,5.9,7.0,5.3,0.0
2018,2,19,7,45,0.0,12.0,1.4,6.2,12.0,9.1,2.16
2018,2,19,8,0,0.0,17.0,1.4,6.5,17.0,12.91,5.65
2018,2,19,8,15,0.0,20.5,1.35,6.8,20.5,15.58,8.11
2018,2,19,8,30,0.0,24.0,1.3,7.1,24.0,18.26,10.51
2018,2,19,8,45,0.0,42.5,1.3,7.4,42.5,32.46,23.01
2018,2,19,9,0,0.0,61.0,1.3,7.7,61.0,46.74,35.43
2018,2,19,9,15,0.0,67.5,1.25,8.0,67.5,51.77,39.66
2018,2,19,9,30,0.0,74.0,1.2,8.3,74.0,56.81,43.86
2018,2,19,9,45,6.0,103.5,1.15,8.55,106.5,85.9,68.87
2018,2,19,10,0,12.0,133.0,1.1,8.8,139.0,116.64,94.86
2018,2,19,10,15,10.0,140.0,1.1,9.1,145.5,121.12,98.15
2018,2,19,10,30,8.0,147.0,1.1,9.4,152.0,125.51,101.41
2018,2,19,10,45,9.5,169.0,1.05,9.7,175.0,146.63,118.67
2018,2,19,11,0,11.0,191.0,1.0,10.0,198.0,168.14,136.0
2018,2,19,11,15,11.0,186.0,1.05,10.25,193.0,163.33,131.72
2018,2,19,11,30,11.0,181.0,1.1,10.5,188.0,158.66,127.69
2018,2,19,11,45,14.0,193.5,1.1,10.75,202.5,173.06,139.36
2018,2,19,12,0,17.0,206.0,1.1,11.0,217.0,187.62,151.05
2018,2,19,12,15,11.0,198.0,1.15,11.25,205.0,174.12,139.61
2018,2,19,12,30,5.0,190.0,1.2,11.5,193.0,160.66,128.3
2018,2,19,12,45,4.0,183.5,1.2,11.7,186.0,153.74,122.57
2018,2,19,13,0,3.0,177.0,1.2,11.9,179.0,146.9,116.9
2018,2,19,13,15,3.5,179.0,1.3,12.1,181.5,149.28,118.9
2018,2,19,13,30,4.0,181.0,1.4,12.3,184.0,151.71,120.94
2018,2,19,13,45,4.0,179.5,1.45,12.5,182.0,150.51,120.01
2018,2,19,14,0,4.0,178.0,1.5,12.7,180.0,149.37,119.16
2018,2,19,14,15,4.0,170.0,1.55,12.8,172.0,142.35,113.56
2018,2,19,14,30,4.0,162.0,1.6,12.9,164.0,135.4,108.03
2018,2,19,14,45,22.0,174.5,1.65,13.05,186.0,163.06,131.72
2018,2,19,15,0,40.0,187.0,1.7,13.2,208.0,205.31,167.03
2018,2,19,15,15,27.5,170.0,1.65,13.15,184.0,177.14,143.76
2018,2,19,15,30,15.0,153.0,1.6,13.1,160.0,138.27,111.62
2018,2,19,15,45,10.0,125.5,1.55,13.05,130.0,109.35,87.66
2018,2,19,16,0,5.0,98.0,1.5,13.0,100.0,81.35,64.14
2018,2,19,16,15,8.5,84.5,1.25,12.65,87.0,71.99,56.46
2018,2,19,16,30,12.0,71.0,1.0,12.3,74.0,62.31,48.3
2018,2,19,16,45,6.0,56.5,0.8,11.95,58.0,46.71,34.78
2018,2,19,17,0,0.0,42.0,0.6,11.6,42.0,32.12,22.05
2018,2,19,17,15,0.0,32.0,0.6,11.35,32.0,24.44,15.16
2018,2,19,17,30,0.0,22.0,0.6,11.1,22.0,16.78,7.97
2018,2,19,17,45,4.5,13.5,0.6,10.9,13.5,11.78,0.0
2018,2,19,18,0,9.0,5.0,0.6,10.7,5.0,5.72,0.0
2018,2,19,18,15,4.5,2.5,0.6,10.7,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,20,6,45,9.0,1.0,1.35,10.7,1.0,0.0,0.0
2018,2,20,7,0,18.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,2,20,7,15,9.0,8.5,1.5,11.5,8.5,8.8,0.0
2018,2,20,7,30,0.0,15.0,1.6,12.0,15.0,11.41,3.05
2018,2,20,7,45,0.0,25.0,1.65,12.5,25.0,19.06,10.37
2018,2,20,8,0,0.0,35.0,1.7,13.0,35.0,26.72,17.2
2018,2,20,8,15,0.0,46.0,1.75,13.65,46.0,35.19,24.59
2018,2,20,8,30,0.0,57.0,1.8,14.3,57.0,43.67,31.87
2018,2,20,8,45,1.5,81.0,1.8,14.95,81.5,64.85,49.83
2018,2,20,9,0,3.0,105.0,1.8,15.6,106.0,86.71,68.05
2018,2,20,9,15,5.5,125.0,1.95,16.35,127.5,105.93,83.76
2018,2,20,9,30,8.0,145.0,2.1,17.1,149.0,125.54,99.55
2018,2,20,9,45,5.0,145.0,2.3,17.8,147.5,122.34,96.3
2018,2,20,10,0,2.0,145.0,2.5,18.5,146.0,119.22,93.17
2018,2,20,10,15,4.5,164.0,2.6,19.0,166.5,138.17,108.25
2018,2,20,10,30,7.0,183.0,2.7,19.5,187.0,157.49,123.46
2018,2,20,10,45,6.5,185.5,2.8,19.95,189.5,158.9,124.11
2018,2,20,11,0,6.0,188.0,2.9,20.4,192.0,160.4,124.88
2018,2,20,11,15,7.0,193.0,2.9,20.65,197.5,165.71,128.86
2018,2,20,11,30,8.0,198.0,2.9,20.9,203.0,171.12,132.92
2018,2,20,11,45,33.5,242.5,2.9,21.15,265.0,259.43,203.02
2018,2,20,12,0,59.0,287.0,2.9,21.4,327.0,333.76,260.59
2018,2,20,12,15,158.0,288.5,2.9,21.5,396.0,460.5,359.46
2018,2,20,12,30,257.0,290.0,2.9,21.6,465.0,588.41,455.69
2018,2,20,12,45,539.0,205.0,2.9,21.75,570.5,806.36,618.05
2018,2,20,13,0,821.0,120.0,2.9,21.9,676.0,997.39,747.6
2018,2,20,13,15,847.0,110.0,2.9,21.9,675.5,1003.84,750.48
2018,2,20,13,30,873.0,100.0,2.9,21.9,675.0,993.05,743.78
2018,2,20,13,45,825.5,110.0,2.9,21.9,641.0,955.59,719.44
2018,2,20,14,0,778.0,120.0,2.9,21.9,607.0,903.11,684.94
2018,2,20,14,15,542.0,167.0,2.8,21.75,499.5,711.67,551.49
2018,2,20,14,30,306.0,214.0,2.7,21.6,392.0,512.53,402.57
2018,2,20,14,45,444.5,166.5,2.65,21.45,408.5,590.93,465.86
2018,2,20,15,0,583.0,119.0,2.6,21.3,425.0,646.06,509.37
2018,2,20,15,15,430.0,131.0,2.4,21.05,347.5,503.67,401.18
2018,2,20,15,30,277.0,143.0,2.2,20.8,270.0,364.56,293.02
2018,2,20,15,45,251.5,123.5,1.95,20.55,230.0,312.45,252.59
2018,2,20,16,0,226.0,104.0,1.7,20.3,190.0,262.16,212.47
2018,2,20,16,15,461.0,81.5,1.5,19.65,227.0,389.96,315.11
2018,2,20,16,30,696.0,59.0,1.3,19.0,264.0,464.91,370.75
2018,2,20,16,45,638.5,53.5,1.05,18.3,215.0,390.48,308.77
2018,2,20,17,0,581.0,48.0,0.8,17.6,166.0,323.82,251.95
2018,2,20,17,15,487.5,40.5,0.85,17.15,120.5,244.85,184.98
2018,2,20,17,30,394.0,33.0,0.9,16.7,75.0,176.31,123.62
2018,2,20,17,45,242.0,21.5,0.9,16.3,43.0,93.66,14.98
2018,2,20,18,0,90.0,10.0,0.9,15.9,11.0,25.49,0.0
2018,2,20,18,15,45.0,5.0,0.9,15.9,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,21,6,45,16.5,2.0,1.3,14.5,2.0,0.0,0.0
2018,2,21,7,0,33.0,4.0,1.4,14.9,4.0,3.15,0.0
2018,2,21,7,15,97.0,13.5,1.55,15.45,21.0,33.21,0.0
2018,2,21,7,30,161.0,23.0,1.7,16.0,38.0,84.32,54.93
2018,2,21,7,45,201.5,30.5,1.9,16.6,61.0,116.06,86.5
2018,2,21,8,0,242.0,38.0,2.1,17.2,84.0,153.15,119.93
2018,2,21,8,15,121.0,53.5,2.25,17.8,76.5,117.11,92.76
2018,2,21,8,30,0.0,69.0,2.4,18.4,69.0,54.09,40.02
2018,2,21,8,45,129.0,91.0,2.55,19.05,138.5,164.57,133.56
2018,2,21,9,0,258.0,113.0,2.7,19.7,208.0,288.25,235.36
2018,2,21,9,15,191.0,118.5,2.8,20.15,194.0,261.09,212.15
2018,2,21,9,30,124.0,124.0,2.9,20.6,180.0,212.7,171.79
2018,2,21,9,45,97.0,166.5,3.05,21.1,212.5,242.16,193.96
2018,2,21,10,0,70.0,209.0,3.2,21.6,245.0,252.43,200.38
2018,2,21,10,15,48.5,206.0,3.2,21.9,232.0,231.94,182.95
2018,2,21,10,30,27.0,203.0,3.2,22.2,219.0,210.29,164.64
2018,2,21,10,45,25.5,198.5,3.2,22.55,214.0,204.29,159.44
2018,2,21,11,0,24.0,194.0,3.2,22.9,209.0,198.44,154.36
2018,2,21,11,15,100.5,230.0,3.15,23.1,295.5,331.43,259.94
2018,2,21,11,30,177.0,266.0,3.1,23.3,382.0,448.12,349.42
2018,2,21,11,45,365.5,230.5,3.05,23.5,476.5,648.61,500.2
2018,2,21,12,0,554.0,195.0,3.0,23.7,571.0,804.44,612.73
2018,2,21,12,15,319.0,237.5,3.0,23.85,454.5,590.67,454.37
2018,2,21,12,30,84.0,280.0,3.0,24.0,338.0,350.93,270.75
2018,2,21,12,45,145.5,270.0,2.95,24.1,369.5,426.47,330.31
2018,2,21,13,0,207.0,260.0,2.9,24.2,401.0,501.14,386.9
2018,2,21,13,15,177.0,228.0,2.85,24.2,347.0,409.71,318.72
2018,2,21,13,30,147.0,196.0,2.8,24.2,293.0,343.12,268.44
2018,2,21,13,45,87.5,212.0,2.75,24.2,269.5,299.88,233.52
2018,2,21,14,0,28.0,228.0,2.7,24.2,246.0,237.67,183.62
2018,2,21,14,15,100.5,234.5,2.65,24.1,294.0,332.38,259.44
2018,2,21,14,30,173.0,241.0,2.6,24.0,342.0,401.79,314.24
2018,2,21,14,45,213.5,210.0,2.55,23.9,327.5,416.87,327.02
2018,2,21,15,0,254.0,179.0,2.5,23.8,313.0,407.75,321.95
2018,2,21,15,15,150.5,157.0,2.3,23.55,235.0,274.96,218.19
2018,2,21,15,30,47.0,135.0,2.1,23.3,157.0,154.49,121.12
2018,2,21,15,45,171.5,113.5,1.9,23.05,181.5,244.69,196.33
2018,2,21,16,0,296.0,92.0,1.7,22.8,206.0,309.52,248.78
2018,2,21,16,15,361.0,76.5,1.55,22.15,197.0,314.77,252.98
2018,2,21,16,30,426.0,61.0,1.4,21.5,188.0,320.58,256.54
2018,2,21,16,45,504.0,54.0,1.2,20.85,177.5,325.91,257.76
2018,2,21,17,0,582.0,47.0,1.0,20.2,167.0,321.63,248.83
2018,2,21,17,15,492.5,40.0,1.0,19.75,122.0,244.84,183.47
2018,2,21,17,30,403.0,33.0,1.0,19.3,77.0,178.03,124.24
2018,2,21,17,45,250.0,22.0,1.0,18.85,44.5,96.09,25.67
2018,2,21,18,0,97.0,11.0,1.0,18.4,12.0,27.39,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.4,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
