Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,6,45,15.5,2.0,1.65,15.6,2.0,0.0,0.0
2018,2,22,7,0,31.0,4.0,1.8,16.0,4.0,8.55,0.0
2018,2,22,7,15,87.0,12.0,1.95,16.55,19.0,37.82,0.0
2018,2,22,7,30,143.0,20.0,2.1,17.1,34.0,73.96,48.17
2018,2,22,7,45,141.5,27.0,2.25,17.65,47.5,89.48,65.73
2018,2,22,8,0,140.0,34.0,2.4,18.2,61.0,105.21,81.1
2018,2,22,8,15,70.0,41.0,2.6,18.8,54.5,71.81,54.85
2018,2,22,8,30,0.0,48.0,2.8,19.4,48.0,36.7,25.3
2018,2,22,8,45,0.0,54.0,3.0,20.0,54.0,41.33,29.11
2018,2,22,9,0,0.0,60.0,3.2,20.6,60.0,45.96,32.84
2018,2,22,9,15,0.0,72.0,3.25,21.0,72.0,55.26,40.39
2018,2,22,9,30,0.0,84.0,3.3,21.4,84.0,64.75,48.03
2018,2,22,9,45,8.0,92.0,3.35,21.8,96.0,77.42,58.46
2018,2,22,10,0,16.0,100.0,3.4,22.2,108.0,97.85,75.14
2018,2,22,10,15,16.0,87.0,3.4,22.45,95.5,86.56,65.77
2018,2,22,10,30,16.0,74.0,3.4,22.7,83.0,75.6,56.74
2018,2,22,10,45,8.5,98.5,3.45,22.95,103.5,84.0,63.03
2018,2,22,11,0,1.0,123.0,3.5,23.2,124.0,97.69,73.5
2018,2,22,11,15,7.0,167.5,3.45,23.4,172.5,142.16,108.99
2018,2,22,11,30,13.0,212.0,3.4,23.6,221.0,188.54,145.44
2018,2,22,11,45,42.5,241.0,3.4,23.75,270.0,265.69,206.27
2018,2,22,12,0,72.0,270.0,3.4,23.9,319.0,326.67,253.59
2018,2,22,12,15,54.0,269.0,3.4,23.95,306.0,307.63,238.03
2018,2,22,12,30,36.0,268.0,3.4,24.0,293.0,288.31,222.48
2018,2,22,12,45,54.0,287.5,3.35,24.05,324.5,327.81,253.23
2018,2,22,13,0,72.0,307.0,3.3,24.1,356.0,367.53,283.69
2018,2,22,13,15,107.5,311.0,3.25,24.05,383.0,407.26,314.82
2018,2,22,13,30,143.0,315.0,3.2,24.0,410.0,469.32,362.01
2018,2,22,13,45,239.5,286.5,3.15,24.0,440.5,551.59,425.5
2018,2,22,14,0,336.0,258.0,3.1,24.0,471.0,605.58,467.59
2018,2,22,14,15,447.5,214.5,3.05,23.85,486.0,673.94,520.0
2018,2,22,14,30,559.0,171.0,3.0,23.7,501.0,711.9,550.4
2018,2,22,14,45,680.5,131.0,2.9,23.55,510.0,763.62,588.54
2018,2,22,15,0,802.0,91.0,2.8,23.4,519.0,787.97,606.47
2018,2,22,15,15,768.5,91.0,2.6,23.15,476.0,728.81,565.08
2018,2,22,15,30,735.0,91.0,2.4,22.9,433.0,673.24,526.33
2018,2,22,15,45,718.5,85.0,2.15,22.7,392.5,619.84,486.98
2018,2,22,16,0,702.0,79.0,1.9,22.5,352.0,566.02,446.08
2018,2,22,16,15,663.5,74.0,1.7,21.85,305.0,500.08,395.73
2018,2,22,16,30,625.0,69.0,1.5,21.2,258.0,436.56,345.6
2018,2,22,16,45,578.0,61.5,1.25,20.55,212.0,368.98,290.45
2018,2,22,17,0,531.0,54.0,1.0,19.9,166.0,305.63,236.81
2018,2,22,17,15,440.5,45.5,1.0,19.4,121.5,229.67,172.79
2018,2,22,17,30,350.0,37.0,1.0,18.9,77.0,163.77,115.26
2018,2,22,17,45,213.5,24.0,1.0,18.4,44.5,88.4,30.99
2018,2,22,18,0,77.0,11.0,1.0,17.9,12.0,23.32,0.0
2018,2,22,18,15,38.5,5.5,1.0,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,16.5,4.0,0.75,13.45,4.0,0.0,0.0
2018,2,23,7,0,33.0,8.0,0.8,13.7,8.0,11.99,0.0
2018,2,23,7,15,129.5,22.0,0.95,14.05,33.5,59.61,0.0
2018,2,23,7,30,226.0,36.0,1.1,14.4,59.0,117.95,81.6
2018,2,23,7,45,325.5,47.5,1.2,14.8,101.5,178.91,136.08
2018,2,23,8,0,425.0,59.0,1.3,15.2,144.0,255.83,202.14
2018,2,23,8,15,250.0,41.5,1.35,15.6,95.0,173.32,139.73
2018,2,23,8,30,75.0,24.0,1.4,16.0,46.0,72.35,56.57
2018,2,23,8,45,37.5,34.5,1.4,16.45,45.5,53.81,40.8
2018,2,23,9,0,0.0,45.0,1.4,16.9,45.0,34.4,23.6
2018,2,23,9,15,0.0,68.0,1.4,17.2,68.0,52.16,38.46
2018,2,23,9,30,0.0,91.0,1.4,17.5,91.0,70.62,53.68
2018,2,23,9,45,0.0,84.5,1.4,17.85,84.5,64.98,48.74
2018,2,23,10,0,0.0,78.0,1.4,18.2,78.0,59.96,44.39
2018,2,23,10,15,0.0,84.0,1.45,18.5,84.0,64.63,48.08
2018,2,23,10,30,0.0,90.0,1.5,18.8,90.0,69.32,51.75
2018,2,23,10,45,0.0,107.5,1.55,19.15,107.5,83.71,63.32
2018,2,23,11,0,0.0,125.0,1.6,19.5,125.0,98.4,75.02
2018,2,23,11,15,0.0,133.5,1.65,19.75,133.5,105.58,80.61
2018,2,23,11,30,0.0,142.0,1.7,20.0,142.0,112.81,86.24
2018,2,23,11,45,0.0,149.0,1.8,20.3,149.0,118.8,90.85
2018,2,23,12,0,0.0,156.0,1.9,20.6,156.0,124.83,95.5
2018,2,23,12,15,1.5,166.0,1.95,20.8,167.0,135.07,103.6
2018,2,23,12,30,3.0,176.0,2.0,21.0,178.0,145.42,111.78
2018,2,23,12,45,4.0,185.0,2.05,21.2,187.5,154.47,118.89
2018,2,23,13,0,5.0,194.0,2.1,21.4,197.0,163.63,126.09
2018,2,23,13,15,4.5,191.0,2.1,21.5,194.0,160.47,123.58
2018,2,23,13,30,4.0,188.0,2.1,21.6,191.0,157.36,121.15
2018,2,23,13,45,6.0,191.5,2.15,21.75,195.5,162.63,125.48
2018,2,23,14,0,8.0,195.0,2.2,21.9,200.0,167.94,129.84
2018,2,23,14,15,18.0,213.0,2.15,21.85,224.0,194.28,151.19
2018,2,23,14,30,28.0,231.0,2.1,21.8,248.0,239.7,187.27
2018,2,23,14,45,27.0,218.5,2.05,21.8,234.0,208.07,162.68
2018,2,23,15,0,26.0,206.0,2.0,21.8,220.0,195.42,153.07
2018,2,23,15,15,41.0,193.0,1.85,21.55,213.0,209.99,165.53
2018,2,23,15,30,56.0,180.0,1.7,21.3,206.0,207.14,164.1
2018,2,23,15,45,87.0,164.0,1.55,21.1,200.0,210.92,168.21
2018,2,23,16,0,118.0,148.0,1.4,20.9,194.0,224.68,179.87
2018,2,23,16,15,277.0,119.0,1.25,20.25,209.0,295.28,237.94
2018,2,23,16,30,436.0,90.0,1.1,19.6,224.0,348.42,279.03
2018,2,23,16,45,459.5,77.5,0.95,19.0,196.0,321.06,254.66
2018,2,23,17,0,483.0,65.0,0.8,18.4,168.0,294.1,229.21
2018,2,23,17,15,396.5,54.0,0.85,17.85,123.5,219.67,166.47
2018,2,23,17,30,310.0,43.0,0.9,17.3,79.0,155.07,110.5
2018,2,23,17,45,192.5,28.0,0.95,16.8,46.5,86.64,36.55
2018,2,23,18,0,75.0,13.0,1.0,16.3,14.0,24.32,0.0
2018,2,23,18,15,37.5,6.5,1.0,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.45,13.15,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.6,13.5,10.0,18.01,0.0
2018,2,24,7,15,194.0,22.5,1.75,13.9,40.0,75.5,5.87
2018,2,24,7,30,324.0,36.0,1.9,14.3,70.0,146.67,102.58
2018,2,24,7,45,371.5,47.5,2.0,14.7,107.0,197.0,150.42
2018,2,24,8,0,419.0,59.0,2.1,15.1,144.0,252.74,200.58
2018,2,24,8,15,414.0,77.0,2.3,15.75,180.0,290.84,235.43
2018,2,24,8,30,409.0,95.0,2.5,16.4,216.0,331.8,270.88
2018,2,24,8,45,517.0,92.5,2.7,17.05,273.0,421.84,344.57
2018,2,24,9,0,625.0,90.0,2.9,17.7,330.0,516.73,420.05
2018,2,24,9,15,598.5,109.5,2.95,18.25,362.0,552.28,446.36
2018,2,24,9,30,572.0,129.0,3.0,18.8,394.0,583.25,468.48
2018,2,24,9,45,549.0,146.5,3.1,19.4,419.0,602.8,481.66
2018,2,24,10,0,526.0,164.0,3.2,20.0,444.0,626.98,497.72
2018,2,24,10,15,325.5,199.5,3.2,20.4,376.5,495.33,393.92
2018,2,24,10,30,125.0,235.0,3.2,20.8,309.0,348.72,275.98
2018,2,24,10,45,156.0,235.0,3.25,21.2,331.5,380.58,301.32
2018,2,24,11,0,187.0,235.0,3.3,21.6,354.0,413.77,326.79
2018,2,24,11,15,95.5,198.0,3.3,21.85,259.0,290.43,228.84
2018,2,24,11,30,4.0,161.0,3.3,22.1,164.0,133.18,101.81
2018,2,24,11,45,3.0,132.5,3.35,22.3,134.5,107.57,81.41
2018,2,24,12,0,2.0,104.0,3.4,22.5,105.0,82.76,61.43
2018,2,24,12,15,14.5,148.0,3.4,22.6,158.0,132.49,101.68
2018,2,24,12,30,27.0,192.0,3.4,22.7,211.0,199.59,154.97
2018,2,24,12,45,56.5,238.0,3.45,22.8,277.5,276.18,215.45
2018,2,24,13,0,86.0,284.0,3.5,22.9,344.0,354.58,276.15
2018,2,24,13,15,135.0,287.5,3.5,23.0,379.5,430.42,334.75
2018,2,24,13,30,184.0,291.0,3.5,23.1,415.0,480.7,373.63
2018,2,24,13,45,461.5,212.5,3.5,23.15,512.5,707.16,546.82
2018,2,24,14,0,739.0,134.0,3.5,23.2,610.0,883.42,673.04
2018,2,24,14,15,752.5,124.0,3.45,23.2,591.0,864.19,659.04
2018,2,24,14,30,766.0,114.0,3.4,23.2,572.0,836.08,640.4
2018,2,24,14,45,580.5,148.0,3.35,23.15,484.0,693.13,539.34
2018,2,24,15,0,395.0,182.0,3.3,23.1,396.0,544.28,427.86
2018,2,24,15,15,532.0,143.0,3.15,22.85,408.5,592.04,467.55
2018,2,24,15,30,669.0,104.0,3.0,22.6,421.0,636.08,502.24
2018,2,24,15,45,685.0,92.0,2.85,22.4,389.5,601.35,476.26
2018,2,24,16,0,701.0,80.0,2.7,22.2,358.0,563.16,447.35
2018,2,24,16,15,622.0,77.0,2.45,21.7,300.0,475.53,379.36
2018,2,24,16,30,543.0,74.0,2.2,21.2,242.0,394.48,314.91
2018,2,24,16,45,532.5,65.0,2.0,20.7,206.0,347.55,275.54
2018,2,24,17,0,522.0,56.0,1.8,20.2,170.0,300.88,234.47
2018,2,24,17,15,379.0,46.0,1.75,19.8,117.0,204.97,154.91
2018,2,24,17,30,236.0,36.0,1.7,19.4,64.0,123.0,86.95
2018,2,24,17,45,123.5,20.0,1.65,19.0,34.0,59.9,26.7
2018,2,24,18,0,11.0,4.0,1.6,18.6,4.0,5.18,0.0
2018,2,24,18,15,5.5,2.0,1.6,18.6,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,18.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,3.0,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,3.1,16.3,5.0,4.27,0.0
2018,2,25,7,15,73.5,21.5,3.2,16.65,29.5,42.07,7.75
2018,2,25,7,30,145.0,38.0,3.3,17.0,54.0,87.86,60.81
2018,2,25,7,45,299.5,48.0,3.4,17.4,103.0,168.54,127.9
2018,2,25,8,0,454.0,58.0,3.5,17.8,152.0,265.53,209.44
2018,2,25,8,15,284.0,58.5,3.6,18.2,122.5,208.35,167.7
2018,2,25,8,30,114.0,59.0,3.7,18.6,93.0,123.98,99.3
2018,2,25,8,45,57.0,46.5,3.8,19.0,63.5,76.43,59.54
2018,2,25,9,0,0.0,34.0,3.9,19.4,34.0,25.95,16.19
2018,2,25,9,15,0.0,45.5,3.95,19.8,45.5,34.8,23.51
2018,2,25,9,30,0.0,57.0,4.0,20.2,57.0,43.68,30.77
2018,2,25,9,45,0.0,60.0,4.0,20.55,60.0,46.02,32.55
2018,2,25,10,0,0.0,63.0,4.0,20.9,63.0,48.36,34.33
2018,2,25,10,15,0.0,73.0,3.95,21.15,73.0,56.12,40.56
2018,2,25,10,30,0.0,83.0,3.9,21.4,83.0,63.89,46.77
2018,2,25,10,45,2.5,114.5,3.8,21.65,116.0,91.8,69.35
2018,2,25,11,0,5.0,146.0,3.7,21.9,149.0,121.02,92.72
2018,2,25,11,15,2.5,117.5,3.6,21.95,119.0,94.35,71.05
2018,2,25,11,30,0.0,89.0,3.5,22.0,89.0,68.65,50.17
2018,2,25,11,45,7.5,146.0,3.35,22.05,151.0,123.53,94.5
2018,2,25,12,0,15.0,203.0,3.2,22.1,213.0,181.5,140.52
2018,2,25,12,15,13.5,185.5,3.05,22.05,194.5,164.25,126.74
2018,2,25,12,30,12.0,168.0,2.9,22.0,176.0,147.27,113.28
2018,2,25,12,45,8.0,162.0,2.75,21.95,167.5,137.96,105.76
2018,2,25,13,0,4.0,156.0,2.6,21.9,159.0,128.69,98.25
2018,2,25,13,15,2.5,132.0,2.45,21.8,134.0,106.6,80.68
2018,2,25,13,30,1.0,108.0,2.3,21.7,109.0,85.01,63.41
2018,2,25,13,45,0.5,87.5,2.15,21.65,88.0,67.95,49.73
2018,2,25,14,0,0.0,67.0,2.0,21.6,67.0,51.55,36.5
2018,2,25,14,15,0.0,60.5,1.9,21.45,60.5,46.5,32.49
2018,2,25,14,30,0.0,54.0,1.8,21.3,54.0,41.46,28.46
2018,2,25,14,45,0.0,53.5,1.7,21.15,53.5,41.05,28.21
2018,2,25,15,0,0.0,53.0,1.6,21.0,53.0,40.64,27.97
2018,2,25,15,15,0.0,56.5,1.55,20.75,56.5,43.32,30.3
2018,2,25,15,30,0.0,60.0,1.5,20.5,60.0,46.0,32.64
2018,2,25,15,45,0.0,52.5,1.45,20.25,52.5,40.2,27.95
2018,2,25,16,0,0.0,45.0,1.4,20.0,45.0,34.4,23.24
2018,2,25,16,15,0.0,32.5,1.25,19.55,32.5,24.79,15.28
2018,2,25,16,30,0.0,20.0,1.1,19.1,20.0,15.22,7.25
2018,2,25,16,45,0.0,15.0,1.0,18.65,15.0,11.39,4.02
2018,2,25,17,0,0.0,10.0,0.9,18.2,10.0,7.58,0.77
2018,2,25,17,15,0.0,8.0,0.95,17.9,8.0,6.06,0.0
2018,2,25,17,30,0.0,6.0,1.0,17.6,6.0,4.54,0.0
2018,2,25,17,45,0.0,3.5,1.05,17.3,3.5,2.64,0.0
2018,2,25,18,0,0.0,1.0,1.1,17.0,1.0,0.79,0.0
2018,2,25,18,15,0.0,0.5,1.1,17.0,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,0.85,11.65,1.5,0.0,0.0
2018,2,26,7,0,0.0,3.0,0.9,11.8,3.0,2.36,0.0
2018,2,26,7,15,0.0,7.5,1.0,12.0,7.5,5.68,0.0
2018,2,26,7,30,0.0,12.0,1.1,12.2,12.0,9.1,1.86
2018,2,26,7,45,0.0,17.5,1.15,12.4,17.5,13.29,5.69
2018,2,26,8,0,0.0,23.0,1.2,12.6,23.0,17.5,9.44
2018,2,26,8,15,2.5,44.0,1.25,12.7,45.0,34.79,24.46
2018,2,26,8,30,5.0,65.0,1.3,12.8,67.0,52.69,39.9
2018,2,26,8,45,3.0,70.0,1.35,12.95,71.0,55.54,42.24
2018,2,26,9,0,1.0,75.0,1.4,13.1,75.0,58.26,44.41
2018,2,26,9,15,0.5,64.5,1.5,13.1,64.5,49.8,37.06
2018,2,26,9,30,0.0,54.0,1.6,13.1,54.0,41.37,29.77
2018,2,26,9,45,0.0,57.0,1.7,13.05,57.0,43.7,31.67
2018,2,26,10,0,0.0,60.0,1.8,13.0,60.0,46.04,33.56
2018,2,26,10,15,1.5,97.5,1.95,12.95,98.5,76.73,59.37
2018,2,26,10,30,3.0,135.0,2.1,12.9,137.0,109.72,86.77
2018,2,26,10,45,1.5,103.5,2.2,12.8,104.5,81.69,63.23
2018,2,26,11,0,0.0,72.0,2.3,12.7,72.0,55.42,41.15
2018,2,26,11,15,0.0,60.5,2.4,12.55,60.5,46.54,33.68
2018,2,26,11,30,0.0,49.0,2.5,12.4,49.0,37.68,26.2
2018,2,26,11,45,0.0,68.0,2.55,12.25,68.0,52.38,38.56
2018,2,26,12,0,0.0,87.0,2.6,12.1,87.0,67.14,50.9
2018,2,26,12,15,0.0,78.5,2.6,12.0,78.5,60.54,45.37
2018,2,26,12,30,0.0,70.0,2.6,11.9,70.0,53.95,39.87
2018,2,26,12,45,0.0,75.5,2.6,11.85,75.5,58.22,43.46
2018,2,26,13,0,0.0,81.0,2.6,11.8,81.0,62.48,47.05
2018,2,26,13,15,0.0,90.5,2.6,11.75,90.5,69.85,53.25
2018,2,26,13,30,0.0,100.0,2.6,11.7,100.0,77.44,59.66
2018,2,26,13,45,0.0,85.0,2.6,11.65,85.0,65.53,49.75
2018,2,26,14,0,0.0,70.0,2.6,11.6,70.0,53.88,40.03
2018,2,26,14,15,0.0,61.5,2.6,11.6,61.5,47.28,34.53
2018,2,26,14,30,0.0,53.0,2.6,11.6,53.0,40.69,29.02
2018,2,26,14,45,1.0,77.0,2.6,11.6,77.5,60.08,45.58
2018,2,26,15,0,2.0,101.0,2.6,11.6,102.0,80.08,62.63
2018,2,26,15,15,4.0,94.0,2.55,11.4,96.0,75.86,59.32
2018,2,26,15,30,6.0,87.0,2.5,11.2,90.0,71.49,55.88
2018,2,26,15,45,6.0,84.5,2.45,11.05,87.0,69.35,54.23
2018,2,26,16,0,6.0,82.0,2.4,10.9,84.0,67.28,52.62
2018,2,26,16,15,3.0,62.0,2.3,10.55,63.0,49.28,37.22
2018,2,26,16,30,0.0,42.0,2.2,10.2,42.0,32.08,22.35
2018,2,26,16,45,0.0,29.5,2.05,9.85,29.5,22.48,14.01
2018,2,26,17,0,0.0,17.0,1.9,9.5,17.0,12.91,5.62
2018,2,26,17,15,0.0,15.0,1.75,9.1,15.0,11.39,4.21
2018,2,26,17,30,0.0,13.0,1.6,8.7,13.0,9.86,2.7
2018,2,26,17,45,0.0,8.0,1.5,8.3,8.0,6.06,0.0
2018,2,26,18,0,0.0,3.0,1.4,7.9,3.0,2.36,0.0
2018,2,26,18,15,0.0,1.5,1.4,7.9,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.35,1.9,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.5,2.4,17.0,32.93,0.0
2018,2,27,7,15,296.5,26.0,1.5,3.15,55.0,103.14,47.7
2018,2,27,7,30,461.0,38.0,1.5,3.9,93.0,186.49,137.67
2018,2,27,7,45,556.0,45.5,1.5,4.65,143.5,257.79,203.45
2018,2,27,8,0,651.0,53.0,1.5,5.4,194.0,339.58,276.56
2018,2,27,8,15,707.5,57.5,1.5,6.45,247.0,408.29,337.08
2018,2,27,8,30,764.0,62.0,1.5,7.5,300.0,484.26,400.79
2018,2,27,8,45,801.0,66.0,1.55,8.55,352.0,552.89,456.14
2018,2,27,9,0,838.0,70.0,1.6,9.6,404.0,623.47,510.57
2018,2,27,9,15,862.5,73.5,1.65,10.25,452.0,686.55,557.88
2018,2,27,9,30,887.0,77.0,1.7,10.9,500.0,749.56,602.5
2018,2,27,9,45,903.5,79.5,1.75,11.5,542.5,797.26,633.98
2018,2,27,10,0,920.0,82.0,1.8,12.1,585.0,850.24,668.78
2018,2,27,10,15,933.0,84.5,1.7,12.45,622.0,898.5,698.44
2018,2,27,10,30,946.0,87.0,1.6,12.8,659.0,944.45,725.77
2018,2,27,10,45,955.0,88.5,1.55,13.1,688.5,983.03,748.39
2018,2,27,11,0,964.0,90.0,1.5,13.4,718.0,1018.56,768.73
2018,2,27,11,15,970.0,90.5,1.4,13.6,739.5,1046.81,783.47
2018,2,27,11,30,976.0,91.0,1.3,13.8,761.0,1071.49,795.75
2018,2,27,11,45,980.0,91.5,1.25,14.05,774.5,1090.48,805.15
2018,2,27,12,0,984.0,92.0,1.2,14.3,788.0,1105.58,812.17
2018,2,27,12,15,984.5,92.5,1.2,14.4,792.5,1113.17,816.14
2018,2,27,12,30,985.0,93.0,1.2,14.5,797.0,1116.7,817.83
2018,2,27,12,45,983.0,93.5,1.15,14.65,793.0,1113.61,814.35
2018,2,27,13,0,981.0,94.0,1.1,14.8,789.0,1106.47,808.59
2018,2,27,13,15,977.5,93.5,1.05,14.8,776.5,1092.67,799.32
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,1074.98,787.85
2018,2,27,13,45,967.5,92.0,1.0,14.85,743.0,1050.01,772.92
2018,2,27,14,0,961.0,91.0,1.0,14.9,722.0,1021.49,755.85
2018,2,27,14,15,952.0,89.5,0.95,14.8,693.0,986.7,734.14
2018,2,27,14,30,943.0,88.0,0.9,14.7,664.0,948.83,710.44
2018,2,27,14,45,930.0,86.0,0.9,14.55,628.0,904.12,683.15
2018,2,27,15,0,917.0,84.0,0.9,14.4,592.0,857.05,653.97
2018,2,27,15,15,899.5,82.0,0.9,14.2,550.0,812.18,625.95
2018,2,27,15,30,882.0,80.0,0.9,14.0,508.0,757.29,590.32
2018,2,27,15,45,857.0,77.0,0.85,13.8,460.5,694.95,547.21
2018,2,27,16,0,832.0,74.0,0.8,13.6,413.0,632.5,501.46
2018,2,27,16,15,796.0,70.0,0.8,12.8,361.5,562.74,450.09
2018,2,27,16,30,760.0,66.0,0.8,12.0,310.0,494.74,397.66
2018,2,27,16,45,705.5,60.5,0.75,11.25,257.0,418.52,335.95
2018,2,27,17,0,651.0,55.0,0.7,10.5,204.0,349.34,277.25
2018,2,27,17,15,560.0,48.0,0.75,9.85,153.0,268.53,207.87
2018,2,27,17,30,469.0,41.0,0.8,9.2,102.0,197.58,144.98
2018,2,27,17,45,306.5,28.5,0.9,8.6,61.5,114.15,66.93
2018,2,27,18,0,144.0,16.0,1.0,8.0,21.0,38.05,0.0
2018,2,27,18,15,72.0,8.0,1.0,8.0,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.5,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,1.0,3.0,0.8,5.1,3.0,2.52,0.0
2018,2,28,7,15,0.5,7.5,0.95,5.45,7.5,5.79,0.0
2018,2,28,7,30,0.0,12.0,1.1,5.8,12.0,9.1,2.11
2018,2,28,7,45,0.0,16.5,1.25,6.1,16.5,12.53,5.31
2018,2,28,8,0,0.0,21.0,1.4,6.4,21.0,15.97,8.45
2018,2,28,8,15,0.0,26.0,1.4,6.65,26.0,19.79,11.88
2018,2,28,8,30,0.0,31.0,1.4,6.9,31.0,23.63,15.27
2018,2,28,8,45,0.0,44.5,1.45,7.15,44.5,34.01,24.35
2018,2,28,9,0,0.0,58.0,1.5,7.4,58.0,44.42,33.35
2018,2,28,9,15,0.0,82.5,1.5,7.75,82.5,63.54,49.77
2018,2,28,9,30,0.0,107.0,1.5,8.1,107.0,83.96,67.07
2018,2,28,9,45,0.0,94.5,1.5,8.45,94.5,73.14,57.51
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,63.08,48.7
2018,2,28,10,15,0.5,103.5,1.65,9.25,104.0,80.82,63.59
2018,2,28,10,30,1.0,125.0,1.8,9.7,126.0,99.25,78.87
2018,2,28,10,45,1.0,129.5,1.9,10.1,130.5,102.98,81.71
2018,2,28,11,0,1.0,134.0,2.0,10.5,135.0,106.75,84.59
2018,2,28,11,15,0.5,107.5,2.0,10.8,108.0,84.07,65.43
2018,2,28,11,30,0.0,81.0,2.0,11.1,81.0,62.46,47.19
2018,2,28,11,45,0.0,93.5,2.05,11.35,93.5,72.19,55.27
2018,2,28,12,0,0.0,106.0,2.1,11.6,106.0,82.38,63.68
2018,2,28,12,15,1.0,133.0,2.1,11.8,133.5,105.85,83.11
2018,2,28,12,30,2.0,160.0,2.1,12.0,161.0,129.89,102.85
2018,2,28,12,45,1.5,157.5,2.1,12.2,158.5,127.23,100.53
2018,2,28,13,0,1.0,155.0,2.1,12.4,156.0,124.58,98.29
2018,2,28,13,15,3.0,169.5,2.1,12.5,171.5,139.17,110.37
2018,2,28,13,30,5.0,184.0,2.1,12.6,187.0,153.95,122.56
2018,2,28,13,45,6.0,190.0,2.1,12.65,194.0,160.34,127.88
2018,2,28,14,0,7.0,196.0,2.1,12.7,201.0,166.8,133.31
2018,2,28,14,15,14.0,205.5,2.05,12.65,214.5,182.09,146.25
2018,2,28,14,30,21.0,215.0,2.0,12.6,228.0,197.29,159.1
2018,2,28,14,45,15.0,192.5,1.95,12.55,201.5,171.26,137.9
2018,2,28,15,0,9.0,170.0,1.9,12.5,175.0,145.88,117.18
2018,2,28,15,15,28.5,174.5,1.75,12.3,188.5,178.14,144.84
2018,2,28,15,30,48.0,179.0,1.6,12.1,202.0,196.94,161.12
2018,2,28,15,45,60.0,163.0,1.5,11.9,189.5,187.85,154.25
2018,2,28,16,0,72.0,147.0,1.4,11.7,177.0,177.66,146.35
2018,2,28,16,15,43.5,109.0,1.35,11.4,126.5,120.24,98.02
2018,2,28,16,30,15.0,71.0,1.3,11.1,76.0,67.16,52.63
2018,2,28,16,45,36.5,71.0,1.3,10.8,80.0,77.43,61.53
2018,2,28,17,0,58.0,71.0,1.3,10.5,84.0,93.23,74.41
2018,2,28,17,15,36.0,47.5,1.3,10.3,55.0,52.93,39.26
2018,2,28,17,30,14.0,24.0,1.3,10.1,26.0,23.05,13.48
2018,2,28,17,45,10.5,14.5,1.3,9.85,15.5,13.87,4.37
2018,2,28,18,0,7.0,5.0,1.3,9.6,5.0,5.15,0.0
2018,2,28,18,15,3.5,2.5,1.3,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.3,6.0,4.72,0.0
2018,3,1,7,15,0.0,16.5,0.65,9.5,16.5,12.57,3.17
2018,3,1,7,30,0.0,27.0,0.7,9.7,27.0,20.61,11.76
2018,3,1,7,45,0.0,36.0,0.8,9.85,36.0,27.5,18.11
2018,3,1,8,0,0.0,45.0,0.9,10.0,45.0,34.42,24.33
2018,3,1,8,15,11.0,42.5,0.95,10.35,46.0,39.05,28.45
2018,3,1,8,30,22.0,40.0,1.0,10.7,47.0,43.14,32.16
2018,3,1,8,45,11.0,34.0,1.05,11.05,37.5,33.16,23.39
2018,3,1,9,0,0.0,28.0,1.1,11.4,28.0,21.36,12.89
2018,3,1,9,15,6.0,50.0,1.2,11.7,53.0,42.33,31.04
2018,3,1,9,30,12.0,72.0,1.3,12.0,78.0,67.91,52.88
2018,3,1,9,45,6.5,62.0,1.35,12.35,65.5,52.56,39.46
2018,3,1,10,0,1.0,52.0,1.4,12.7,53.0,40.69,29.07
2018,3,1,10,15,0.5,57.0,1.45,13.0,57.5,44.19,31.89
2018,3,1,10,30,0.0,62.0,1.5,13.3,62.0,47.65,34.67
2018,3,1,10,45,0.0,56.0,1.55,13.6,56.0,43.04,30.68
2018,3,1,11,0,0.0,50.0,1.6,13.9,50.0,38.43,26.72
2018,3,1,11,15,0.0,50.0,1.65,14.2,50.0,38.45,26.66
2018,3,1,11,30,0.0,50.0,1.7,14.5,50.0,38.46,26.61
2018,3,1,11,45,0.0,47.0,1.8,14.8,47.0,36.16,24.62
2018,3,1,12,0,0.0,44.0,1.9,15.1,44.0,33.85,22.65
2018,3,1,12,15,0.0,48.5,2.0,15.3,48.5,37.33,25.51
2018,3,1,12,30,0.0,53.0,2.1,15.5,53.0,40.81,28.37
2018,3,1,12,45,0.0,58.5,2.15,15.75,58.5,45.06,31.87
2018,3,1,13,0,0.0,64.0,2.2,16.0,64.0,49.32,35.36
2018,3,1,13,15,0.0,65.0,2.15,15.95,65.0,50.08,36.02
2018,3,1,13,30,0.0,66.0,2.1,15.9,66.0,50.84,36.68
2018,3,1,13,45,0.5,65.5,2.05,15.9,66.0,50.91,36.81
2018,3,1,14,0,1.0,65.0,2.0,15.9,66.0,50.96,36.93
2018,3,1,14,15,0.5,83.0,2.0,15.85,83.5,64.4,48.12
2018,3,1,14,30,0.0,101.0,2.0,15.8,101.0,78.24,59.65
2018,3,1,14,45,0.0,96.5,2.0,15.8,96.5,74.58,56.72
2018,3,1,15,0,0.0,92.0,2.0,15.8,92.0,70.93,53.83
2018,3,1,15,15,0.0,80.0,2.05,15.9,80.0,61.51,46.1
2018,3,1,15,30,0.0,68.0,2.1,16.0,68.0,52.19,38.42
2018,3,1,15,45,0.0,58.5,2.15,16.1,58.5,44.83,32.33
2018,3,1,16,0,0.0,49.0,2.2,16.2,49.0,37.49,26.22
2018,3,1,16,15,0.0,47.5,2.25,16.1,47.5,36.32,25.32
2018,3,1,16,30,0.0,46.0,2.3,16.0,46.0,35.16,24.39
2018,3,1,16,45,0.0,34.0,2.3,15.9,34.0,25.93,16.54
2018,3,1,17,0,0.0,22.0,2.3,15.8,22.0,16.73,8.64
2018,3,1,17,15,0.0,17.5,2.25,15.6,17.5,13.29,5.62
2018,3,1,17,30,0.0,13.0,2.2,15.4,13.0,9.86,2.55
2018,3,1,17,45,6.0,8.5,2.15,15.15,8.5,8.05,0.19
2018,3,1,18,0,12.0,4.0,2.1,14.9,4.0,5.2,0.0
2018,3,1,18,15,6.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.35,6.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.15,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.1,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.4,4.0,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.5,4.2,26.0,50.99,0.0
2018,3,2,7,15,387.5,28.0,4.65,4.6,68.0,126.56,75.68
2018,3,2,7,30,552.0,37.0,4.8,5.0,110.0,207.04,153.91
2018,3,2,7,45,640.0,43.0,4.95,5.4,163.5,280.03,222.51
2018,3,2,8,0,728.0,49.0,5.1,5.8,217.0,362.26,298.46
2018,3,2,8,15,777.5,53.0,5.2,6.15,271.5,433.54,364.23
2018,3,2,8,30,827.0,57.0,5.3,6.5,326.0,508.83,431.28
2018,3,2,8,45,859.5,59.5,5.4,6.85,378.0,572.05,486.44
2018,3,2,9,0,892.0,62.0,5.5,7.2,430.0,640.08,543.61
2018,3,2,9,15,914.5,64.5,5.5,7.5,479.0,702.36,594.17
2018,3,2,9,30,937.0,67.0,5.5,7.8,528.0,764.25,641.19
2018,3,2,9,45,954.0,68.0,5.5,8.05,571.0,819.43,681.58
2018,3,2,10,0,971.0,69.0,5.5,8.3,614.0,873.03,720.14
2018,3,2,10,15,982.5,70.5,5.5,8.6,651.0,920.68,753.53
2018,3,2,10,30,994.0,72.0,5.5,8.9,688.0,965.75,784.61
2018,3,2,10,45,1002.5,72.5,5.45,9.15,717.5,1004.05,810.2
2018,3,2,11,0,1011.0,73.0,5.4,9.4,747.0,1039.1,833.22
2018,3,2,11,15,1016.0,74.0,5.4,9.6,768.5,1067.92,852.2
2018,3,2,11,30,1021.0,75.0,5.4,9.8,790.0,1092.94,868.5
2018,3,2,11,45,1024.0,75.5,5.4,9.95,803.5,1111.47,880.39
2018,3,2,12,0,1027.0,76.0,5.4,10.1,817.0,1125.9,889.53
2018,3,2,12,15,1028.5,75.5,5.35,10.25,821.5,1133.46,893.5
2018,3,2,12,30,1030.0,75.0,5.3,10.4,826.0,1136.77,894.68
2018,3,2,12,45,1029.0,75.0,5.3,10.5,822.0,1133.88,892.35
2018,3,2,13,0,1028.0,75.0,5.3,10.6,818.0,1126.73,887.26
2018,3,2,13,15,1025.5,74.0,5.25,10.55,805.0,1112.69,877.52
2018,3,2,13,30,1023.0,73.0,5.2,10.5,792.0,1094.52,865.06
2018,3,2,13,45,1018.5,72.0,5.2,10.5,771.0,1070.4,848.81
2018,3,2,14,0,1014.0,71.0,5.2,10.5,750.0,1042.44,829.91
2018,3,2,14,15,1006.0,70.5,5.1,10.35,721.0,1008.2,806.12
2018,3,2,14,30,998.0,70.0,5.0,10.2,692.0,970.64,779.94
2018,3,2,14,45,987.5,68.5,4.95,10.1,656.0,926.65,749.18
2018,3,2,15,0,977.0,67.0,4.9,10.0,620.0,879.95,716.22
2018,3,2,15,15,961.5,65.5,4.8,9.75,577.0,826.95,678.24
2018,3,2,15,30,946.0,64.0,4.7,9.5,534.0,772.2,638.47
2018,3,2,15,45,924.0,62.0,4.6,9.2,486.0,711.0,592.98
2018,3,2,16,0,902.0,60.0,4.5,8.9,438.0,649.3,543.64
2018,3,2,16,15,868.0,57.5,4.35,8.5,385.0,579.93,486.58
2018,3,2,16,30,834.0,55.0,4.2,8.1,332.0,515.65,431.7
2018,3,2,16,45,782.5,51.0,4.1,7.65,277.0,438.97,365.06
2018,3,2,17,0,731.0,47.0,4.0,7.2,222.0,366.57,299.75
2018,3,2,17,15,651.0,42.0,3.85,6.75,169.5,287.68,227.66
2018,3,2,17,30,571.0,37.0,3.7,6.3,117.0,217.03,161.75
2018,3,2,17,45,407.5,28.5,3.55,5.85,73.5,135.59,86.38
2018,3,2,18,0,244.0,20.0,3.4,5.4,30.0,56.74,0.0
2018,3,2,18,15,122.0,10.0,3.4,5.4,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.35,4.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,4.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,3.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.9,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.85,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.8,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.7,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.7,-0.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.7,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.75,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.8,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.9,-1.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.1,-0.4,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.2,-0.1,30.0,59.17,0.0
2018,3,3,7,15,442.5,28.5,3.35,0.45,75.5,136.59,85.62
2018,3,3,7,30,614.0,37.0,3.5,1.0,121.0,224.21,168.81
2018,3,3,7,45,693.0,42.5,3.65,1.55,175.5,297.14,238.31
2018,3,3,8,0,772.0,48.0,3.8,2.1,230.0,378.2,313.79
2018,3,3,8,15,818.0,51.5,3.85,2.7,285.0,449.72,379.57
2018,3,3,8,30,864.0,55.0,3.9,3.3,340.0,521.34,443.04
2018,3,3,8,45,888.0,57.5,4.0,3.9,390.5,585.05,497.84
2018,3,3,9,0,912.0,60.0,4.1,4.5,441.0,649.22,550.95
2018,3,3,9,15,933.0,62.5,4.1,5.1,490.0,711.44,600.16
2018,3,3,9,30,954.0,65.0,4.1,5.7,539.0,773.09,645.35
2018,3,3,9,45,969.0,67.0,4.15,6.25,582.5,828.63,684.74
2018,3,3,10,0,984.0,69.0,4.2,6.8,626.0,882.38,722.12
2018,3,3,10,15,995.0,70.5,4.2,7.3,663.0,930.07,754.11
2018,3,3,10,30,1006.0,72.0,4.2,7.8,700.0,975.09,783.72
2018,3,3,10,45,1014.0,72.5,4.15,8.3,729.5,1013.27,807.51
2018,3,3,11,0,1022.0,73.0,4.1,8.8,759.0,1048.11,828.95
2018,3,3,11,15,1027.0,74.0,4.1,9.2,781.0,1077.13,846.86
2018,3,3,11,30,1032.0,75.0,4.1,9.6,803.0,1102.32,862.11
2018,3,3,11,45,1030.5,76.0,4.05,10.0,813.5,1117.09,869.79
2018,3,3,12,0,1029.0,77.0,4.0,10.4,824.0,1127.62,874.75
2018,3,3,12,15,1028.5,77.0,3.95,10.65,827.5,1133.72,877.32
2018,3,3,12,30,1028.0,77.0,3.9,10.9,831.0,1135.55,877.17
2018,3,3,12,45,1026.5,77.5,3.9,11.15,827.0,1132.68,874.47
2018,3,3,13,0,1025.0,78.0,3.9,11.4,823.0,1125.57,869.1
2018,3,3,13,15,1022.0,77.5,3.85,11.5,810.0,1111.6,859.3
2018,3,3,13,30,1019.0,77.0,3.8,11.6,797.0,1093.52,846.92
2018,3,3,13,45,1013.5,76.5,3.8,11.7,776.0,1069.05,830.69
2018,3,3,14,0,1008.0,76.0,3.8,11.8,755.0,1040.79,811.95
2018,3,3,14,15,1000.5,75.0,3.75,11.75,726.0,1006.51,789.09
2018,3,3,14,30,993.0,74.0,3.7,11.7,697.0,968.88,763.87
2018,3,3,14,45,982.0,72.5,3.65,11.6,660.5,924.58,733.89
2018,3,3,15,0,971.0,71.0,3.6,11.5,624.0,877.63,701.76
2018,3,3,15,15,955.5,69.0,3.55,11.25,581.0,824.23,664.91
2018,3,3,15,30,940.0,67.0,3.5,11.0,538.0,769.1,626.2
2018,3,3,15,45,918.0,64.5,3.45,10.75,489.5,707.55,581.44
2018,3,3,16,0,896.0,62.0,3.4,10.5,441.0,645.53,533.06
2018,3,3,16,15,865.0,59.5,3.2,9.95,389.0,578.19,478.88
2018,3,3,16,30,834.0,57.0,3.0,9.4,337.0,515.54,426.44
2018,3,3,16,45,787.0,53.0,2.85,8.8,282.5,440.98,362.7
2018,3,3,17,0,740.0,49.0,2.7,8.2,228.0,370.15,299.72
2018,3,3,17,15,664.5,43.0,2.6,7.55,175.0,291.4,228.8
2018,3,3,17,30,589.0,37.0,2.5,6.9,122.0,220.55,163.37
2018,3,3,17,45,426.0,28.5,2.4,6.2,77.0,138.32,88.86
2018,3,3,18,0,263.0,20.0,2.3,5.5,32.0,67.58,0.0
2018,3,3,18,15,131.5,10.0,2.3,5.5,16.0,7.87,0.0
2018,3,3,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,-2.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.3,-2.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,-2.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,1.9,-1.4,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.1,-0.9,31.0,54.66,0.0
2018,3,4,7,15,402.0,30.5,2.3,-0.15,75.5,131.58,85.56
2018,3,4,7,30,564.0,40.0,2.5,0.6,120.0,214.14,162.09
2018,3,4,7,45,644.5,45.5,2.65,1.35,173.0,282.4,226.56
2018,3,4,8,0,725.0,51.0,2.8,2.1,226.0,361.28,299.19
2018,3,4,8,15,774.0,55.5,2.9,2.8,281.0,432.65,363.99
2018,3,4,8,30,823.0,60.0,3.0,3.5,336.0,508.01,429.69
2018,3,4,8,45,856.0,63.0,3.05,4.2,388.5,576.14,486.98
