Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,0,889.0,66.0,3.1,4.9,441.0,640.72,539.38
2018,3,4,9,15,913.5,68.5,3.1,5.5,491.0,704.18,588.88
2018,3,4,9,30,938.0,71.0,3.1,6.1,541.0,767.44,635.02
2018,3,4,9,45,958.0,72.5,3.1,6.65,586.5,825.52,675.33
2018,3,4,10,0,978.0,74.0,3.1,7.2,632.0,882.24,713.8
2018,3,4,10,15,989.0,75.0,3.1,7.75,668.5,929.1,744.37
2018,3,4,10,30,1000.0,76.0,3.1,8.3,705.0,973.29,772.64
2018,3,4,10,45,1005.0,76.5,3.1,8.8,732.5,1008.55,794.4
2018,3,4,11,0,1010.0,77.0,3.1,9.3,760.0,1040.31,813.62
2018,3,4,11,15,1013.5,78.0,3.05,9.7,780.5,1067.58,829.47
2018,3,4,11,30,1017.0,79.0,3.0,10.1,801.0,1091.0,842.66
2018,3,4,11,45,1020.0,79.5,3.0,10.5,814.5,1109.36,852.99
2018,3,4,12,0,1023.0,80.0,3.0,10.9,828.0,1123.63,860.7
2018,3,4,12,15,1024.0,80.5,2.95,11.2,832.5,1131.72,864.18
2018,3,4,12,30,1025.0,81.0,2.9,11.5,837.0,1135.57,865.04
2018,3,4,12,45,1024.5,80.0,2.85,11.75,832.5,1131.9,861.25
2018,3,4,13,0,1024.0,79.0,2.8,12.0,828.0,1123.98,854.89
2018,3,4,13,15,1020.0,79.0,2.75,12.2,815.0,1109.55,844.58
2018,3,4,13,30,1016.0,79.0,2.7,12.4,802.0,1091.05,831.78
2018,3,4,13,45,1006.5,78.5,2.6,12.55,778.0,1062.74,812.14
2018,3,4,14,0,997.0,78.0,2.5,12.7,754.0,1030.84,790.26
2018,3,4,14,15,988.5,77.5,2.45,12.75,725.0,996.45,767.61
2018,3,4,14,30,980.0,77.0,2.4,12.8,696.0,958.83,742.7
2018,3,4,14,45,966.5,75.5,2.35,12.8,658.5,912.8,711.98
2018,3,4,15,0,953.0,74.0,2.3,12.8,621.0,864.34,679.34
2018,3,4,15,15,933.5,73.0,2.15,12.65,577.0,809.71,641.41
2018,3,4,15,30,914.0,72.0,2.0,12.5,533.0,753.74,602.09
2018,3,4,15,45,890.5,69.5,1.85,12.3,485.0,692.34,557.43
2018,3,4,16,0,867.0,67.0,1.7,12.1,437.0,635.68,513.6
2018,3,4,16,15,832.5,64.0,1.5,11.25,384.5,566.42,459.69
2018,3,4,16,30,798.0,61.0,1.3,10.4,332.0,498.74,405.1
2018,3,4,16,45,747.0,56.5,1.05,9.55,277.5,423.73,342.47
2018,3,4,17,0,696.0,52.0,0.8,8.7,223.0,352.99,281.11
2018,3,4,17,15,617.0,46.0,0.9,7.95,171.0,275.64,214.02
2018,3,4,17,30,538.0,40.0,1.0,7.2,119.0,208.68,153.85
2018,3,4,17,45,383.5,30.5,1.1,6.45,75.5,128.93,83.6
2018,3,4,18,0,229.0,21.0,1.2,5.7,32.0,62.24,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.7,16.0,20.15,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,0.95,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.65,16.0,19.62,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.1,32.0,60.78,0.0
2018,3,5,7,15,326.5,29.0,1.6,0.85,66.0,112.94,74.63
2018,3,5,7,30,425.0,37.0,1.7,1.6,100.0,171.02,129.36
2018,3,5,7,45,557.0,46.0,1.8,2.4,162.0,253.48,202.81
2018,3,5,8,0,689.0,55.0,1.9,3.2,224.0,349.77,287.74
2018,3,5,8,15,737.5,60.0,1.9,3.75,278.0,419.48,349.96
2018,3,5,8,30,786.0,65.0,1.9,4.3,332.0,493.17,413.11
2018,3,5,8,45,763.5,76.5,1.9,4.9,368.5,536.63,449.49
2018,3,5,9,0,741.0,88.0,1.9,5.5,405.0,578.45,482.77
2018,3,5,9,15,743.5,98.0,1.85,5.95,445.5,629.44,521.79
2018,3,5,9,30,746.0,108.0,1.8,6.4,486.0,678.64,557.88
2018,3,5,9,45,650.5,143.5,1.75,6.8,492.0,677.53,553.47
2018,3,5,10,0,555.0,179.0,1.7,7.2,498.0,657.1,534.78
2018,3,5,10,15,510.5,208.5,1.65,7.6,515.5,672.82,543.69
2018,3,5,10,30,466.0,238.0,1.6,8.0,533.0,683.16,548.0
2018,3,5,10,45,467.0,248.5,1.55,8.35,555.5,710.95,566.37
2018,3,5,11,0,468.0,259.0,1.5,8.7,578.0,736.88,582.92
2018,3,5,11,15,479.5,263.0,1.4,9.0,598.0,764.34,600.28
2018,3,5,11,30,491.0,267.0,1.3,9.3,618.0,790.08,616.08
2018,3,5,11,45,500.0,269.0,1.2,9.6,631.5,809.41,627.13
2018,3,5,12,0,509.0,271.0,1.1,9.9,645.0,826.58,636.57
2018,3,5,12,15,503.5,275.0,1.05,10.05,647.0,828.91,636.5
2018,3,5,12,30,498.0,279.0,1.0,10.2,649.0,828.71,634.97
2018,3,5,12,45,511.5,271.5,0.9,10.4,649.5,833.44,636.67
2018,3,5,13,0,525.0,264.0,0.8,10.6,650.0,835.53,636.49
2018,3,5,13,15,681.0,202.5,0.75,10.7,695.0,928.6,701.21
2018,3,5,13,30,837.0,141.0,0.7,10.8,740.0,996.47,743.39
2018,3,5,13,45,864.5,127.0,0.6,10.9,730.5,991.79,737.36
2018,3,5,14,0,892.0,113.0,0.5,11.0,721.0,982.02,729.38
2018,3,5,14,15,705.0,165.5,0.45,11.0,634.0,851.12,643.35
2018,3,5,14,30,518.0,218.0,0.4,11.0,547.0,709.0,545.34
2018,3,5,14,45,503.0,207.5,0.35,11.0,513.0,666.02,517.06
2018,3,5,15,0,488.0,197.0,0.3,11.0,479.0,622.28,486.37
2018,3,5,15,15,625.5,150.5,0.35,10.95,485.5,666.12,522.07
2018,3,5,15,30,763.0,104.0,0.4,10.9,492.0,687.48,539.98
2018,3,5,15,45,767.5,93.5,0.45,10.8,453.5,638.88,505.63
2018,3,5,16,0,772.0,83.0,0.5,10.7,415.0,591.25,471.49
2018,3,5,16,15,766.0,74.5,0.55,10.0,371.0,537.18,431.71
2018,3,5,16,30,760.0,66.0,0.6,9.3,327.0,481.93,388.89
2018,3,5,16,45,712.0,61.5,0.65,8.65,274.5,410.36,330.88
2018,3,5,17,0,664.0,57.0,0.7,8.0,222.0,344.32,274.69
2018,3,5,17,15,585.5,50.0,0.8,7.0,170.5,268.27,209.02
2018,3,5,17,30,507.0,43.0,0.9,6.0,119.0,200.79,148.85
2018,3,5,17,45,367.0,33.0,0.95,5.05,76.5,125.92,82.95
2018,3,5,18,0,227.0,23.0,1.0,4.1,34.0,62.89,0.0
2018,3,5,18,15,113.5,11.5,1.0,4.1,17.0,20.46,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.5,1.2,1.0,3.5,2.9,0.0
2018,3,6,7,0,3.0,7.0,1.3,1.2,7.0,5.95,0.0
2018,3,6,7,15,1.5,10.0,1.3,1.6,10.0,7.91,0.9
2018,3,6,7,30,0.0,13.0,1.3,2.0,13.0,9.86,3.03
2018,3,6,7,45,0.0,18.0,1.3,2.35,18.0,13.67,6.56
2018,3,6,8,0,0.0,23.0,1.3,2.7,23.0,17.5,10.05
2018,3,6,8,15,1.5,55.5,1.3,3.05,56.0,43.19,33.02
2018,3,6,8,30,3.0,88.0,1.3,3.4,89.0,70.74,57.32
2018,3,6,8,45,2.5,76.0,1.35,3.75,77.0,59.9,47.55
2018,3,6,9,0,2.0,64.0,1.4,4.1,65.0,50.32,38.94
2018,3,6,9,15,1.0,69.0,1.4,4.3,69.5,53.63,41.68
2018,3,6,9,30,0.0,74.0,1.4,4.5,74.0,56.85,44.29
2018,3,6,9,45,1.0,99.0,1.4,4.65,99.5,77.47,62.04
2018,3,6,10,0,2.0,124.0,1.4,4.8,125.0,99.08,80.4
2018,3,6,10,15,1.0,101.0,1.45,4.95,101.5,79.06,62.95
2018,3,6,10,30,0.0,78.0,1.5,5.1,78.0,60.06,46.46
2018,3,6,10,45,4.0,137.0,1.5,5.2,139.5,111.72,90.65
2018,3,6,11,0,8.0,196.0,1.5,5.3,201.0,166.59,136.58
2018,3,6,11,15,6.0,185.0,1.5,5.3,189.0,154.98,126.49
2018,3,6,11,30,4.0,174.0,1.5,5.3,177.0,143.46,116.69
2018,3,6,11,45,2.0,145.0,1.5,5.3,146.5,116.71,94.13
2018,3,6,12,0,0.0,116.0,1.5,5.3,116.0,90.58,71.98
2018,3,6,12,15,0.0,103.0,1.35,5.25,103.0,79.96,63.0
2018,3,6,12,30,0.0,90.0,1.2,5.2,90.0,69.54,54.15
2018,3,6,12,45,0.0,101.0,1.1,5.1,101.0,78.34,61.68
2018,3,6,13,0,0.0,112.0,1.0,5.0,112.0,87.3,69.32
2018,3,6,13,15,0.0,89.5,0.9,4.95,89.5,69.13,53.89
2018,3,6,13,30,0.0,67.0,0.8,4.9,67.0,51.64,39.02
2018,3,6,13,45,0.0,62.0,0.7,4.8,62.0,47.75,35.76
2018,3,6,14,0,0.0,57.0,0.6,4.7,57.0,43.86,32.48
2018,3,6,14,15,0.0,60.5,0.5,4.65,60.5,46.54,34.88
2018,3,6,14,30,0.0,64.0,0.4,4.6,64.0,49.22,37.28
2018,3,6,14,45,0.0,61.5,0.35,4.55,61.5,47.26,35.67
2018,3,6,15,0,0.0,59.0,0.3,4.5,59.0,45.3,34.08
2018,3,6,15,15,0.0,50.5,0.3,4.45,50.5,38.72,28.44
2018,3,6,15,30,0.0,42.0,0.3,4.4,42.0,32.15,22.78
2018,3,6,15,45,0.0,44.5,0.3,4.35,44.5,34.05,24.55
2018,3,6,16,0,0.0,47.0,0.3,4.3,47.0,35.96,26.32
2018,3,6,16,15,0.0,37.5,0.35,4.2,37.5,28.64,19.91
2018,3,6,16,30,0.0,28.0,0.4,4.1,28.0,21.34,13.47
2018,3,6,16,45,0.0,22.0,0.45,4.0,22.0,16.74,9.37
2018,3,6,17,0,0.0,16.0,0.5,3.9,16.0,12.15,5.24
2018,3,6,17,15,0.0,12.5,0.5,3.75,12.5,9.48,2.8
2018,3,6,17,30,0.0,9.0,0.5,3.6,9.0,6.82,0.34
2018,3,6,17,45,1.5,6.5,0.55,3.4,6.5,5.25,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.2,4.0,3.6,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.2,2.0,1.72,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,1.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,1.7,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,7,6,45,0.0,4.0,0.8,2.9,4.0,3.15,0.0
2018,3,7,7,0,0.0,8.0,0.9,3.1,8.0,6.07,0.0
2018,3,7,7,15,0.0,15.0,1.05,3.4,15.0,11.4,3.92
2018,3,7,7,30,0.0,22.0,1.2,3.7,22.0,16.74,9.03
2018,3,7,7,45,1.0,26.5,1.35,4.0,27.0,20.52,12.55
2018,3,7,8,0,2.0,31.0,1.5,4.3,32.0,24.43,16.12
2018,3,7,8,15,7.5,36.5,1.7,4.65,39.5,32.24,23.08
2018,3,7,8,30,13.0,42.0,1.9,5.0,47.0,40.04,30.03
2018,3,7,8,45,8.5,62.5,2.1,5.4,66.0,52.75,41.08
2018,3,7,9,0,4.0,83.0,2.3,5.8,85.0,66.46,52.79
2018,3,7,9,15,6.0,112.5,2.55,6.25,115.5,92.5,75.11
2018,3,7,9,30,8.0,142.0,2.8,6.7,146.0,119.3,97.75
2018,3,7,9,45,4.5,116.5,3.0,7.2,119.0,94.7,76.23
2018,3,7,10,0,1.0,91.0,3.2,7.7,92.0,70.9,55.49
2018,3,7,10,15,112.0,134.5,3.3,8.05,207.0,222.79,187.29
2018,3,7,10,30,223.0,178.0,3.4,8.4,322.0,384.72,321.75
2018,3,7,10,45,572.5,141.5,3.45,8.8,531.5,702.54,576.2
2018,3,7,11,0,922.0,105.0,3.5,9.2,741.0,985.72,780.93
2018,3,7,11,15,749.5,151.5,3.5,9.4,678.5,912.45,724.47
2018,3,7,11,30,577.0,198.0,3.5,9.6,616.0,809.03,647.83
2018,3,7,11,45,464.0,218.0,3.55,9.8,557.5,718.07,578.35
2018,3,7,12,0,351.0,238.0,3.6,10.0,499.0,632.36,511.03
2018,3,7,12,15,495.0,209.0,3.6,10.05,579.5,748.08,602.13
2018,3,7,12,30,639.0,180.0,3.6,10.1,660.0,874.16,695.6
2018,3,7,12,45,707.5,169.5,3.6,10.2,698.5,929.91,734.58
2018,3,7,13,0,776.0,159.0,3.6,10.3,737.0,981.65,770.88
2018,3,7,13,15,827.5,143.5,3.65,10.25,750.5,998.69,783.37
2018,3,7,13,30,879.0,128.0,3.7,10.2,764.0,1019.64,799.08
2018,3,7,13,45,918.5,111.0,3.75,10.15,759.5,1008.96,792.66
2018,3,7,14,0,958.0,94.0,3.8,10.1,755.0,1006.36,792.38
2018,3,7,14,15,951.5,92.0,3.8,9.95,726.5,972.92,770.19
2018,3,7,14,30,945.0,90.0,3.8,9.8,698.0,936.27,745.83
2018,3,7,14,45,934.5,87.5,3.8,9.6,662.0,892.66,716.38
2018,3,7,15,0,924.0,85.0,3.8,9.4,626.0,846.52,684.78
2018,3,7,15,15,909.0,82.0,3.7,9.1,583.5,794.11,647.81
2018,3,7,15,30,894.0,79.0,3.6,8.8,541.0,740.06,609.11
2018,3,7,15,45,874.5,75.5,3.5,8.55,493.5,686.79,568.54
2018,3,7,16,0,855.0,72.0,3.4,8.3,446.0,626.39,520.69
2018,3,7,16,15,826.0,69.0,3.2,7.75,395.5,560.84,467.42
2018,3,7,16,30,797.0,66.0,3.0,7.2,345.0,496.29,413.14
2018,3,7,16,45,749.0,61.0,2.75,6.7,290.5,422.34,349.18
2018,3,7,17,0,701.0,56.0,2.5,6.2,236.0,352.32,286.49
2018,3,7,17,15,622.5,50.5,2.25,5.5,183.0,277.24,218.67
2018,3,7,17,30,544.0,45.0,2.0,4.8,130.0,209.32,156.26
2018,3,7,17,45,400.5,35.0,1.75,4.1,84.5,132.08,88.25
2018,3,7,18,0,257.0,25.0,1.5,3.4,39.0,68.15,5.67
2018,3,7,18,15,128.5,12.5,1.5,3.4,19.5,21.88,0.0
2018,3,7,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.5,-1.2,5.0,3.93,0.0
2018,3,8,7,0,0.0,10.0,1.7,-0.5,10.0,7.59,0.0
2018,3,8,7,15,0.0,22.0,1.75,0.25,22.0,16.77,8.69
2018,3,8,7,30,0.0,34.0,1.8,1.0,34.0,25.97,17.34
2018,3,8,7,45,0.0,52.5,1.85,1.75,52.5,40.73,30.73
2018,3,8,8,0,0.0,71.0,1.9,2.5,71.0,55.88,44.3
2018,3,8,8,15,72.5,104.5,1.95,2.95,130.0,123.99,104.21
2018,3,8,8,30,145.0,138.0,2.0,3.4,189.0,207.06,176.43
2018,3,8,8,45,285.0,146.0,2.1,3.85,265.5,313.68,267.77
2018,3,8,9,0,425.0,154.0,2.2,4.3,342.0,438.61,371.68
2018,3,8,9,15,617.5,129.5,2.2,4.5,434.5,574.11,481.78
2018,3,8,9,30,810.0,105.0,2.2,4.7,527.0,714.43,591.7
2018,3,8,9,45,732.5,125.0,2.2,4.85,529.5,717.66,591.23
2018,3,8,10,0,655.0,145.0,2.2,5.0,532.0,708.21,582.09
2018,3,8,10,15,395.5,195.0,2.25,5.2,432.5,559.15,462.44
2018,3,8,10,30,136.0,245.0,2.3,5.4,333.0,359.33,298.1
2018,3,8,10,45,77.0,221.0,2.35,5.6,271.5,266.78,221.73
2018,3,8,11,0,18.0,197.0,2.4,5.8,210.0,176.4,144.76
2018,3,8,11,15,28.5,224.5,2.45,5.9,245.0,227.63,187.59
2018,3,8,11,30,39.0,252.0,2.5,6.0,280.0,265.62,218.7
2018,3,8,11,45,38.0,238.0,2.55,6.15,266.0,251.19,206.6
2018,3,8,12,0,37.0,224.0,2.6,6.3,252.0,236.8,194.72
2018,3,8,12,15,39.0,241.0,2.65,6.4,270.5,255.77,210.19
2018,3,8,12,30,41.0,258.0,2.7,6.5,289.0,274.81,225.57
2018,3,8,12,45,49.0,275.0,2.75,6.6,312.0,299.9,246.06
2018,3,8,13,0,57.0,292.0,2.8,6.7,335.0,324.97,266.44
2018,3,8,13,15,79.0,299.0,2.85,6.8,357.5,353.32,290.02
2018,3,8,13,30,101.0,306.0,2.9,6.9,380.0,380.94,312.89
2018,3,8,13,45,252.5,286.0,2.9,6.95,463.5,546.13,447.56
2018,3,8,14,0,404.0,266.0,2.9,7.0,547.0,679.91,552.9
2018,3,8,14,15,324.0,231.0,2.9,6.95,450.5,537.98,443.07
2018,3,8,14,30,244.0,196.0,2.9,6.9,354.0,420.69,350.44
2018,3,8,14,45,129.5,184.0,2.9,6.85,267.5,286.16,239.36
2018,3,8,15,0,15.0,172.0,2.9,6.8,181.0,150.79,123.74
2018,3,8,15,15,22.5,168.0,2.85,6.7,180.5,163.74,135.49
2018,3,8,15,30,30.0,164.0,2.8,6.6,180.0,164.76,136.89
2018,3,8,15,45,65.0,165.0,2.75,6.5,195.0,188.49,158.14
2018,3,8,16,0,100.0,166.0,2.7,6.4,210.0,221.3,186.58
2018,3,8,16,15,95.0,139.0,2.55,6.05,177.0,186.25,156.96
2018,3,8,16,30,90.0,112.0,2.4,5.7,144.0,151.84,127.5
2018,3,8,16,45,66.5,84.5,2.25,5.35,106.0,109.22,90.33
2018,3,8,17,0,43.0,57.0,2.1,5.0,68.0,63.78,50.32
2018,3,8,17,15,36.5,45.0,2.05,4.55,53.0,48.86,36.75
2018,3,8,17,30,30.0,33.0,2.0,4.1,38.0,38.51,27.09
2018,3,8,17,45,21.5,22.0,1.95,3.65,25.0,24.8,14.43
2018,3,8,18,0,13.0,11.0,1.9,3.2,12.0,11.69,0.0
2018,3,8,18,15,6.5,5.5,1.9,3.2,6.0,4.91,0.0
2018,3,8,18,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,0.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.15,-3.45,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,9,6,45,146.0,13.5,1.5,-2.1,23.0,24.25,0.0
2018,3,9,7,0,292.0,27.0,1.7,-1.4,46.0,76.42,26.44
2018,3,9,7,15,429.5,36.5,1.9,-0.75,93.5,139.65,96.76
2018,3,9,7,30,567.0,46.0,2.1,-0.1,141.0,216.57,165.53
2018,3,9,7,45,639.5,53.0,2.25,0.5,195.0,285.27,229.9
2018,3,9,8,0,712.0,60.0,2.4,1.1,249.0,360.46,298.99
2018,3,9,8,15,758.0,64.5,2.45,1.6,303.5,429.75,361.65
2018,3,9,8,30,804.0,69.0,2.5,2.1,358.0,502.65,425.05
2018,3,9,8,45,834.5,72.5,2.5,2.55,410.5,568.92,480.74
2018,3,9,9,0,865.0,76.0,2.5,3.0,463.0,636.33,535.23
2018,3,9,9,15,884.5,78.0,2.5,3.4,509.5,695.47,581.46
2018,3,9,9,30,904.0,80.0,2.5,3.8,556.0,747.4,620.24
2018,3,9,9,45,920.5,82.0,2.5,4.2,599.0,801.75,658.28
2018,3,9,10,0,937.0,84.0,2.5,4.6,642.0,854.53,694.38
2018,3,9,10,15,948.5,86.0,2.5,5.0,678.5,901.23,725.44
2018,3,9,10,30,960.0,88.0,2.5,5.4,715.0,945.4,754.27
2018,3,9,10,45,968.0,89.5,2.5,5.8,744.5,983.08,778.16
2018,3,9,11,0,976.0,91.0,2.5,6.2,774.0,1017.55,799.66
2018,3,9,11,15,981.0,92.0,2.5,6.55,795.0,1045.2,816.47
2018,3,9,11,30,986.0,93.0,2.5,6.9,816.0,1069.16,830.79
2018,3,9,11,45,988.0,94.0,2.5,7.2,828.5,1086.34,840.71
2018,3,9,12,0,990.0,95.0,2.5,7.5,841.0,1099.51,848.09
2018,3,9,12,15,906.0,128.0,2.55,7.75,813.5,1071.84,828.75
2018,3,9,12,30,822.0,161.0,2.6,8.0,786.0,1023.93,795.97
2018,3,9,12,45,850.0,149.0,2.6,8.3,792.0,1037.8,805.28
2018,3,9,13,0,878.0,137.0,2.6,8.6,798.0,1047.29,811.01
2018,3,9,13,15,927.0,115.0,2.65,8.75,803.0,1048.05,811.98
2018,3,9,13,30,976.0,93.0,2.7,8.9,808.0,1057.88,819.43
2018,3,9,13,45,969.0,91.5,2.75,9.05,785.0,1031.27,801.92
2018,3,9,14,0,962.0,90.0,2.8,9.2,762.0,1001.11,782.31
2018,3,9,14,15,952.5,89.0,2.8,9.25,732.5,965.87,758.91
2018,3,9,14,30,943.0,88.0,2.8,9.3,703.0,927.58,733.28
2018,3,9,14,45,928.0,86.5,2.8,9.35,665.0,881.31,701.75
2018,3,9,15,0,913.0,85.0,2.8,9.4,627.0,832.85,668.34
2018,3,9,15,15,896.0,83.0,2.7,9.3,584.0,780.42,631.28
2018,3,9,15,30,879.0,81.0,2.6,9.2,541.0,733.01,597.54
2018,3,9,15,45,853.5,78.5,2.5,9.1,492.5,670.99,550.01
2018,3,9,16,0,828.0,76.0,2.4,9.0,444.0,608.96,501.19
2018,3,9,16,15,793.5,72.5,2.1,8.3,392.0,541.14,446.51
2018,3,9,16,30,759.0,69.0,1.8,7.6,340.0,475.01,391.45
2018,3,9,16,45,710.5,64.0,1.55,6.95,286.5,403.08,330.08
2018,3,9,17,0,662.0,59.0,1.3,6.3,233.0,336.45,271.14
2018,3,9,17,15,570.0,53.5,1.25,5.35,179.5,258.22,202.6
2018,3,9,17,30,478.0,48.0,1.2,4.4,126.0,190.06,141.83
2018,3,9,17,45,297.5,36.0,1.15,3.5,78.5,108.12,73.29
2018,3,9,18,0,117.0,24.0,1.1,2.6,31.0,44.69,11.47
2018,3,9,18,15,58.5,12.0,1.1,2.6,15.5,14.53,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,0.9,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.2,1.0,0.0,0.0
2018,3,10,6,45,6.5,11.5,0.8,1.5,12.0,9.64,0.0
2018,3,10,7,0,9.0,22.0,0.8,1.8,23.0,19.54,6.14
2018,3,10,7,15,15.5,39.0,0.85,2.15,41.5,36.56,25.19
2018,3,10,7,30,22.0,56.0,0.9,2.5,60.0,53.94,41.22
2018,3,10,7,45,24.0,68.0,0.95,2.8,73.5,65.78,52.32
2018,3,10,8,0,26.0,80.0,1.0,3.1,87.0,78.06,63.54
2018,3,10,8,15,19.0,90.5,0.95,3.65,96.0,85.18,69.91
2018,3,10,8,30,12.0,101.0,0.9,4.2,105.0,86.11,70.53
2018,3,10,8,45,24.5,132.5,0.9,4.75,143.0,128.47,107.05
2018,3,10,9,0,37.0,164.0,0.9,5.3,181.0,167.23,139.63
2018,3,10,9,15,27.5,170.5,0.95,6.05,184.0,168.07,139.34
2018,3,10,9,30,18.0,177.0,1.0,6.8,187.0,156.95,129.1
2018,3,10,9,45,10.0,149.0,1.05,7.6,154.5,126.36,102.67
2018,3,10,10,0,2.0,121.0,1.1,8.4,122.0,96.34,76.74
2018,3,10,10,15,1.0,103.5,1.15,9.05,104.0,81.06,63.55
2018,3,10,10,30,0.0,86.0,1.2,9.7,86.0,66.29,50.81
2018,3,10,10,45,0.5,110.5,1.25,10.35,111.0,86.4,67.49
2018,3,10,11,0,1.0,135.0,1.3,11.0,136.0,107.14,84.43
2018,3,10,11,15,2.5,144.5,1.4,11.5,146.5,116.53,91.94
2018,3,10,11,30,4.0,154.0,1.5,12.0,157.0,126.02,99.53
2018,3,10,11,45,2.5,143.5,1.65,12.5,145.5,115.78,90.81
2018,3,10,12,0,1.0,133.0,1.8,13.0,134.0,105.57,82.19
2018,3,10,12,15,3.0,155.0,1.9,13.25,157.5,125.99,98.91
2018,3,10,12,30,5.0,177.0,2.0,13.5,181.0,146.72,115.72
2018,3,10,12,45,11.0,212.0,2.05,13.8,220.5,183.13,145.2
2018,3,10,13,0,17.0,247.0,2.1,14.1,260.0,220.28,174.92
2018,3,10,13,15,41.5,271.5,2.15,14.2,302.5,287.0,228.57
2018,3,10,13,30,66.0,296.0,2.2,14.3,345.0,335.06,266.83
2018,3,10,13,45,62.5,290.0,2.3,14.4,335.0,324.51,258.54
2018,3,10,14,0,59.0,284.0,2.4,14.5,325.0,313.94,250.49
2018,3,10,14,15,61.5,259.0,2.35,14.45,300.5,289.43,231.78
2018,3,10,14,30,64.0,234.0,2.3,14.4,276.0,264.93,212.99
2018,3,10,14,45,147.0,248.5,2.3,14.35,338.0,364.83,294.64
2018,3,10,15,0,230.0,263.0,2.3,14.3,400.0,440.08,354.93
2018,3,10,15,15,290.5,237.0,2.1,14.0,398.0,465.68,375.84
2018,3,10,15,30,351.0,211.0,1.9,13.7,396.0,467.94,378.83
2018,3,10,15,45,257.5,201.0,1.75,13.45,330.0,378.26,307.63
2018,3,10,16,0,164.0,191.0,1.6,13.2,264.0,284.29,232.18
2018,3,10,16,15,129.0,168.5,1.4,12.6,222.0,233.65,191.37
2018,3,10,16,30,94.0,146.0,1.2,12.0,180.0,177.07,144.8
2018,3,10,16,45,56.5,117.5,1.0,11.45,137.0,128.17,103.89
2018,3,10,17,0,19.0,89.0,0.8,10.9,94.0,79.09,62.41
2018,3,10,17,15,10.0,66.5,0.85,10.6,69.0,56.17,42.68
2018,3,10,17,30,1.0,44.0,0.9,10.3,44.0,34.48,23.89
2018,3,10,17,45,0.5,31.0,0.9,10.0,31.0,24.09,14.39
2018,3,10,18,0,0.0,18.0,0.9,9.7,18.0,13.74,1.38
2018,3,10,18,15,0.0,9.0,0.9,9.7,9.0,7.08,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.2,5.15,5.0,3.93,0.0
2018,3,11,7,0,0.0,10.0,2.3,5.1,10.0,7.59,0.0
2018,3,11,7,15,0.0,16.5,2.3,5.15,16.5,12.54,5.07
2018,3,11,7,30,0.0,23.0,2.3,5.2,23.0,17.5,9.7
2018,3,11,7,45,0.0,33.5,2.35,5.25,33.5,25.55,16.97
2018,3,11,8,0,0.0,44.0,2.4,5.3,44.0,33.62,24.2
2018,3,11,8,15,0.0,53.5,2.4,5.35,53.5,40.94,30.67
2018,3,11,8,30,0.0,63.0,2.4,5.4,63.0,48.28,37.07
2018,3,11,8,45,0.0,60.5,2.45,5.45,60.5,46.36,35.26
2018,3,11,9,0,0.0,58.0,2.5,5.5,58.0,44.45,33.46
2018,3,11,9,15,0.0,74.5,2.55,5.6,74.5,57.22,44.47
2018,3,11,9,30,0.0,91.0,2.6,5.7,91.0,70.15,55.49
2018,3,11,9,45,0.0,117.5,2.6,5.8,117.5,91.9,73.99
2018,3,11,10,0,0.0,144.0,2.6,5.9,144.0,114.08,92.66
2018,3,11,10,15,0.0,141.0,2.55,6.0,141.0,111.37,90.07
2018,3,11,10,30,0.0,138.0,2.5,6.1,138.0,108.75,87.64
2018,3,11,10,45,0.5,138.0,2.5,6.15,138.5,109.15,87.83
2018,3,11,11,0,1.0,138.0,2.5,6.2,139.0,109.61,88.09
2018,3,11,11,15,0.5,126.5,2.5,6.25,127.0,99.6,79.5
2018,3,11,11,30,0.0,115.0,2.5,6.3,115.0,89.7,71.02
2018,3,11,11,45,0.0,113.5,2.45,6.35,113.5,88.5,69.95
2018,3,11,12,0,0.0,112.0,2.4,6.4,112.0,87.3,68.88
2018,3,11,12,15,0.0,105.0,2.4,6.4,105.0,81.62,64.06
2018,3,11,12,30,0.0,98.0,2.4,6.4,98.0,75.97,59.28
2018,3,11,12,45,0.0,106.5,2.35,6.45,106.5,82.84,65.09
2018,3,11,13,0,0.0,115.0,2.3,6.5,115.0,89.74,70.93
2018,3,11,13,15,0.0,112.0,2.3,6.5,112.0,87.27,68.88
2018,3,11,13,30,0.0,109.0,2.3,6.5,109.0,84.8,66.84
2018,3,11,13,45,0.0,99.0,2.25,6.45,99.0,76.65,60.02
2018,3,11,14,0,0.0,89.0,2.2,6.4,89.0,68.7,53.35
2018,3,11,14,15,0.0,81.0,2.2,6.35,81.0,62.45,48.12
2018,3,11,14,30,0.0,73.0,2.2,6.3,73.0,56.21,42.88
2018,3,11,14,45,0.0,69.0,2.15,6.3,69.0,53.08,40.29
2018,3,11,15,0,0.0,65.0,2.1,6.3,65.0,49.96,37.7
2018,3,11,15,15,0.0,62.5,2.05,6.2,62.5,47.99,36.13
2018,3,11,15,30,0.0,60.0,2.0,6.1,60.0,46.03,34.55
2018,3,11,15,45,0.0,50.5,1.9,6.0,50.5,38.68,28.27
2018,3,11,16,0,0.0,41.0,1.8,5.9,41.0,31.35,21.96
2018,3,11,16,15,0.0,33.0,1.75,5.8,33.0,25.19,16.63
2018,3,11,16,30,0.0,25.0,1.7,5.7,25.0,19.05,11.26
2018,3,11,16,45,0.0,20.0,1.65,5.6,20.0,15.22,7.88
2018,3,11,17,0,0.0,15.0,1.6,5.5,15.0,11.39,4.48
2018,3,11,17,15,0.0,13.0,1.6,5.4,13.0,9.86,3.09
2018,3,11,17,30,0.0,11.0,1.6,5.3,11.0,8.34,1.65
2018,3,11,17,45,0.5,8.5,1.6,5.2,8.5,6.54,0.0
2018,3,11,18,0,1.0,6.0,1.6,5.1,6.0,4.68,0.0
2018,3,11,18,15,1.0,3.5,1.6,5.1,3.5,2.83,0.0
2018,3,11,18,30,1.0,1.0,1.6,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.65,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.15,1.2,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.5,2.4,0.9,0.5,0.0,0.0
2018,3,12,6,30,0.0,1.0,2.5,0.9,1.0,0.0,0.0
2018,3,12,6,45,0.0,5.5,2.55,0.85,5.5,4.33,0.0
2018,3,12,7,0,0.0,10.0,2.6,0.8,10.0,7.59,0.0
2018,3,12,7,15,0.0,9.0,2.7,0.85,9.0,6.82,0.28
2018,3,12,7,30,0.0,8.0,2.8,0.9,8.0,6.06,0.0
2018,3,12,7,45,0.0,10.0,2.85,0.9,10.0,7.58,1.17
2018,3,12,8,0,0.0,12.0,2.9,0.9,12.0,9.11,2.57
2018,3,12,8,15,0.0,15.0,2.95,0.95,15.0,11.4,4.64
2018,3,12,8,30,0.0,18.0,3.0,1.0,18.0,13.7,6.69
2018,3,12,8,45,0.0,22.0,3.05,1.05,22.0,16.77,9.41
2018,3,12,9,0,0.0,26.0,3.1,1.1,26.0,19.85,12.12
2018,3,12,9,15,0.0,32.0,3.1,1.15,32.0,24.46,16.17
2018,3,12,9,30,0.0,38.0,3.1,1.2,38.0,29.09,20.21
2018,3,12,9,45,0.0,43.5,3.15,1.25,43.5,33.35,23.9
2018,3,12,10,0,0.0,49.0,3.2,1.3,49.0,37.61,27.57
2018,3,12,10,15,0.0,55.5,3.2,1.35,55.5,42.65,31.92
2018,3,12,10,30,0.0,62.0,3.2,1.4,62.0,47.71,36.26
2018,3,12,10,45,0.5,72.0,3.25,1.45,72.5,55.93,43.37
2018,3,12,11,0,1.0,82.0,3.3,1.5,83.0,64.19,50.49
2018,3,12,11,15,0.5,78.5,3.3,1.55,79.0,61.05,47.66
2018,3,12,11,30,0.0,75.0,3.3,1.6,75.0,57.89,44.84
2018,3,12,11,45,0.0,68.5,3.35,1.65,68.5,52.86,40.44
2018,3,12,12,0,0.0,62.0,3.4,1.7,62.0,47.83,36.05
2018,3,12,12,15,0.0,73.0,3.4,1.75,73.0,56.38,43.43
2018,3,12,12,30,0.0,84.0,3.4,1.8,84.0,64.92,50.81
2018,3,12,12,45,0.0,83.5,3.4,1.85,83.5,64.53,50.46
2018,3,12,13,0,0.0,83.0,3.4,1.9,83.0,64.13,50.12
2018,3,12,13,15,0.0,78.0,3.35,1.95,78.0,60.23,46.77
2018,3,12,13,30,0.0,73.0,3.3,2.0,73.0,56.33,43.43
2018,3,12,13,45,0.0,72.0,3.3,2.05,72.0,55.53,42.78
2018,3,12,14,0,0.0,71.0,3.3,2.1,71.0,54.73,42.13
2018,3,12,14,15,0.0,67.5,3.2,2.15,67.5,51.99,39.81
2018,3,12,14,30,0.0,64.0,3.1,2.2,64.0,49.25,37.5
2018,3,12,14,45,0.0,57.5,3.05,2.2,57.5,44.19,33.17
2018,3,12,15,0,0.0,51.0,3.0,2.2,51.0,39.15,28.83
2018,3,12,15,15,0.0,53.0,2.85,2.25,53.0,40.66,30.25
2018,3,12,15,30,0.0,55.0,2.7,2.3,55.0,42.18,31.67
2018,3,12,15,45,0.0,54.5,2.55,2.3,54.5,41.77,31.42
2018,3,12,16,0,0.0,54.0,2.4,2.3,54.0,41.36,31.17
2018,3,12,16,15,0.0,40.0,2.15,2.3,40.0,30.56,21.68
2018,3,12,16,30,0.0,26.0,1.9,2.3,26.0,19.81,12.13
2018,3,12,16,45,0.0,18.5,1.7,2.25,18.5,14.07,7.01
2018,3,12,17,0,0.0,11.0,1.5,2.2,11.0,8.35,1.86
2018,3,12,17,15,0.0,10.5,1.4,1.9,10.5,7.96,1.49
2018,3,12,17,30,0.0,10.0,1.3,1.6,10.0,7.58,1.08
2018,3,12,17,45,2.5,12.5,1.2,1.3,12.5,9.99,2.89
2018,3,12,18,0,5.0,15.0,1.1,1.0,15.0,12.48,2.25
2018,3,12,18,15,5.0,8.0,1.1,1.0,8.0,6.68,0.0
2018,3,12,18,30,5.0,1.0,1.1,1.0,1.0,0.0,0.0
2018,3,12,18,45,2.5,0.5,1.3,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.75,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.65,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.7,-1.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,-2.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.55,-2.0,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.4,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.75,34.5,32.98,0.0
2018,3,13,7,0,343.0,35.0,2.0,-0.1,64.0,91.15,50.84
2018,3,13,7,15,460.0,46.0,2.15,0.45,114.5,151.74,106.97
2018,3,13,7,30,577.0,57.0,2.3,1.0,165.0,226.12,173.33
2018,3,13,7,45,493.0,73.0,2.45,1.55,185.5,250.89,203.22
2018,3,13,8,0,409.0,89.0,2.6,2.1,206.0,261.05,217.94
2018,3,13,8,15,540.0,96.5,2.65,2.45,282.5,359.05,303.15
2018,3,13,8,30,671.0,104.0,2.7,2.8,359.0,466.84,394.56
2018,3,13,8,45,763.5,102.5,2.75,3.2,430.0,556.98,469.39
2018,3,13,9,0,856.0,101.0,2.8,3.6,501.0,651.63,545.71
2018,3,13,9,15,875.0,106.0,2.8,3.9,550.0,713.43,593.71
2018,3,13,9,30,894.0,111.0,2.8,4.2,599.0,774.47,639.83
2018,3,13,9,45,770.0,145.5,2.85,4.55,588.0,760.89,626.56
2018,3,13,10,0,646.0,180.0,2.9,4.9,577.0,729.17,599.66
2018,3,13,10,15,718.5,175.5,2.9,5.2,640.0,812.04,662.14
2018,3,13,10,30,791.0,171.0,2.9,5.5,703.0,896.79,722.33
2018,3,13,10,45,766.5,183.5,2.9,5.8,716.0,912.93,731.27
2018,3,13,11,0,742.0,196.0,2.9,6.1,729.0,924.55,737.68
2018,3,13,11,15,598.0,247.0,2.9,6.35,684.0,849.53,679.67
2018,3,13,11,30,454.0,298.0,2.9,6.6,639.0,773.99,620.07
2018,3,13,11,45,548.0,274.5,2.9,6.8,692.5,850.37,678.2
2018,3,13,12,0,642.0,251.0,2.9,7.0,746.0,931.14,736.88
2018,3,13,12,15,797.0,200.0,2.95,7.15,817.5,1040.54,814.3
2018,3,13,12,30,952.0,149.0,3.0,7.3,889.0,1133.48,877.01
2018,3,13,12,45,954.0,148.5,3.0,7.4,886.5,1132.36,875.01
2018,3,13,13,0,956.0,148.0,3.0,7.5,884.0,1127.07,871.4
2018,3,13,13,15,951.5,146.0,3.0,7.6,868.5,1109.73,859.8
2018,3,13,13,30,947.0,144.0,3.0,7.7,853.0,1088.44,845.74
2018,3,13,13,45,912.0,132.5,3.0,7.75,800.5,1024.83,802.59
2018,3,13,14,0,877.0,121.0,3.0,7.8,748.0,958.74,757.5
2018,3,13,14,15,891.0,125.0,3.0,7.75,740.5,950.95,753.82
2018,3,13,14,30,905.0,129.0,3.0,7.7,733.0,938.65,746.5
2018,3,13,14,45,886.0,128.5,2.95,7.65,694.0,890.06,712.72
2018,3,13,15,0,867.0,128.0,2.9,7.6,655.0,839.52,677.51
2018,3,13,15,15,824.0,127.5,2.8,7.45,601.0,774.29,630.22
2018,3,13,15,30,781.0,127.0,2.7,7.3,547.0,704.99,577.81
2018,3,13,15,45,771.0,119.5,2.65,7.1,504.0,651.59,537.15
2018,3,13,16,0,761.0,112.0,2.6,6.9,461.0,597.01,494.2
2018,3,13,16,15,655.0,112.0,2.3,6.5,388.0,495.63,411.91
2018,3,13,16,30,549.0,112.0,2.0,6.1,315.0,398.13,331.25
2018,3,13,16,45,371.0,107.5,1.7,5.65,235.5,281.82,233.9
2018,3,13,17,0,193.0,103.0,1.4,5.2,156.0,177.05,145.54
2018,3,13,17,15,132.5,82.5,1.25,4.45,115.5,119.2,95.6
2018,3,13,17,30,72.0,62.0,1.1,3.7,75.0,76.12,58.52
2018,3,13,17,45,71.0,43.5,1.0,2.9,52.5,54.42,38.14
2018,3,13,18,0,70.0,25.0,0.9,2.1,30.0,34.48,15.44
2018,3,13,18,15,42.0,13.5,0.9,2.1,16.0,13.69,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.1,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.65,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,14,6,15,9.0,2.0,1.25,-2.5,2.0,0.0,0.0
2018,3,14,6,30,18.0,4.0,1.4,-2.1,4.0,0.0,0.0
2018,3,14,6,45,76.5,18.5,1.55,-1.7,24.5,21.17,0.0
2018,3,14,7,0,135.0,33.0,1.7,-1.3,45.0,54.03,32.09
2018,3,14,7,15,222.0,48.5,1.95,-0.8,84.0,100.85,73.58
2018,3,14,7,30,309.0,64.0,2.2,-0.3,123.0,155.18,121.67
2018,3,14,7,45,491.5,67.5,2.4,0.2,195.0,244.88,199.31
2018,3,14,8,0,674.0,71.0,2.6,0.7,267.0,352.82,293.46
2018,3,14,8,15,734.0,74.0,2.75,1.0,325.0,424.61,358.0
2018,3,14,8,30,794.0,77.0,2.9,1.3,383.0,500.49,424.36
2018,3,14,8,45,827.0,80.0,3.05,1.65,436.0,567.01,481.13
2018,3,14,9,0,860.0,83.0,3.2,2.0,489.0,634.88,537.27
2018,3,14,9,15,867.5,88.0,3.25,2.2,532.0,688.88,580.6
2018,3,14,9,30,875.0,93.0,3.3,2.4,575.0,741.11,621.37
2018,3,14,9,45,808.0,117.5,3.4,2.55,588.0,755.24,630.88
2018,3,14,10,0,741.0,142.0,3.5,2.7,601.0,766.12,637.71
2018,3,14,10,15,561.0,202.0,3.55,2.85,560.5,697.52,580.51
2018,3,14,10,30,381.0,262.0,3.6,3.0,520.0,603.06,502.51
2018,3,14,10,45,458.5,250.5,3.6,3.1,573.5,694.12,574.77
2018,3,14,11,0,536.0,239.0,3.6,3.2,627.0,767.88,631.65
2018,3,14,11,15,603.0,216.0,3.65,3.3,663.5,829.29,678.57
2018,3,14,11,30,670.0,193.0,3.7,3.4,700.0,883.53,719.24
2018,3,14,11,45,794.0,162.5,3.75,3.5,772.0,973.59,784.52
2018,3,14,12,0,918.0,132.0,3.8,3.6,844.0,1057.82,844.06
2018,3,14,12,15,794.0,172.0,3.8,3.65,790.0,1006.19,805.88
2018,3,14,12,30,670.0,212.0,3.8,3.7,736.0,925.83,747.68
2018,3,14,12,45,607.5,239.0,3.8,3.8,712.0,887.79,718.73
2018,3,14,13,0,545.0,266.0,3.8,3.9,688.0,842.0,683.33
2018,3,14,13,15,663.0,221.5,3.8,4.0,726.5,912.66,739.02
2018,3,14,13,30,781.0,177.0,3.8,4.1,765.0,969.81,780.88
2018,3,14,13,45,736.0,181.5,3.75,4.25,723.5,916.05,741.07
2018,3,14,14,0,691.0,186.0,3.7,4.4,682.0,860.81,700.79
2018,3,14,14,15,734.5,168.0,3.7,4.35,677.0,860.69,702.29
2018,3,14,14,30,778.0,150.0,3.7,4.3,672.0,854.85,699.22
2018,3,14,14,45,823.5,127.5,3.7,4.25,654.5,834.96,685.78
2018,3,14,15,0,869.0,105.0,3.7,4.2,637.0,814.97,672.42
2018,3,14,15,15,870.5,98.5,3.65,4.05,600.5,772.21,641.6
2018,3,14,15,30,872.0,92.0,3.6,3.9,564.0,726.52,607.32
2018,3,14,15,45,843.0,90.0,3.55,3.7,514.0,662.93,557.15
2018,3,14,16,0,814.0,88.0,3.5,3.5,464.0,599.67,505.94
2018,3,14,16,15,800.0,80.5,3.3,3.15,415.5,539.84,455.91
2018,3,14,16,30,786.0,73.0,3.1,2.8,367.0,479.63,403.81
2018,3,14,16,45,721.0,70.5,2.95,2.5,309.0,402.84,336.45
2018,3,14,17,0,656.0,68.0,2.8,2.2,251.0,331.07,271.74
2018,3,14,17,15,552.0,61.5,2.5,1.5,193.0,249.34,198.55
2018,3,14,17,30,448.0,55.0,2.2,0.8,135.0,179.25,135.55
2018,3,14,17,45,329.5,42.5,1.9,0.15,90.5,113.48,78.33
2018,3,14,18,0,211.0,30.0,1.6,-0.5,46.0,60.65,30.11
