Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,-0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.35,-1.75,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,25,6,15,55.0,8.5,1.4,-1.75,11.0,0.0,0.0
2018,3,25,6,30,110.0,17.0,1.5,-1.3,22.0,14.85,0.0
2018,3,25,6,45,98.0,20.5,1.6,-0.8,29.0,27.37,13.17
2018,3,25,7,0,86.0,24.0,1.7,-0.3,36.0,34.03,20.4
2018,3,25,7,15,53.5,35.0,1.65,0.05,43.5,40.91,28.71
2018,3,25,7,30,21.0,46.0,1.6,0.4,51.0,42.16,31.63
2018,3,25,7,45,10.5,69.0,1.6,0.75,71.5,56.62,45.07
2018,3,25,8,0,0.0,92.0,1.6,1.1,92.0,71.63,58.55
2018,3,25,8,15,3.0,117.0,1.65,1.4,118.5,93.32,77.45
2018,3,25,8,30,6.0,142.0,1.7,1.7,145.0,115.62,96.61
2018,3,25,8,45,20.0,174.0,1.75,2.0,184.5,150.61,126.57
2018,3,25,9,0,34.0,206.0,1.8,2.3,224.0,197.75,166.42
2018,3,25,9,15,85.5,235.0,1.9,2.7,285.5,260.1,219.03
2018,3,25,9,30,137.0,264.0,2.0,3.1,347.0,341.5,286.2
2018,3,25,9,45,260.5,251.0,2.1,3.5,421.5,442.52,369.43
2018,3,25,10,0,384.0,238.0,2.2,3.9,496.0,555.62,459.75
2018,3,25,10,15,674.0,166.0,2.25,4.3,646.0,747.43,610.24
2018,3,25,10,30,964.0,94.0,2.3,4.7,796.0,928.46,740.06
2018,3,25,10,45,971.0,95.5,2.3,5.1,824.0,964.07,761.08
2018,3,25,11,0,978.0,97.0,2.3,5.5,852.0,996.34,781.19
2018,3,25,11,15,982.0,98.0,2.35,5.85,872.0,1021.78,797.24
2018,3,25,11,30,986.0,99.0,2.4,6.2,892.0,1043.44,810.78
2018,3,25,11,45,988.0,100.0,2.45,6.6,903.5,1059.28,820.3
2018,3,25,12,0,990.0,101.0,2.5,7.0,915.0,1071.09,827.24
2018,3,25,12,15,988.5,102.0,2.55,7.25,917.0,1075.41,829.72
2018,3,25,12,30,987.0,103.0,2.6,7.5,919.0,1075.6,829.61
2018,3,25,12,45,982.0,105.0,2.6,7.8,912.5,1069.31,824.57
2018,3,25,13,0,977.0,107.0,2.6,8.1,906.0,1058.97,817.01
2018,3,25,13,15,973.0,107.0,2.65,8.25,891.5,1043.57,807.18
2018,3,25,13,30,969.0,107.0,2.7,8.4,877.0,1024.3,794.81
2018,3,25,13,45,963.0,106.0,2.7,8.6,854.0,998.41,777.3
2018,3,25,14,0,957.0,105.0,2.7,8.8,831.0,968.96,757.41
2018,3,25,14,15,948.0,104.0,2.75,8.8,800.5,933.54,734.3
2018,3,25,14,30,939.0,103.0,2.8,8.8,770.0,895.07,708.86
2018,3,25,14,45,926.5,101.5,2.8,8.85,732.0,850.49,678.27
2018,3,25,15,0,914.0,100.0,2.8,8.9,694.0,803.58,645.7
2018,3,25,15,15,895.5,98.0,2.75,8.8,648.5,756.46,611.89
2018,3,25,15,30,877.0,96.0,2.7,8.7,603.0,700.54,569.54
2018,3,25,15,45,790.0,104.5,2.65,8.55,533.0,611.68,500.48
2018,3,25,16,0,703.0,113.0,2.6,8.4,463.0,530.33,435.71
2018,3,25,16,15,600.5,117.5,2.45,8.05,394.5,441.73,363.72
2018,3,25,16,30,498.0,122.0,2.3,7.7,326.0,356.51,293.15
2018,3,25,16,45,442.0,110.5,2.15,7.35,273.0,292.12,238.24
2018,3,25,17,0,386.0,99.0,2.0,7.0,220.0,233.53,187.24
2018,3,25,17,15,351.5,81.0,1.85,6.25,175.5,181.4,140.88
2018,3,25,17,30,317.0,63.0,1.7,5.5,131.0,133.26,97.73
2018,3,25,17,45,213.5,48.5,1.55,4.75,88.5,81.49,55.37
2018,3,25,18,0,110.0,34.0,1.4,4.0,46.0,40.6,24.01
2018,3,25,18,15,78.0,21.0,1.4,4.0,27.0,19.47,0.23
2018,3,25,18,30,46.0,8.0,1.4,4.0,8.0,6.29,0.0
2018,3,25,18,45,23.0,4.0,1.55,3.6,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.75,1.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.7,0.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.7,0.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.45,-0.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,26,6,15,70.0,11.0,2.0,0.0,14.5,8.65,0.0
2018,3,26,6,30,140.0,22.0,2.1,0.2,29.0,19.04,0.0
2018,3,26,6,45,277.5,36.5,2.25,0.4,71.0,54.64,29.41
2018,3,26,7,0,415.0,51.0,2.4,0.6,113.0,109.01,70.62
2018,3,26,7,15,507.5,59.5,2.45,0.95,166.0,164.93,118.11
2018,3,26,7,30,600.0,68.0,2.5,1.3,219.0,231.83,177.72
2018,3,26,7,45,661.5,72.5,2.55,1.65,275.0,295.54,236.42
2018,3,26,8,0,723.0,77.0,2.6,2.0,331.0,365.43,299.76
2018,3,26,8,15,763.0,80.5,2.6,2.45,386.0,430.4,357.7
2018,3,26,8,30,803.0,84.0,2.6,2.9,441.0,498.36,416.21
2018,3,26,8,45,833.0,86.0,2.6,3.3,493.5,561.74,469.22
2018,3,26,9,0,863.0,88.0,2.6,3.7,546.0,626.05,521.17
2018,3,26,9,15,885.0,89.0,2.6,4.2,594.0,684.66,566.81
2018,3,26,9,30,907.0,90.0,2.6,4.7,642.0,736.64,606.18
2018,3,26,9,45,925.5,90.0,2.6,5.15,685.0,789.32,643.79
2018,3,26,10,0,944.0,90.0,2.6,5.6,728.0,840.44,678.62
2018,3,26,10,15,954.0,91.0,2.55,6.05,763.0,883.79,706.83
2018,3,26,10,30,964.0,92.0,2.5,6.5,798.0,924.39,732.67
2018,3,26,10,45,972.0,92.5,2.5,6.95,826.0,959.74,754.95
2018,3,26,11,0,980.0,93.0,2.5,7.4,854.0,991.78,774.78
2018,3,26,11,15,985.0,93.5,2.45,7.75,874.0,1017.57,789.93
2018,3,26,11,30,990.0,94.0,2.4,8.1,894.0,1039.6,802.49
2018,3,26,11,45,993.0,94.0,2.35,8.5,905.5,1055.31,810.63
2018,3,26,12,0,996.0,94.0,2.3,8.9,917.0,1066.99,816.17
2018,3,26,12,15,996.0,93.5,2.25,9.2,918.5,1071.14,817.09
2018,3,26,12,30,996.0,93.0,2.2,9.5,920.0,1071.14,815.45
2018,3,26,12,45,994.0,92.0,2.15,9.8,913.0,1064.52,809.6
2018,3,26,13,0,992.0,91.0,2.1,10.1,906.0,1053.78,801.23
2018,3,26,13,15,989.0,91.0,2.05,10.25,892.0,1039.1,790.87
2018,3,26,13,30,986.0,91.0,2.0,10.4,878.0,1020.45,778.03
2018,3,26,13,45,980.5,90.0,2.0,10.55,855.0,994.62,761.15
2018,3,26,14,0,975.0,89.0,2.0,10.7,832.0,965.15,741.9
2018,3,26,14,15,966.0,87.5,2.0,10.7,800.5,928.68,718.23
2018,3,26,14,30,957.0,86.0,2.0,10.7,769.0,889.12,692.32
2018,3,26,14,45,945.5,84.5,2.05,10.7,731.0,844.72,663.26
2018,3,26,15,0,934.0,83.0,2.1,10.7,693.0,797.87,632.04
2018,3,26,15,15,919.0,81.5,2.1,10.6,649.5,746.35,596.69
2018,3,26,15,30,904.0,80.0,2.1,10.5,606.0,693.22,557.32
2018,3,26,15,45,883.0,78.0,2.05,10.35,557.0,634.55,512.4
2018,3,26,16,0,862.0,76.0,2.0,10.2,508.0,579.03,468.47
2018,3,26,16,15,833.0,73.5,1.85,9.85,455.0,514.49,416.05
2018,3,26,16,30,804.0,71.0,1.7,9.5,402.0,451.07,362.89
2018,3,26,16,45,763.5,66.5,1.5,9.1,346.5,382.54,304.01
2018,3,26,17,0,723.0,62.0,1.3,8.7,291.0,317.25,246.21
2018,3,26,17,15,490.0,49.0,1.2,7.75,191.5,192.72,144.56
2018,3,26,17,30,257.0,36.0,1.1,6.8,92.0,96.63,68.07
2018,3,26,17,45,171.0,23.0,1.0,5.8,56.0,52.27,32.02
2018,3,26,18,0,85.0,10.0,0.9,4.8,20.0,18.75,6.77
2018,3,26,18,15,79.5,9.5,0.9,4.8,15.0,10.75,0.0
2018,3,26,18,30,74.0,9.0,0.9,4.8,10.0,7.08,0.0
2018,3,26,18,45,37.0,4.5,0.95,4.3,5.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.75,0.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,6,15,2.0,2.5,1.25,1.1,2.5,1.97,0.0
2018,3,27,6,30,4.0,5.0,1.3,1.4,5.0,3.96,0.0
2018,3,27,6,45,2.0,7.5,1.35,1.65,7.5,5.83,0.0
2018,3,27,7,0,0.0,10.0,1.4,1.9,10.0,7.58,1.03
2018,3,27,7,15,0.0,9.5,1.4,2.3,9.5,7.2,0.78
2018,3,27,7,30,0.0,9.0,1.4,2.7,9.0,6.83,0.48
2018,3,27,7,45,0.0,28.5,1.4,3.15,28.5,21.71,13.84
2018,3,27,8,0,0.0,48.0,1.4,3.6,48.0,36.7,27.13
2018,3,27,8,15,0.0,64.0,1.35,4.1,64.0,49.06,37.9
2018,3,27,8,30,0.0,80.0,1.3,4.6,80.0,61.47,48.55
2018,3,27,8,45,0.0,78.5,1.25,5.1,78.5,60.32,47.27
2018,3,27,9,0,0.0,77.0,1.2,5.6,77.0,59.19,46.03
2018,3,27,9,15,0.0,80.5,1.15,6.1,80.5,61.93,48.16
2018,3,27,9,30,0.0,84.0,1.1,6.6,84.0,64.69,50.27
2018,3,27,9,45,3.0,133.5,1.05,7.1,135.5,106.63,85.68
2018,3,27,10,0,6.0,183.0,1.0,7.6,187.0,150.16,121.56
2018,3,27,10,15,14.0,222.0,1.0,7.95,232.0,190.03,153.96
2018,3,27,10,30,22.0,261.0,1.0,8.3,277.0,231.03,186.71
2018,3,27,10,45,17.0,237.0,1.0,8.7,249.5,206.29,165.97
2018,3,27,11,0,12.0,213.0,1.0,9.1,222.0,181.61,145.57
2018,3,27,11,15,26.5,275.0,1.1,9.25,296.0,266.01,213.57
2018,3,27,11,30,41.0,337.0,1.2,9.4,370.0,339.99,271.27
2018,3,27,11,45,38.0,326.5,1.25,9.55,357.5,327.57,260.94
2018,3,27,12,0,35.0,316.0,1.3,9.7,345.0,314.95,251.0
2018,3,27,12,15,31.0,299.0,1.35,9.85,325.0,294.94,235.26
2018,3,27,12,30,27.0,282.0,1.4,10.0,305.0,274.86,219.44
2018,3,27,12,45,47.0,305.5,1.5,10.1,344.5,316.41,252.98
2018,3,27,13,0,67.0,329.0,1.6,10.2,384.0,357.74,285.75
2018,3,27,13,15,39.0,261.0,1.65,10.35,293.0,265.31,212.47
2018,3,27,13,30,11.0,193.0,1.7,10.5,202.0,164.08,130.7
2018,3,27,13,45,53.0,249.5,1.75,10.65,290.5,265.34,214.1
2018,3,27,14,0,95.0,306.0,1.8,10.8,379.0,354.51,285.19
2018,3,27,14,15,209.5,312.0,1.85,10.85,464.5,473.33,379.82
2018,3,27,14,30,324.0,318.0,1.9,10.9,550.0,583.02,464.39
2018,3,27,14,45,449.5,258.5,1.95,10.9,563.0,627.13,499.95
2018,3,27,15,0,575.0,199.0,2.0,10.9,576.0,644.51,515.9
2018,3,27,15,15,543.0,192.5,2.0,10.85,530.5,589.02,474.0
2018,3,27,15,30,511.0,186.0,2.0,10.8,485.0,534.55,432.62
2018,3,27,15,45,334.0,197.5,1.95,10.75,386.5,396.12,323.23
2018,3,27,16,0,157.0,209.0,1.9,10.7,288.0,277.85,227.34
2018,3,27,16,15,84.5,165.5,1.8,10.45,207.5,182.34,149.17
2018,3,27,16,30,12.0,122.0,1.7,10.2,127.0,101.21,81.33
2018,3,27,16,45,6.5,97.5,1.6,10.0,100.0,78.44,62.25
2018,3,27,17,0,1.0,73.0,1.5,9.8,73.0,56.59,43.64
2018,3,27,17,15,0.5,57.5,1.35,9.3,57.5,44.22,32.99
2018,3,27,17,30,0.0,42.0,1.2,8.8,42.0,32.1,22.39
2018,3,27,17,45,0.0,30.0,1.0,8.3,30.0,22.88,14.16
2018,3,27,18,0,0.0,18.0,0.8,7.8,18.0,13.69,5.86
2018,3,27,18,15,2.5,11.5,0.8,7.8,11.5,8.8,0.0
2018,3,27,18,30,5.0,5.0,0.8,7.8,5.0,3.93,0.0
2018,3,27,18,45,2.5,2.5,0.85,7.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,6,15,54.5,12.0,1.9,6.25,15.0,9.44,0.0
2018,3,28,6,30,109.0,24.0,1.9,6.5,30.0,19.78,0.0
2018,3,28,6,45,212.0,38.5,1.95,6.7,66.5,50.31,28.42
2018,3,28,7,0,315.0,53.0,2.0,6.9,103.0,93.34,60.45
2018,3,28,7,15,402.0,64.0,2.05,7.4,153.0,143.01,101.18
2018,3,28,7,30,489.0,75.0,2.1,7.9,203.0,207.05,156.21
2018,3,28,7,45,561.0,82.5,2.15,8.35,260.5,270.16,211.68
2018,3,28,8,0,633.0,90.0,2.2,8.8,318.0,340.99,273.16
2018,3,28,8,15,653.0,98.5,2.3,9.65,365.0,397.12,321.79
2018,3,28,8,30,673.0,107.0,2.4,10.5,412.0,454.23,369.55
2018,3,28,8,45,567.0,147.0,2.55,11.35,424.0,465.56,379.38
2018,3,28,9,0,461.0,187.0,2.7,12.2,436.0,470.83,382.87
2018,3,28,9,15,467.0,203.5,2.8,13.0,474.0,515.4,416.93
2018,3,28,9,30,473.0,220.0,2.9,13.8,512.0,559.25,449.32
2018,3,28,9,45,484.5,232.0,3.0,14.65,548.0,602.1,480.24
2018,3,28,10,0,496.0,244.0,3.1,15.5,584.0,644.27,509.99
2018,3,28,10,15,532.0,244.0,3.2,16.1,624.5,694.14,545.91
2018,3,28,10,30,568.0,244.0,3.3,16.7,665.0,744.25,581.36
2018,3,28,10,45,555.5,258.5,3.35,17.3,682.0,765.83,594.55
2018,3,28,11,0,543.0,273.0,3.4,17.9,699.0,784.44,605.65
2018,3,28,11,15,614.5,247.5,3.45,18.3,740.5,844.5,648.5
2018,3,28,11,30,686.0,222.0,3.5,18.7,782.0,899.98,687.33
2018,3,28,11,45,614.5,259.5,3.6,19.05,766.0,876.52,668.09
2018,3,28,12,0,543.0,297.0,3.7,19.4,750.0,845.35,644.09
2018,3,28,12,15,623.5,260.0,3.7,19.55,781.5,895.18,680.57
2018,3,28,12,30,704.0,223.0,3.7,19.7,813.0,938.64,711.72
2018,3,28,12,45,615.0,262.0,3.75,19.9,775.0,886.26,672.96
2018,3,28,13,0,526.0,301.0,3.8,20.1,737.0,828.53,630.79
2018,3,28,13,15,434.0,331.0,3.75,20.05,686.5,762.67,582.59
2018,3,28,13,30,342.0,361.0,3.7,20.0,636.0,680.31,522.25
2018,3,28,13,45,249.0,366.5,3.7,19.95,564.0,593.43,457.82
2018,3,28,14,0,156.0,372.0,3.7,19.9,492.0,490.57,380.39
2018,3,28,14,15,182.0,350.5,3.65,19.75,485.5,486.11,378.94
2018,3,28,14,30,208.0,329.0,3.6,19.6,479.0,479.54,375.41
2018,3,28,14,45,266.5,308.0,3.55,19.4,490.0,512.88,402.34
2018,3,28,15,0,325.0,287.0,3.5,19.2,501.0,523.81,412.24
2018,3,28,15,15,271.5,275.5,3.4,19.15,446.5,459.49,362.89
2018,3,28,15,30,218.0,264.0,3.3,19.1,392.0,385.83,306.14
2018,3,28,15,45,145.0,232.5,3.25,19.0,314.5,300.2,238.96
2018,3,28,16,0,72.0,201.0,3.2,18.9,237.0,211.36,168.07
2018,3,28,16,15,38.0,166.0,3.0,18.65,185.0,158.63,125.68
2018,3,28,16,30,4.0,131.0,2.8,18.4,133.0,104.93,81.98
2018,3,28,16,45,2.0,100.5,2.55,18.2,101.5,79.03,60.8
2018,3,28,17,0,0.0,70.0,2.3,18.0,70.0,53.83,39.89
2018,3,28,17,15,0.0,57.5,2.1,17.45,57.5,44.07,31.75
2018,3,28,17,30,0.0,45.0,1.9,16.9,45.0,34.42,23.53
2018,3,28,17,45,0.0,33.5,1.7,16.35,33.5,25.58,15.85
2018,3,28,18,0,0.0,22.0,1.5,15.8,22.0,16.76,8.06
2018,3,28,18,15,2.0,13.5,1.5,15.8,13.5,10.32,0.0
2018,3,28,18,30,4.0,5.0,1.5,15.8,5.0,3.93,0.0
2018,3,28,18,45,2.0,2.5,1.5,15.6,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,29,6,15,0.0,6.0,1.35,12.3,6.0,4.72,0.0
2018,3,29,6,30,0.0,12.0,1.5,12.7,12.0,9.12,0.0
2018,3,29,6,45,0.0,23.5,1.65,13.1,23.5,17.92,9.04
2018,3,29,7,0,0.0,35.0,1.8,13.5,35.0,26.74,17.02
2018,3,29,7,15,6.5,55.0,1.9,14.0,56.5,43.57,31.35
2018,3,29,7,30,13.0,75.0,2.0,14.5,78.0,61.44,46.52
2018,3,29,7,45,77.0,110.0,2.1,15.0,137.5,120.4,94.81
2018,3,29,8,0,141.0,145.0,2.2,15.5,197.0,181.28,144.65
2018,3,29,8,15,265.0,155.5,2.3,16.15,270.5,262.33,210.09
2018,3,29,8,30,389.0,166.0,2.4,16.8,344.0,360.18,288.2
2018,3,29,8,45,351.5,189.5,2.5,17.5,364.0,373.67,298.83
2018,3,29,9,0,314.0,213.0,2.6,18.2,384.0,392.96,313.32
2018,3,29,9,15,254.0,247.0,2.75,18.85,393.0,403.27,319.84
2018,3,29,9,30,194.0,281.0,2.9,19.5,402.0,393.53,310.53
2018,3,29,9,45,215.0,300.0,3.05,20.15,442.0,436.46,342.67
2018,3,29,10,0,236.0,319.0,3.2,20.8,482.0,480.55,374.96
2018,3,29,10,15,265.5,328.5,3.3,21.15,520.0,540.23,418.71
2018,3,29,10,30,295.0,338.0,3.4,21.5,558.0,584.87,450.96
2018,3,29,10,45,335.5,341.0,3.55,21.85,599.5,633.36,486.17
2018,3,29,11,0,376.0,344.0,3.7,22.2,641.0,682.55,521.47
2018,3,29,11,15,288.5,367.0,3.75,22.45,598.0,634.2,483.6
2018,3,29,11,30,201.0,390.0,3.8,22.7,555.0,560.81,427.96
2018,3,29,11,45,261.0,387.5,3.85,22.9,604.5,639.2,485.82
2018,3,29,12,0,321.0,385.0,3.9,23.1,654.0,697.01,527.69
2018,3,29,12,15,233.5,395.5,3.9,23.25,591.5,603.93,458.58
2018,3,29,12,30,146.0,406.0,3.9,23.4,529.0,530.42,402.92
2018,3,29,12,45,213.5,400.0,3.95,23.55,578.5,588.22,447.1
2018,3,29,13,0,281.0,394.0,4.0,23.7,628.0,665.02,503.34
2018,3,29,13,15,265.5,391.0,3.95,23.7,609.0,643.1,487.02
2018,3,29,13,30,250.0,388.0,3.9,23.7,590.0,620.25,470.54
2018,3,29,13,45,247.0,376.5,3.9,23.75,571.5,599.62,456.12
2018,3,29,14,0,244.0,365.0,3.9,23.8,553.0,559.27,427.58
2018,3,29,14,15,252.0,346.5,3.9,23.75,534.5,557.99,427.44
2018,3,29,14,30,260.0,328.0,3.9,23.7,516.0,536.56,412.63
2018,3,29,14,45,213.0,303.0,3.85,23.6,452.0,448.37,347.29
2018,3,29,15,0,166.0,278.0,3.8,23.5,388.0,380.26,295.9
2018,3,29,15,15,198.0,266.0,3.65,23.2,389.0,383.18,299.49
2018,3,29,15,30,230.0,254.0,3.5,22.9,390.0,382.78,300.05
2018,3,29,15,45,246.5,225.5,3.35,22.6,360.5,365.89,287.55
2018,3,29,16,0,263.0,197.0,3.2,22.3,331.0,333.96,263.13
2018,3,29,16,15,322.0,168.0,3.05,21.9,315.0,320.87,252.83
2018,3,29,16,30,381.0,139.0,2.9,21.5,299.0,310.69,243.44
2018,3,29,16,45,252.5,117.0,2.8,21.1,217.0,207.46,161.15
2018,3,29,17,0,124.0,95.0,2.7,20.7,135.0,123.36,94.06
2018,3,29,17,15,101.0,82.5,2.65,20.3,111.5,98.1,73.03
2018,3,29,17,30,78.0,70.0,2.6,19.9,88.0,75.63,54.36
2018,3,29,17,45,61.5,53.0,2.55,19.55,64.5,53.22,35.78
2018,3,29,18,0,45.0,36.0,2.5,19.2,41.0,33.12,19.47
2018,3,29,18,15,28.5,22.0,2.5,19.2,24.5,17.63,4.46
2018,3,29,18,30,12.0,8.0,2.5,19.2,8.0,6.29,0.0
2018,3,29,18,45,6.0,4.0,2.6,18.75,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,4.5,8.0,2.55,15.95,8.5,6.29,0.0
2018,3,30,6,30,9.0,16.0,2.5,16.0,17.0,12.63,1.16
2018,3,30,6,45,21.0,36.0,2.45,16.05,39.5,29.63,17.76
2018,3,30,7,0,33.0,56.0,2.4,16.1,62.0,48.86,33.88
2018,3,30,7,15,65.0,79.5,2.5,16.25,95.5,80.08,59.38
2018,3,30,7,30,97.0,103.0,2.6,16.4,129.0,113.54,87.1
2018,3,30,7,45,102.0,124.5,2.65,16.55,157.5,140.71,110.47
2018,3,30,8,0,107.0,146.0,2.7,16.7,186.0,168.61,134.07
2018,3,30,8,15,129.5,169.5,2.8,16.95,224.5,206.63,165.36
2018,3,30,8,30,152.0,193.0,2.9,17.2,263.0,247.23,198.35
2018,3,30,8,45,152.5,218.0,3.0,17.45,295.0,279.56,224.14
2018,3,30,9,0,153.0,243.0,3.1,17.7,327.0,311.86,249.42
2018,3,30,9,15,182.5,262.0,3.1,17.9,370.5,357.2,284.87
2018,3,30,9,30,212.0,281.0,3.1,18.1,414.0,404.94,321.65
2018,3,30,9,45,200.0,296.0,3.1,18.3,427.5,420.51,332.56
2018,3,30,10,0,188.0,311.0,3.1,18.5,441.0,434.54,342.25
2018,3,30,10,15,151.5,334.0,3.1,18.7,442.0,435.01,340.83
2018,3,30,10,30,115.0,357.0,3.1,18.9,443.0,432.62,337.2
2018,3,30,10,45,107.5,365.0,3.1,19.1,447.5,419.76,326.8
2018,3,30,11,0,100.0,373.0,3.1,19.3,452.0,423.78,329.04
2018,3,30,11,15,89.0,378.0,3.1,19.5,449.5,420.93,326.0
2018,3,30,11,30,78.0,383.0,3.1,19.7,447.0,417.3,322.43
2018,3,30,11,45,78.0,391.0,3.1,19.85,456.0,426.39,328.84
2018,3,30,12,0,78.0,399.0,3.1,20.0,465.0,435.12,334.96
2018,3,30,12,15,82.5,403.0,3.15,20.15,473.0,443.82,341.35
2018,3,30,12,30,87.0,407.0,3.2,20.3,481.0,452.13,347.49
2018,3,30,12,45,58.5,358.0,3.2,20.45,407.5,376.15,289.89
2018,3,30,13,0,30.0,309.0,3.2,20.6,334.0,301.3,232.5
2018,3,30,13,15,25.0,296.5,3.15,20.5,317.0,284.18,219.62
2018,3,30,13,30,20.0,284.0,3.1,20.4,300.0,249.92,193.33
2018,3,30,13,45,32.0,289.0,3.05,20.3,314.0,281.92,218.78
2018,3,30,14,0,44.0,294.0,3.0,20.2,328.0,296.06,230.25
2018,3,30,14,15,69.0,294.5,2.95,20.0,345.5,316.14,246.87
2018,3,30,14,30,94.0,295.0,2.9,19.8,363.0,334.49,262.07
2018,3,30,14,45,98.0,275.0,2.85,19.55,343.0,330.86,259.86
2018,3,30,15,0,102.0,255.0,2.8,19.3,323.0,310.0,244.48
2018,3,30,15,15,276.0,235.5,2.85,18.9,403.0,421.08,334.34
2018,3,30,15,30,450.0,216.0,2.9,18.5,483.0,515.25,408.11
2018,3,30,15,45,492.0,186.0,3.0,18.1,456.5,488.4,388.21
2018,3,30,16,0,534.0,156.0,3.1,17.7,430.0,456.03,363.67
2018,3,30,16,15,520.0,140.5,3.15,17.15,384.5,403.55,322.06
2018,3,30,16,30,506.0,125.0,3.2,16.6,339.0,351.55,279.53
2018,3,30,16,45,496.0,109.0,3.3,16.1,295.5,301.36,236.97
2018,3,30,17,0,486.0,93.0,3.4,15.6,252.0,251.64,193.41
2018,3,30,17,15,350.5,86.5,3.2,14.85,190.5,177.53,132.74
2018,3,30,17,30,215.0,80.0,3.0,14.1,129.0,115.07,83.23
2018,3,30,17,45,150.5,60.0,2.8,13.4,90.0,73.52,49.89
2018,3,30,18,0,86.0,40.0,2.6,12.7,51.0,40.38,24.66
2018,3,30,18,15,69.5,26.0,2.6,12.7,32.0,21.03,7.34
2018,3,30,18,30,53.0,12.0,2.6,12.7,13.0,9.44,0.0
2018,3,30,18,45,26.5,6.0,2.4,11.6,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.75,0.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.8,1.3,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.8,1.5,2.0,0.0,0.0
2018,3,31,6,15,114.5,15.0,0.95,2.25,22.0,11.8,0.0
2018,3,31,6,30,213.0,27.0,1.1,3.0,42.0,22.55,9.31
2018,3,31,6,45,380.0,37.5,1.2,3.8,92.5,62.41,33.83
2018,3,31,7,0,547.0,48.0,1.3,4.6,143.0,121.57,75.04
2018,3,31,7,15,620.0,54.5,1.3,5.55,198.0,179.22,123.41
2018,3,31,7,30,693.0,61.0,1.3,6.5,253.0,246.07,182.01
2018,3,31,7,45,738.0,66.5,1.35,7.45,309.5,310.07,239.4
2018,3,31,8,0,783.0,72.0,1.4,8.4,366.0,378.24,298.99
2018,3,31,8,15,815.0,76.0,1.4,9.1,421.0,443.05,354.32
2018,3,31,8,30,847.0,80.0,1.4,9.8,476.0,509.74,408.98
2018,3,31,8,45,869.0,83.5,1.45,10.45,528.0,571.96,458.46
2018,3,31,9,0,891.0,87.0,1.5,11.1,580.0,634.25,506.15
2018,3,31,9,15,909.5,89.0,1.45,11.6,628.0,687.48,545.15
2018,3,31,9,30,928.0,91.0,1.4,12.1,676.0,743.88,584.9
2018,3,31,9,45,942.5,91.5,1.35,12.6,718.0,794.52,618.42
2018,3,31,10,0,957.0,92.0,1.3,13.1,760.0,843.2,648.52
2018,3,31,10,15,965.0,93.5,1.25,13.45,794.0,885.41,673.92
2018,3,31,10,30,973.0,95.0,1.2,13.8,828.0,924.67,696.94
2018,3,31,10,45,979.0,95.0,1.15,14.2,854.0,957.51,715.23
2018,3,31,11,0,985.0,95.0,1.1,14.6,880.0,986.9,731.09
2018,3,31,11,15,989.5,95.5,1.15,14.85,899.5,1011.83,746.28
2018,3,31,11,30,994.0,96.0,1.2,15.1,919.0,1032.96,759.12
2018,3,31,11,45,997.5,96.0,1.2,15.35,930.5,1048.72,767.7
2018,3,31,12,0,1001.0,96.0,1.2,15.6,942.0,1060.43,773.88
2018,3,31,12,15,999.0,96.0,1.25,15.8,942.0,1062.79,775.46
2018,3,31,12,30,997.0,96.0,1.3,16.0,942.0,1060.98,774.66
2018,3,31,12,45,996.0,95.0,1.4,16.15,935.5,1054.95,772.41
2018,3,31,13,0,995.0,94.0,1.5,16.3,929.0,1044.8,767.61
2018,3,31,13,15,991.5,93.5,1.6,16.35,914.0,1028.76,759.35
2018,3,31,13,30,988.0,93.0,1.7,16.4,899.0,1008.77,748.54
2018,3,31,13,45,981.5,92.0,1.75,16.5,874.5,981.76,732.23
2018,3,31,14,0,975.0,91.0,1.8,16.6,850.0,951.16,713.53
2018,3,31,14,15,967.0,90.0,1.85,16.55,819.0,915.9,691.99
2018,3,31,14,30,959.0,89.0,1.9,16.5,788.0,877.51,668.1
2018,3,31,14,45,934.0,92.5,1.95,16.45,745.5,827.64,635.97
2018,3,31,15,0,909.0,96.0,2.0,16.4,703.0,776.29,602.32
2018,3,31,15,15,872.0,100.5,2.0,16.25,653.0,722.73,564.47
2018,3,31,15,30,835.0,105.0,2.0,16.1,603.0,662.53,520.48
2018,3,31,15,45,739.5,116.5,1.95,15.95,531.5,576.17,455.31
2018,3,31,16,0,644.0,128.0,1.9,15.8,460.0,494.74,392.51
2018,3,31,16,15,730.0,99.5,1.75,15.35,439.5,473.34,374.49
2018,3,31,16,30,816.0,71.0,1.6,14.9,419.0,440.81,345.43
2018,3,31,16,45,779.5,66.5,1.4,14.45,363.5,373.82,288.52
2018,3,31,17,0,743.0,62.0,1.2,14.0,308.0,309.61,232.58
2018,3,31,17,15,687.0,57.5,1.1,12.95,253.0,243.39,175.28
2018,3,31,17,30,631.0,53.0,1.0,11.9,198.0,181.96,122.03
2018,3,31,17,45,539.5,45.5,0.95,10.85,146.5,120.05,72.11
2018,3,31,18,0,448.0,38.0,0.9,9.8,95.0,69.21,35.98
2018,3,31,18,15,291.0,26.0,0.9,9.8,56.5,25.0,9.71
2018,3,31,18,30,134.0,14.0,0.9,9.8,18.0,11.02,0.0
2018,3,31,18,45,67.0,7.0,0.95,9.1,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.0,4.8,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.0,5.0,2.0,0.0,0.0
2018,4,1,6,15,67.0,16.0,1.15,5.7,21.0,12.59,0.0
2018,4,1,6,30,125.0,30.0,1.3,6.4,40.0,23.46,11.23
2018,4,1,6,45,261.5,44.0,1.45,7.1,84.5,56.59,32.97
2018,4,1,7,0,398.0,58.0,1.6,7.8,129.0,109.11,70.38
2018,4,1,7,15,398.0,71.5,1.55,8.5,163.0,145.91,103.38
2018,4,1,7,30,398.0,85.0,1.5,9.2,197.0,185.1,139.63
2018,4,1,7,45,335.5,114.5,1.45,9.85,222.5,217.9,171.77
2018,4,1,8,0,273.0,144.0,1.4,10.5,248.0,235.46,189.38
2018,4,1,8,15,256.0,155.5,1.4,11.1,264.0,255.94,207.51
2018,4,1,8,30,239.0,167.0,1.4,11.7,280.0,274.05,222.8
2018,4,1,8,45,272.0,180.0,1.45,12.35,321.5,318.47,258.66
2018,4,1,9,0,305.0,193.0,1.5,13.0,363.0,365.76,295.94
2018,4,1,9,15,527.5,167.0,1.5,13.55,490.0,515.13,412.57
2018,4,1,9,30,750.0,141.0,1.5,14.1,617.0,677.75,533.16
2018,4,1,9,45,776.0,141.0,1.5,14.65,660.5,730.53,568.78
2018,4,1,10,0,802.0,141.0,1.5,15.2,704.0,778.49,601.25
2018,4,1,10,15,777.0,158.5,1.55,15.75,725.0,810.54,621.35
2018,4,1,10,30,752.0,176.0,1.6,16.3,746.0,833.7,635.23
2018,4,1,10,45,774.5,173.0,1.6,16.85,777.0,873.19,659.75
2018,4,1,11,0,797.0,170.0,1.6,17.4,808.0,902.88,677.07
2018,4,1,11,15,743.5,199.5,1.6,17.75,805.5,909.02,679.26
2018,4,1,11,30,690.0,229.0,1.6,18.1,803.0,901.19,671.87
2018,4,1,11,45,571.5,287.5,1.6,18.4,767.0,848.96,633.18
2018,4,1,12,0,453.0,346.0,1.6,18.7,731.0,797.13,594.68
2018,4,1,12,15,414.5,364.0,1.6,18.9,717.0,779.24,581.48
2018,4,1,12,30,376.0,382.0,1.6,19.1,703.0,742.67,555.51
2018,4,1,12,45,342.0,390.5,1.6,19.25,680.5,716.84,537.01
2018,4,1,13,0,308.0,399.0,1.6,19.4,658.0,689.63,517.39
2018,4,1,13,15,212.5,395.5,1.6,19.5,573.0,572.69,433.67
2018,4,1,13,30,117.0,392.0,1.6,19.6,488.0,477.86,363.81
2018,4,1,13,45,95.5,374.0,1.6,19.7,451.0,418.69,320.92
2018,4,1,14,0,74.0,356.0,1.6,19.8,414.0,379.94,292.15
2018,4,1,14,15,117.0,353.0,1.55,19.75,440.5,428.14,329.54
2018,4,1,14,30,160.0,350.0,1.5,19.7,467.0,454.9,350.32
2018,4,1,14,45,158.5,333.5,1.45,19.65,444.5,430.96,332.83
2018,4,1,15,0,157.0,317.0,1.4,19.6,422.0,406.68,315.29
2018,4,1,15,15,150.5,295.0,1.35,19.6,390.5,373.5,290.77
2018,4,1,15,30,144.0,273.0,1.3,19.6,359.0,340.62,266.23
2018,4,1,15,45,127.5,247.5,1.25,19.6,319.5,298.96,234.49
2018,4,1,16,0,111.0,222.0,1.2,19.6,280.0,258.88,203.57
2018,4,1,16,15,60.0,182.5,1.05,19.25,213.5,182.19,143.25
2018,4,1,16,30,9.0,143.0,0.9,18.9,147.0,116.43,90.78
2018,4,1,16,45,25.5,123.5,0.8,18.6,132.5,110.59,86.24
2018,4,1,17,0,42.0,104.0,0.7,18.3,118.0,97.69,75.26
2018,4,1,17,15,74.0,96.5,0.75,17.85,116.0,101.15,76.87
2018,4,1,17,30,106.0,89.0,0.8,17.4,114.0,95.36,70.06
2018,4,1,17,45,86.0,67.5,0.85,17.0,84.5,66.93,46.57
2018,4,1,18,0,66.0,46.0,0.9,16.6,55.0,41.39,26.07
2018,4,1,18,15,38.5,28.5,0.9,16.6,33.0,21.72,10.05
2018,4,1,18,30,11.0,11.0,0.9,16.6,11.0,8.65,0.0
2018,4,1,18,45,5.5,5.5,1.0,15.95,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,2,5,45,0.5,0.5,1.2,10.25,0.5,0.0,0.0
2018,4,2,6,0,1.0,1.0,1.1,10.3,1.0,0.0,0.0
2018,4,2,6,15,14.0,13.5,1.15,10.85,14.5,10.62,0.0
2018,4,2,6,30,27.0,26.0,1.2,11.4,28.0,19.91,9.33
2018,4,2,6,45,56.5,46.0,1.25,11.9,55.0,40.55,26.35
2018,4,2,7,0,86.0,66.0,1.3,12.4,82.0,65.49,46.35
2018,4,2,7,15,153.0,86.5,1.3,13.1,126.0,105.55,78.02
2018,4,2,7,30,220.0,107.0,1.3,13.8,170.0,151.9,115.69
2018,4,2,7,45,292.5,121.5,1.3,14.55,223.0,202.95,157.53
2018,4,2,8,0,365.0,136.0,1.3,15.3,276.0,270.06,212.28
2018,4,2,8,15,472.5,135.0,1.3,15.9,343.5,340.2,268.45
2018,4,2,8,30,580.0,134.0,1.3,16.5,411.0,426.99,336.53
2018,4,2,8,45,582.5,148.5,1.35,17.1,451.5,475.45,374.04
2018,4,2,9,0,585.0,163.0,1.4,17.7,492.0,522.74,409.61
2018,4,2,9,15,655.5,154.0,1.35,18.15,550.5,591.27,459.99
2018,4,2,9,30,726.0,145.0,1.3,18.6,609.0,663.42,511.24
2018,4,2,9,45,764.5,139.5,1.25,19.1,655.0,718.78,548.71
2018,4,2,10,0,803.0,134.0,1.2,19.6,701.0,770.71,582.94
2018,4,2,10,15,804.5,140.5,1.15,20.0,731.0,807.98,605.21
2018,4,2,10,30,806.0,147.0,1.1,20.4,761.0,842.37,625.1
2018,4,2,10,45,733.5,181.0,1.05,20.8,754.0,843.5,622.86
2018,4,2,11,0,661.0,215.0,1.0,21.2,747.0,831.43,611.36
2018,4,2,11,15,460.0,298.5,0.95,21.5,672.5,736.5,542.36
2018,4,2,11,30,259.0,382.0,0.9,21.8,598.0,621.03,458.76
2018,4,2,11,45,181.5,389.5,0.9,22.1,542.0,539.65,401.3
2018,4,2,12,0,104.0,397.0,0.9,22.4,486.0,454.75,339.58
2018,4,2,12,15,72.5,371.5,0.9,22.55,433.5,400.44,300.34
2018,4,2,12,30,41.0,346.0,0.9,22.7,381.0,345.89,260.02
2018,4,2,12,45,34.5,328.0,0.9,22.85,357.5,322.26,242.81
2018,4,2,13,0,28.0,310.0,0.9,23.0,334.0,298.64,225.3
2018,4,2,13,15,51.0,341.5,0.9,23.0,384.0,349.28,263.51
2018,4,2,13,30,74.0,373.0,0.9,23.0,434.0,399.41,300.33
2018,4,2,13,45,135.0,358.5,0.9,23.0,466.0,456.63,343.07
2018,4,2,14,0,196.0,344.0,0.9,23.0,498.0,490.93,369.01
2018,4,2,14,15,224.5,339.5,0.95,22.95,509.5,503.69,379.12
2018,4,2,14,30,253.0,335.0,1.0,22.9,521.0,530.3,398.94
2018,4,2,14,45,220.0,314.0,1.0,22.85,470.0,458.28,347.54
2018,4,2,15,0,187.0,293.0,1.0,22.8,419.0,404.59,309.0
2018,4,2,15,15,139.0,262.0,0.95,22.6,352.5,333.55,256.47
2018,4,2,15,30,91.0,231.0,0.9,22.4,286.0,254.61,196.89
2018,4,2,15,45,74.5,217.5,0.85,22.2,260.0,228.04,176.9
2018,4,2,16,0,58.0,204.0,0.8,22.0,234.0,203.01,157.67
2018,4,2,16,15,132.5,181.5,0.75,21.5,241.0,224.8,175.38
2018,4,2,16,30,207.0,159.0,0.7,21.0,248.0,236.38,183.73
2018,4,2,16,45,277.5,139.0,0.6,20.5,242.0,231.22,177.56
2018,4,2,17,0,348.0,119.0,0.5,20.0,236.0,224.06,168.27
2018,4,2,17,15,344.0,103.5,0.55,19.45,202.0,185.24,134.95
2018,4,2,17,30,340.0,88.0,0.6,18.9,168.0,146.62,101.59
2018,4,2,17,45,196.0,68.0,0.6,18.4,111.5,83.51,55.1
2018,4,2,18,0,52.0,48.0,0.6,17.9,55.0,41.5,26.6
2018,4,2,18,15,33.0,29.5,0.6,17.9,33.0,22.15,10.78
2018,4,2,18,30,14.0,11.0,0.6,17.9,11.0,8.65,0.0
2018,4,2,18,45,7.0,5.5,0.7,17.25,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,5,45,1.5,1.0,1.45,7.4,1.0,0.0,0.0
2018,4,3,6,0,3.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,3,6,15,5.0,7.5,1.35,7.5,8.0,5.9,0.0
2018,4,3,6,30,7.0,13.0,1.3,7.6,14.0,10.25,2.51
2018,4,3,6,45,22.0,24.5,1.25,7.75,28.5,20.83,11.39
2018,4,3,7,0,37.0,36.0,1.2,7.9,43.0,34.72,22.92
2018,4,3,7,15,18.5,43.0,1.1,8.1,46.5,37.56,26.53
2018,4,3,7,30,0.0,50.0,1.0,8.3,50.0,38.25,27.98
2018,4,3,7,45,0.0,67.0,0.85,8.55,67.0,51.39,39.4
2018,4,3,8,0,0.0,84.0,0.7,8.8,84.0,64.71,50.77
2018,4,3,8,15,0.0,103.5,0.6,9.15,103.5,80.17,63.75
2018,4,3,8,30,0.0,123.0,0.5,9.5,123.0,95.8,76.63
2018,4,3,8,45,12.0,144.0,0.4,9.8,151.0,119.32,96.01
2018,4,3,9,0,24.0,165.0,0.3,10.1,179.0,151.23,122.01
2018,4,3,9,15,12.0,156.0,0.3,10.5,163.0,130.21,103.93
2018,4,3,9,30,0.0,147.0,0.3,10.9,147.0,115.13,90.95
2018,4,3,9,45,3.0,168.0,0.3,11.3,170.0,134.54,106.6
2018,4,3,10,0,6.0,189.0,0.3,11.7,193.0,154.36,122.23
2018,4,3,10,15,21.0,249.0,0.4,12.2,265.0,217.28,172.31
2018,4,3,10,30,36.0,309.0,0.5,12.7,337.0,299.47,235.7
2018,4,3,10,45,161.0,334.0,0.65,13.2,463.5,450.28,352.0
2018,4,3,11,0,286.0,359.0,0.8,13.7,590.0,608.68,467.78
2018,4,3,11,15,413.5,330.0,0.9,14.25,672.5,721.47,547.42
2018,4,3,11,30,541.0,301.0,1.0,14.8,755.0,820.89,616.37
2018,4,3,11,45,568.0,294.0,1.15,15.3,775.5,847.41,634.23
2018,4,3,12,0,595.0,287.0,1.3,15.8,796.0,871.64,651.4
2018,4,3,12,15,599.0,285.5,1.4,16.4,799.0,879.82,656.39
2018,4,3,12,30,603.0,284.0,1.5,17.0,802.0,882.23,657.8
2018,4,3,12,45,518.0,319.0,1.65,17.65,762.0,829.03,620.25
2018,4,3,13,0,433.0,354.0,1.8,18.3,722.0,776.31,582.81
2018,4,3,13,15,589.0,276.0,1.9,18.65,767.5,840.7,631.89
2018,4,3,13,30,745.0,198.0,2.0,19.0,813.0,903.06,677.07
2018,4,3,13,45,664.5,228.0,2.1,19.4,765.5,843.17,634.93
2018,4,3,14,0,584.0,258.0,2.2,19.8,718.0,777.4,588.9
2018,4,3,14,15,552.5,258.5,2.2,19.9,681.0,732.76,558.03
2018,4,3,14,30,521.0,259.0,2.2,20.0,644.0,687.66,526.23
2018,4,3,14,45,518.5,246.5,2.2,20.1,613.5,652.77,501.95
2018,4,3,15,0,516.0,234.0,2.2,20.2,583.0,616.22,476.0
2018,4,3,15,15,439.0,226.5,2.0,20.0,510.5,531.82,413.37
2018,4,3,15,30,362.0,219.0,1.8,19.8,438.0,439.49,344.13
2018,4,3,15,45,307.0,215.0,1.6,19.65,390.5,383.96,301.44
2018,4,3,16,0,252.0,211.0,1.4,19.5,343.0,332.94,261.55
2018,4,3,16,15,232.5,189.5,1.15,19.3,302.0,288.41,226.44
2018,4,3,16,30,213.0,168.0,0.9,19.1,261.0,245.71,192.21
2018,4,3,16,45,298.5,140.0,0.7,18.9,251.5,238.45,183.99
2018,4,3,17,0,384.0,112.0,0.5,18.7,242.0,227.65,170.82
2018,4,3,17,15,265.5,101.5,0.55,18.35,184.0,156.89,115.16
2018,4,3,17,30,147.0,91.0,0.6,18.0,126.0,103.46,74.64
2018,4,3,17,45,118.5,71.0,0.65,17.7,94.5,72.75,49.9
2018,4,3,18,0,90.0,51.0,0.7,17.4,63.0,45.84,29.08
2018,4,3,18,15,46.5,31.0,0.7,17.4,37.0,23.04,11.9
2018,4,3,18,30,3.0,11.0,0.7,17.4,11.0,8.65,0.0
2018,4,3,18,45,1.5,5.5,0.75,16.75,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.55,16.8,0.0,0.0,0.0
