Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.15,16.6,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,4,4,6,15,1.5,9.0,3.05,16.7,9.0,7.08,0.0
2018,4,4,6,30,0.0,16.0,3.0,16.8,16.0,12.17,3.98
2018,4,4,6,45,1.0,29.5,2.95,16.95,29.5,22.59,13.03
2018,4,4,7,0,2.0,43.0,2.9,17.1,43.0,33.17,22.21
2018,4,4,7,15,32.0,69.5,2.9,17.2,78.5,61.24,44.86
2018,4,4,7,30,62.0,96.0,2.9,17.3,114.0,92.74,70.61
2018,4,4,7,45,73.0,118.0,2.85,17.45,143.5,118.56,92.3
2018,4,4,8,0,84.0,140.0,2.8,17.6,173.0,145.88,115.06
2018,4,4,8,15,215.0,162.0,2.9,17.5,262.5,241.59,192.41
2018,4,4,8,30,346.0,184.0,3.0,17.4,352.0,339.17,270.77
2018,4,4,8,45,245.0,217.0,3.1,17.3,342.0,334.86,267.77
2018,4,4,9,0,144.0,250.0,3.2,17.2,332.0,308.6,246.52
2018,4,4,9,15,196.0,269.5,3.35,16.95,391.0,367.96,294.11
2018,4,4,9,30,248.0,289.0,3.5,16.7,450.0,445.15,354.59
2018,4,4,9,45,253.5,309.5,3.65,16.5,482.5,481.03,381.94
2018,4,4,10,0,259.0,330.0,3.8,16.3,515.0,516.62,409.01
2018,4,4,10,15,195.0,335.5,3.85,16.25,478.5,465.76,368.81
2018,4,4,10,30,131.0,341.0,3.9,16.2,442.0,425.21,336.13
2018,4,4,10,45,138.5,363.5,3.9,16.15,473.5,458.01,361.11
2018,4,4,11,0,146.0,386.0,3.9,16.1,505.0,490.75,385.57
2018,4,4,11,15,247.0,384.0,3.9,16.0,590.0,603.26,472.11
2018,4,4,11,30,348.0,382.0,3.9,15.9,675.0,699.7,544.74
2018,4,4,11,45,297.0,396.0,3.9,15.8,648.0,670.96,521.79
2018,4,4,12,0,246.0,410.0,3.9,15.7,621.0,639.65,497.57
2018,4,4,12,15,210.0,416.0,3.9,15.6,596.5,592.56,462.36
2018,4,4,12,30,174.0,422.0,3.9,15.5,572.0,564.32,440.67
2018,4,4,12,45,247.5,408.5,3.9,15.4,620.5,639.35,498.57
2018,4,4,13,0,321.0,395.0,3.9,15.3,669.0,691.88,539.01
2018,4,4,13,15,363.0,374.0,3.9,15.3,678.5,705.01,549.8
2018,4,4,13,30,405.0,353.0,3.9,15.3,688.0,715.22,558.69
2018,4,4,13,45,330.5,364.0,3.85,15.25,632.5,650.17,509.37
2018,4,4,14,0,256.0,375.0,3.8,15.2,577.0,586.81,461.11
2018,4,4,14,15,213.0,364.5,3.8,15.2,528.5,514.83,407.0
2018,4,4,14,30,170.0,354.0,3.8,15.2,480.0,462.36,366.76
2018,4,4,14,45,232.5,327.0,3.8,15.25,490.5,476.95,380.11
2018,4,4,15,0,295.0,300.0,3.8,15.3,501.0,500.59,399.6
2018,4,4,15,15,304.0,278.5,3.75,15.1,474.0,471.88,378.13
2018,4,4,15,30,313.0,257.0,3.7,14.9,447.0,441.6,355.24
2018,4,4,15,45,416.0,209.5,3.65,14.75,441.0,452.89,365.13
2018,4,4,16,0,519.0,162.0,3.6,14.6,435.0,441.24,355.81
2018,4,4,16,15,565.5,136.0,3.45,14.15,406.5,415.45,333.87
2018,4,4,16,30,612.0,110.0,3.3,13.7,378.0,377.57,300.87
2018,4,4,16,45,650.5,93.5,3.2,13.3,345.5,338.7,265.23
2018,4,4,17,0,689.0,77.0,3.1,12.9,313.0,294.28,223.2
2018,4,4,17,15,645.0,70.5,2.9,12.2,261.0,232.82,168.58
2018,4,4,17,30,601.0,64.0,2.7,11.5,209.0,175.87,118.44
2018,4,4,17,45,508.5,55.0,2.5,10.75,156.5,115.5,70.38
2018,4,4,18,0,416.0,46.0,2.3,10.0,104.0,66.47,36.87
2018,4,4,18,15,272.0,32.5,2.3,10.0,64.0,26.87,15.75
2018,4,4,18,30,128.0,19.0,2.3,10.0,24.0,14.95,0.0
2018,4,4,18,45,64.0,9.5,2.35,9.1,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.0,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.2,6.0,4.72,0.0
2018,4,5,6,15,163.0,21.5,1.0,0.9,35.5,16.32,0.0
2018,4,5,6,30,292.0,37.0,1.2,1.6,65.0,31.3,21.08
2018,4,5,6,45,401.0,48.5,1.4,2.3,113.0,70.31,41.35
2018,4,5,7,0,510.0,60.0,1.6,3.0,161.0,123.17,79.14
2018,4,5,7,15,577.0,68.5,1.6,3.5,215.5,178.77,125.85
2018,4,5,7,30,644.0,77.0,1.6,4.0,270.0,242.09,181.69
2018,4,5,7,45,684.5,83.5,1.6,4.5,324.5,302.59,236.53
2018,4,5,8,0,725.0,90.0,1.6,5.0,379.0,366.8,293.56
2018,4,5,8,15,717.5,99.5,1.5,5.55,418.0,416.48,337.49
2018,4,5,8,30,710.0,109.0,1.4,6.1,457.0,463.9,377.59
2018,4,5,8,45,707.0,122.5,1.3,6.65,499.0,515.17,418.61
2018,4,5,9,0,704.0,136.0,1.2,7.2,541.0,564.4,456.1
2018,4,5,9,15,771.0,130.5,1.15,7.75,606.0,637.94,511.13
2018,4,5,9,30,838.0,125.0,1.1,8.3,671.0,712.61,564.84
2018,4,5,9,45,862.5,125.0,1.05,8.8,716.5,766.95,601.85
2018,4,5,10,0,887.0,125.0,1.0,9.3,762.0,820.25,636.79
2018,4,5,10,15,896.5,127.5,1.0,9.8,796.0,862.65,662.93
2018,4,5,10,30,906.0,130.0,1.0,10.3,830.0,891.54,679.67
2018,4,5,10,45,913.0,131.0,1.0,10.75,856.5,923.9,698.92
2018,4,5,11,0,920.0,132.0,1.0,11.2,883.0,953.09,715.82
2018,4,5,11,15,924.5,133.5,1.05,11.6,902.0,977.15,730.4
2018,4,5,11,30,929.0,135.0,1.1,12.0,921.0,997.64,742.75
2018,4,5,11,45,931.0,136.0,1.15,12.4,931.5,1011.67,751.01
2018,4,5,12,0,933.0,137.0,1.2,12.8,942.0,1021.91,757.0
2018,4,5,12,15,934.0,136.0,1.25,13.1,943.5,1025.52,759.15
2018,4,5,12,30,935.0,135.0,1.3,13.4,945.0,1025.24,759.01
2018,4,5,12,45,933.0,134.0,1.3,13.7,937.0,1018.26,753.82
2018,4,5,13,0,931.0,133.0,1.3,14.0,929.0,1007.45,746.37
2018,4,5,13,15,817.0,184.0,1.35,14.2,874.0,953.59,712.05
2018,4,5,13,30,703.0,235.0,1.4,14.4,819.0,894.06,672.77
2018,4,5,13,45,752.5,205.0,1.45,14.6,815.5,893.37,674.87
2018,4,5,14,0,802.0,175.0,1.5,14.8,812.0,878.77,666.13
2018,4,5,14,15,848.5,149.5,1.5,14.85,801.0,869.6,660.89
2018,4,5,14,30,895.0,124.0,1.5,14.9,790.0,853.32,650.84
2018,4,5,14,45,882.0,121.5,1.5,15.0,751.0,807.92,620.69
2018,4,5,15,0,869.0,119.0,1.5,15.1,712.0,760.38,587.68
2018,4,5,15,15,852.0,116.5,1.5,15.0,668.0,708.26,550.83
2018,4,5,15,30,835.0,114.0,1.5,14.9,624.0,654.9,512.08
2018,4,5,15,45,812.0,110.5,1.45,14.85,574.5,596.16,467.76
2018,4,5,16,0,789.0,107.0,1.4,14.8,525.0,537.4,422.17
2018,4,5,16,15,754.5,103.5,1.3,14.45,471.0,473.84,371.75
2018,4,5,16,30,720.0,100.0,1.2,14.1,417.0,411.53,320.81
2018,4,5,16,45,673.5,95.5,1.1,13.8,362.0,346.22,266.22
2018,4,5,17,0,627.0,91.0,1.0,13.5,307.0,284.97,213.8
2018,4,5,17,15,563.0,83.5,1.0,12.55,252.5,221.29,160.09
2018,4,5,17,30,499.0,76.0,1.0,11.6,198.0,164.68,112.65
2018,4,5,17,45,404.5,64.5,1.05,10.6,147.5,105.69,66.68
2018,4,5,18,0,310.0,53.0,1.1,9.6,97.0,61.51,36.64
2018,4,5,18,15,197.0,36.0,1.1,9.6,59.5,27.09,16.34
2018,4,5,18,30,84.0,19.0,1.1,9.6,22.0,14.95,0.0
2018,4,5,18,45,42.0,9.5,1.15,8.8,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,6,5,45,12.5,3.0,1.4,3.65,3.0,0.0,0.0
2018,4,6,6,0,25.0,6.0,1.5,3.9,6.0,4.72,0.0
2018,4,6,6,15,112.5,22.5,1.65,4.55,32.5,16.97,0.0
2018,4,6,6,30,200.0,39.0,1.8,5.2,59.0,29.46,19.57
2018,4,6,6,45,302.5,54.0,1.9,5.85,105.0,64.91,39.8
2018,4,6,7,0,405.0,69.0,2.0,6.5,151.0,113.12,74.36
2018,4,6,7,15,471.0,79.5,2.15,7.45,202.5,163.23,115.52
2018,4,6,7,30,537.0,90.0,2.3,8.4,254.0,224.98,168.62
2018,4,6,7,45,581.5,99.0,2.45,9.3,307.0,282.66,219.51
2018,4,6,8,0,626.0,108.0,2.6,10.2,360.0,344.74,273.4
2018,4,6,8,15,657.0,115.5,2.75,11.05,412.0,403.71,323.83
2018,4,6,8,30,688.0,123.0,2.9,11.9,464.0,464.77,374.45
2018,4,6,8,45,689.0,135.0,3.05,12.75,505.5,515.55,415.48
2018,4,6,9,0,690.0,147.0,3.2,13.6,547.0,564.74,453.89
2018,4,6,9,15,716.5,150.5,3.25,14.25,594.0,620.56,496.39
2018,4,6,9,30,743.0,154.0,3.3,14.9,641.0,676.59,537.83
2018,4,6,9,45,621.0,207.5,3.4,15.55,631.0,670.71,530.42
2018,4,6,10,0,499.0,261.0,3.5,16.2,621.0,647.7,510.15
2018,4,6,10,15,431.5,299.5,3.55,16.6,621.0,649.09,508.81
2018,4,6,10,30,364.0,338.0,3.6,17.0,621.0,629.96,492.26
2018,4,6,10,45,433.5,326.0,3.6,17.4,673.5,706.16,548.15
2018,4,6,11,0,503.0,314.0,3.6,17.8,726.0,769.56,593.49
2018,4,6,11,15,568.0,291.5,3.65,18.05,766.5,819.44,629.38
2018,4,6,11,30,633.0,269.0,3.7,18.3,807.0,872.68,667.19
2018,4,6,11,45,684.5,245.0,3.7,18.55,833.0,908.07,691.83
2018,4,6,12,0,736.0,221.0,3.7,18.8,859.0,940.06,713.94
2018,4,6,12,15,728.0,226.5,3.7,18.85,858.5,940.84,713.93
2018,4,6,12,30,720.0,232.0,3.7,18.9,858.0,938.18,711.71
2018,4,6,12,45,700.5,239.0,3.65,19.0,844.5,922.77,700.22
2018,4,6,13,0,681.0,246.0,3.6,19.1,831.0,904.21,686.7
2018,4,6,13,15,554.0,298.0,3.6,19.0,768.5,821.65,626.89
2018,4,6,13,30,427.0,350.0,3.6,18.9,706.0,743.96,569.75
2018,4,6,13,45,401.5,349.5,3.55,18.85,677.5,694.37,534.8
2018,4,6,14,0,376.0,349.0,3.5,18.8,649.0,660.46,510.34
2018,4,6,14,15,314.5,349.0,3.5,18.7,593.5,597.12,463.57
2018,4,6,14,30,253.0,349.0,3.5,18.6,538.0,536.12,418.01
2018,4,6,14,45,292.5,321.0,3.45,18.55,529.5,528.35,413.9
2018,4,6,15,0,332.0,293.0,3.4,18.5,521.0,516.77,406.43
2018,4,6,15,15,215.5,270.0,3.3,18.3,414.5,387.85,307.17
2018,4,6,15,30,99.0,247.0,3.2,18.1,308.0,271.01,215.1
2018,4,6,15,45,299.5,204.0,3.1,17.9,367.5,364.4,291.22
2018,4,6,16,0,500.0,161.0,3.0,17.7,427.0,425.47,338.43
2018,4,6,16,15,521.5,148.0,2.8,17.4,401.0,394.43,312.07
2018,4,6,16,30,543.0,135.0,2.6,17.1,375.0,359.98,282.29
2018,4,6,16,45,499.5,122.5,2.4,16.75,321.5,299.01,231.34
2018,4,6,17,0,456.0,110.0,2.2,16.4,268.0,242.31,183.24
2018,4,6,17,15,361.0,98.5,1.95,15.85,210.5,178.53,131.04
2018,4,6,17,30,266.0,87.0,1.7,15.3,153.0,122.33,86.22
2018,4,6,17,45,208.5,69.0,1.45,14.7,113.0,81.79,54.4
2018,4,6,18,0,151.0,51.0,1.2,14.1,73.0,48.59,30.44
2018,4,6,18,15,86.0,32.5,1.2,14.1,44.0,24.22,13.95
2018,4,6,18,30,21.0,14.0,1.2,14.1,15.0,11.02,0.0
2018,4,6,18,45,10.5,7.0,1.25,13.7,7.5,5.51,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.55,10.1,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.5,10.1,2.0,1.57,0.0
2018,4,7,6,15,0.5,5.5,0.6,10.15,5.5,4.16,0.0
2018,4,7,6,30,0.0,9.0,0.7,10.2,9.0,6.82,0.17
2018,4,7,6,45,0.0,12.5,0.8,10.3,12.5,9.48,2.48
2018,4,7,7,0,0.0,16.0,0.9,10.4,16.0,12.15,4.92
2018,4,7,7,15,0.0,16.0,1.05,10.35,16.0,12.15,4.98
2018,4,7,7,30,0.0,16.0,1.2,10.3,16.0,12.16,5.0
2018,4,7,7,45,0.0,26.0,1.35,10.3,26.0,19.81,11.67
2018,4,7,8,0,0.0,36.0,1.5,10.3,36.0,27.49,18.29
2018,4,7,8,15,0.0,45.0,1.65,10.25,45.0,34.43,24.21
2018,4,7,8,30,0.0,54.0,1.8,10.2,54.0,41.38,30.09
2018,4,7,8,45,0.0,49.5,1.95,10.1,49.5,37.94,27.03
2018,4,7,9,0,0.0,45.0,2.1,10.0,45.0,34.51,24.0
2018,4,7,9,15,0.0,45.5,2.15,9.95,45.5,34.92,24.28
2018,4,7,9,30,0.0,46.0,2.2,9.9,46.0,35.34,24.56
2018,4,7,9,45,0.0,50.0,2.3,9.8,50.0,38.46,27.15
2018,4,7,10,0,0.0,54.0,2.4,9.7,54.0,41.59,29.74
2018,4,7,10,15,0.0,60.5,2.4,9.65,60.5,46.66,33.96
2018,4,7,10,30,0.0,67.0,2.4,9.6,67.0,51.73,38.18
2018,4,7,10,45,0.0,76.0,2.45,9.5,76.0,58.76,44.05
2018,4,7,11,0,0.0,85.0,2.5,9.4,85.0,65.8,49.91
2018,4,7,11,15,0.0,82.0,2.55,9.3,82.0,63.51,47.94
2018,4,7,11,30,0.0,79.0,2.6,9.2,79.0,61.2,46.0
2018,4,7,11,45,0.0,79.0,2.65,9.15,79.0,61.23,46.0
2018,4,7,12,0,0.0,79.0,2.7,9.1,79.0,61.24,46.0
2018,4,7,12,15,0.0,85.0,2.75,8.95,85.0,65.97,49.98
2018,4,7,12,30,0.0,91.0,2.8,8.8,91.0,70.71,53.98
2018,4,7,12,45,0.0,99.0,2.8,8.7,99.0,77.05,59.3
2018,4,7,13,0,0.0,107.0,2.8,8.6,107.0,83.38,64.64
2018,4,7,13,15,0.0,116.0,2.85,8.45,116.0,90.52,70.67
2018,4,7,13,30,0.0,125.0,2.9,8.3,125.0,97.67,76.74
2018,4,7,13,45,0.0,107.0,2.9,8.15,107.0,83.2,64.74
2018,4,7,14,0,0.0,89.0,2.9,8.0,89.0,68.87,52.82
2018,4,7,14,15,0.0,82.0,2.85,7.8,82.0,63.37,48.31
2018,4,7,14,30,0.0,75.0,2.8,7.6,75.0,57.89,43.79
2018,4,7,14,45,0.0,68.0,2.75,7.45,68.0,52.42,39.26
2018,4,7,15,0,0.0,61.0,2.7,7.3,61.0,46.96,34.71
2018,4,7,15,15,0.0,64.0,2.75,7.1,64.0,49.24,36.8
2018,4,7,15,30,0.0,67.0,2.8,6.9,67.0,51.52,38.9
2018,4,7,15,45,0.0,66.5,2.8,6.7,66.5,51.09,38.69
2018,4,7,16,0,0.0,66.0,2.8,6.5,66.0,50.67,38.49
2018,4,7,16,15,0.0,55.5,2.85,6.25,55.5,42.54,31.59
2018,4,7,16,30,0.0,45.0,2.9,6.0,45.0,34.42,24.64
2018,4,7,16,45,0.0,38.5,2.95,5.75,38.5,29.41,20.34
2018,4,7,17,0,0.0,32.0,3.0,5.5,32.0,24.4,16.0
2018,4,7,17,15,0.0,22.0,2.95,5.2,22.0,16.74,9.24
2018,4,7,17,30,0.0,12.0,2.9,4.9,12.0,9.11,2.44
2018,4,7,17,45,0.0,9.5,2.9,4.65,9.5,7.2,0.71
2018,4,7,18,0,0.0,7.0,2.9,4.4,7.0,5.3,0.0
2018,4,7,18,15,0.0,5.0,2.9,4.4,5.0,3.78,0.0
2018,4,7,18,30,0.0,3.0,2.9,4.4,3.0,2.27,0.0
2018,4,7,18,45,0.0,1.5,2.9,3.95,1.5,1.18,0.0
2018,4,7,19,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.9,3.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.65,1.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.35,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.25,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.8,0.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,-1.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,45,26.5,5.0,1.4,-1.8,5.5,0.0,0.0
2018,4,8,6,0,53.0,10.0,1.5,-1.7,11.0,7.87,0.0
2018,4,8,6,15,179.0,26.5,1.7,-1.1,43.5,20.06,0.89
2018,4,8,6,30,305.0,43.0,1.9,-0.5,76.0,32.63,23.43
2018,4,8,6,45,402.5,55.5,2.1,0.05,125.0,74.45,45.98
2018,4,8,7,0,500.0,68.0,2.3,0.6,174.0,126.31,83.39
2018,4,8,7,15,564.5,77.0,2.4,1.25,229.0,180.97,129.46
2018,4,8,7,30,629.0,86.0,2.5,1.9,284.0,243.06,184.59
2018,4,8,7,45,671.5,94.0,2.6,2.55,340.0,304.44,240.53
2018,4,8,8,0,714.0,102.0,2.7,3.2,396.0,369.8,299.15
2018,4,8,8,15,747.0,107.5,2.6,3.7,451.0,432.45,354.14
2018,4,8,8,30,780.0,113.0,2.5,4.2,506.0,497.18,408.99
2018,4,8,8,45,804.0,117.5,2.4,4.7,557.5,557.85,458.7
2018,4,8,9,0,828.0,122.0,2.3,5.2,609.0,617.45,505.74
2018,4,8,9,15,848.0,125.0,2.15,5.7,656.5,674.15,548.52
2018,4,8,9,30,868.0,128.0,2.0,6.2,704.0,730.08,589.03
2018,4,8,9,45,881.5,129.0,1.85,6.65,743.5,778.35,622.45
2018,4,8,10,0,895.0,130.0,1.7,7.1,783.0,824.65,653.21
2018,4,8,10,15,904.0,132.0,1.6,7.5,816.5,866.14,678.82
2018,4,8,10,30,913.0,134.0,1.5,7.9,850.0,904.86,701.92
2018,4,8,10,45,919.5,136.0,1.4,8.3,877.0,926.62,712.94
2018,4,8,11,0,926.0,138.0,1.3,8.7,904.0,956.11,729.19
2018,4,8,11,15,929.5,139.5,1.3,9.05,922.0,979.07,742.54
2018,4,8,11,30,933.0,141.0,1.3,9.4,940.0,998.42,753.57
2018,4,8,11,45,932.5,142.5,1.3,9.75,948.5,1010.36,759.8
2018,4,8,12,0,932.0,144.0,1.3,10.1,957.0,1018.45,763.72
2018,4,8,12,15,886.5,166.5,1.3,10.3,941.0,1016.29,761.51
2018,4,8,12,30,841.0,189.0,1.3,10.5,925.0,994.04,746.39
2018,4,8,12,45,864.5,176.0,1.35,10.7,928.0,999.87,751.03
2018,4,8,13,0,888.0,163.0,1.4,10.9,931.0,1001.33,752.51
2018,4,8,13,15,854.5,174.5,1.35,11.0,903.5,969.65,730.85
2018,4,8,13,30,821.0,186.0,1.3,11.1,876.0,934.9,707.6
2018,4,8,13,45,685.5,236.5,1.3,11.2,802.0,854.63,652.23
2018,4,8,14,0,550.0,287.0,1.3,11.3,728.0,762.04,586.42
2018,4,8,14,15,542.5,275.0,1.3,11.3,696.5,726.6,562.97
2018,4,8,14,30,535.0,263.0,1.3,11.3,665.0,689.47,537.31
2018,4,8,14,45,518.5,253.0,1.25,11.25,627.5,645.93,506.1
2018,4,8,15,0,502.0,243.0,1.2,11.2,590.0,601.77,474.01
2018,4,8,15,15,436.5,245.5,1.15,11.1,534.0,535.59,424.39
2018,4,8,15,30,371.0,248.0,1.1,11.0,478.0,462.01,368.63
2018,4,8,15,45,403.5,220.0,1.05,10.85,452.0,446.12,356.85
2018,4,8,16,0,436.0,192.0,1.0,10.7,426.0,414.68,332.02
2018,4,8,16,15,329.5,186.0,0.9,10.4,353.0,323.6,259.81
2018,4,8,16,30,223.0,180.0,0.8,10.1,280.0,253.65,203.89
2018,4,8,16,45,134.0,153.0,0.7,9.8,211.0,177.41,142.3
2018,4,8,17,0,45.0,126.0,0.6,9.5,142.0,114.28,91.41
2018,4,8,17,15,22.5,95.0,0.6,9.05,103.0,80.54,63.52
2018,4,8,17,30,0.0,64.0,0.6,8.6,64.0,48.98,37.2
2018,4,8,17,45,0.0,49.0,0.6,8.15,49.0,37.43,27.02
2018,4,8,18,0,0.0,34.0,0.6,7.7,34.0,25.99,16.75
2018,4,8,18,15,0.0,22.0,0.6,7.7,22.0,16.78,8.59
2018,4,8,18,30,0.0,10.0,0.6,7.7,10.0,7.6,0.0
2018,4,8,18,45,0.0,5.0,0.6,7.25,5.0,3.93,0.0
2018,4,8,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.5,0.45,2.95,0.5,0.0,0.0
2018,4,9,6,0,0.0,1.0,0.4,3.2,1.0,0.79,0.0
2018,4,9,6,15,0.0,4.0,0.4,3.65,4.0,3.02,0.0
2018,4,9,6,30,0.0,7.0,0.4,4.1,7.0,5.3,0.0
2018,4,9,6,45,0.0,10.5,0.4,4.55,10.5,7.96,1.35
2018,4,9,7,0,0.0,14.0,0.4,5.0,14.0,10.63,3.81
2018,4,9,7,15,14.5,46.5,0.55,5.65,51.0,39.39,28.72
2018,4,9,7,30,29.0,79.0,0.7,6.3,88.0,69.83,54.88
2018,4,9,7,45,145.0,120.5,0.9,6.95,179.5,146.37,117.56
2018,4,9,8,0,261.0,162.0,1.1,7.6,271.0,240.28,194.6
2018,4,9,8,15,250.0,183.5,1.2,8.15,298.5,271.45,221.05
2018,4,9,8,30,239.0,205.0,1.3,8.7,326.0,301.13,245.69
2018,4,9,8,45,160.0,229.0,1.45,9.25,313.5,285.58,233.08
2018,4,9,9,0,81.0,253.0,1.6,9.8,301.0,259.85,211.39
2018,4,9,9,15,119.0,280.0,1.6,10.2,356.5,323.96,262.61
2018,4,9,9,30,157.0,307.0,1.6,10.6,412.0,381.04,306.92
2018,4,9,9,45,387.5,264.5,1.6,11.0,543.5,543.28,434.0
2018,4,9,10,0,618.0,222.0,1.6,11.4,675.0,702.53,552.69
2018,4,9,10,15,701.5,195.0,1.55,11.7,731.0,768.69,598.68
2018,4,9,10,30,785.0,168.0,1.5,12.0,787.0,829.1,640.49
2018,4,9,10,45,478.5,259.5,1.45,12.35,640.5,678.21,526.31
2018,4,9,11,0,172.0,351.0,1.4,12.7,494.0,474.36,370.64
2018,4,9,11,15,322.5,334.0,1.35,12.95,609.0,615.01,478.15
2018,4,9,11,30,473.0,317.0,1.3,13.2,724.0,760.6,581.41
2018,4,9,11,45,648.5,249.0,1.3,13.5,813.5,870.75,658.28
2018,4,9,12,0,824.0,181.0,1.3,13.8,903.0,965.37,720.69
2018,4,9,12,15,701.5,237.0,1.25,13.95,852.5,917.47,685.78
2018,4,9,12,30,579.0,293.0,1.2,14.1,802.0,849.84,637.29
2018,4,9,12,45,458.0,343.0,1.15,14.3,743.5,780.71,587.26
2018,4,9,13,0,337.0,393.0,1.1,14.5,685.0,694.48,524.96
2018,4,9,13,15,322.5,361.5,1.1,14.6,637.5,645.83,492.21
2018,4,9,13,30,308.0,330.0,1.1,14.7,590.0,596.11,457.8
2018,4,9,13,45,294.5,335.5,1.05,14.75,578.5,581.68,447.31
2018,4,9,14,0,281.0,341.0,1.0,14.8,567.0,566.42,435.87
2018,4,9,14,15,222.5,312.0,1.0,14.75,487.0,481.61,373.95
2018,4,9,14,30,164.0,283.0,1.0,14.7,407.0,384.84,302.12
2018,4,9,14,45,124.5,277.5,0.95,14.65,369.0,343.2,270.42
2018,4,9,15,0,85.0,272.0,0.9,14.6,331.0,290.8,229.76
2018,4,9,15,15,93.0,267.0,0.9,14.45,328.0,287.49,228.06
2018,4,9,15,30,101.0,262.0,0.9,14.3,325.0,283.2,225.21
2018,4,9,15,45,81.0,239.5,0.9,14.15,287.5,246.41,196.44
2018,4,9,16,0,61.0,217.0,0.9,14.0,250.0,211.63,169.11
2018,4,9,16,15,82.5,185.5,0.8,13.75,225.5,190.64,152.55
2018,4,9,16,30,104.0,154.0,0.7,13.5,201.0,174.28,139.06
2018,4,9,16,45,335.0,130.5,0.65,13.3,254.5,241.16,188.53
2018,4,9,17,0,566.0,107.0,0.6,13.1,308.0,270.3,202.28
2018,4,9,17,15,355.5,93.5,0.55,12.6,212.5,168.06,122.59
2018,4,9,17,30,145.0,80.0,0.5,12.1,117.0,92.18,66.8
2018,4,9,17,45,72.5,58.0,0.45,11.55,76.5,54.22,37.81
2018,4,9,18,0,0.0,36.0,0.4,11.0,36.0,27.52,17.81
2018,4,9,18,15,1.5,23.0,0.4,11.0,23.0,17.56,9.19
2018,4,9,18,30,3.0,10.0,0.4,11.0,10.0,7.61,0.0
2018,4,9,18,45,1.5,5.0,0.4,10.4,5.0,3.93,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.5,1.65,4.3,2.5,0.0,0.0
2018,4,10,6,0,4.0,5.0,1.7,4.3,5.0,3.93,0.0
2018,4,10,6,15,7.5,17.0,1.8,4.7,17.5,13.27,2.22
2018,4,10,6,30,11.0,29.0,1.9,5.1,30.0,22.36,14.18
2018,4,10,6,45,73.5,53.5,2.05,5.5,69.0,46.23,32.17
2018,4,10,7,0,136.0,78.0,2.2,5.9,108.0,79.18,57.63
2018,4,10,7,15,113.0,99.5,2.25,6.5,129.0,101.99,78.79
2018,4,10,7,30,90.0,121.0,2.3,7.1,150.0,122.23,97.75
2018,4,10,7,45,147.5,142.5,2.35,7.7,200.0,164.85,133.01
2018,4,10,8,0,205.0,164.0,2.4,8.3,250.0,214.32,174.25
2018,4,10,8,15,239.0,186.5,2.4,8.85,299.5,268.5,219.44
2018,4,10,8,30,273.0,209.0,2.4,9.4,349.0,320.02,261.67
2018,4,10,8,45,342.5,217.5,2.35,9.95,410.5,381.34,311.06
2018,4,10,9,0,412.0,226.0,2.3,10.5,472.0,459.96,372.9
2018,4,10,9,15,523.0,209.0,2.25,10.95,545.0,538.06,433.68
2018,4,10,9,30,634.0,192.0,2.2,11.4,618.0,630.0,503.26
2018,4,10,9,45,751.5,161.5,2.15,11.8,695.0,715.29,566.41
2018,4,10,10,0,869.0,131.0,2.1,12.2,772.0,801.5,628.58
2018,4,10,10,15,834.0,151.5,2.0,12.6,788.5,824.65,641.58
2018,4,10,10,30,799.0,172.0,1.9,13.0,805.0,841.87,650.51
2018,4,10,10,45,857.0,152.5,1.85,13.35,850.5,896.22,685.63
2018,4,10,11,0,915.0,133.0,1.8,13.7,896.0,936.66,710.22
2018,4,10,11,15,920.0,135.0,1.75,14.0,915.5,960.99,723.98
2018,4,10,11,30,925.0,137.0,1.7,14.3,935.0,981.8,735.5
2018,4,10,11,45,927.0,137.5,1.65,14.55,945.0,994.87,742.07
2018,4,10,12,0,929.0,138.0,1.6,14.8,955.0,1004.18,746.31
2018,4,10,12,15,928.5,138.5,1.6,15.0,956.0,1007.36,747.6
2018,4,10,12,30,928.0,139.0,1.6,15.2,957.0,1006.71,746.6
2018,4,10,12,45,925.5,139.5,1.55,15.45,950.0,1000.38,741.18
2018,4,10,13,0,923.0,140.0,1.5,15.7,943.0,990.28,733.52
2018,4,10,13,15,918.0,139.5,1.45,15.8,927.0,973.31,721.95
2018,4,10,13,30,913.0,139.0,1.4,15.9,911.0,952.76,708.22
2018,4,10,13,45,906.0,138.5,1.35,16.0,887.5,927.02,691.2
2018,4,10,14,0,899.0,138.0,1.3,16.1,864.0,909.71,679.88
2018,4,10,14,15,888.0,136.5,1.25,16.1,831.5,872.6,655.56
2018,4,10,14,30,877.0,135.0,1.2,16.1,799.0,832.78,629.53
2018,4,10,14,45,863.0,132.5,1.1,16.1,760.0,787.31,597.92
2018,4,10,15,0,849.0,130.0,1.0,16.1,721.0,739.85,564.09
2018,4,10,15,15,832.5,127.5,0.9,16.05,677.5,689.02,527.36
2018,4,10,15,30,816.0,125.0,0.8,16.0,634.0,636.98,488.98
2018,4,10,15,45,793.5,121.5,0.7,15.9,585.0,580.87,446.81
2018,4,10,16,0,771.0,118.0,0.6,15.8,536.0,523.21,402.44
2018,4,10,16,15,741.0,113.5,0.55,15.55,483.5,461.51,354.47
2018,4,10,16,30,711.0,109.0,0.5,15.3,431.0,401.32,306.12
2018,4,10,16,45,670.0,102.5,0.45,15.1,376.0,337.39,253.63
2018,4,10,17,0,629.0,96.0,0.4,14.9,321.0,277.01,202.84
2018,4,10,17,15,571.0,88.0,0.5,14.15,266.5,215.36,151.92
2018,4,10,17,30,513.0,80.0,0.6,13.4,212.0,160.07,106.72
2018,4,10,17,45,428.5,68.5,0.7,12.6,161.5,102.82,63.51
2018,4,10,18,0,344.0,57.0,0.8,11.8,111.0,59.17,35.94
2018,4,10,18,15,229.5,40.5,0.8,11.8,70.5,30.49,20.12
2018,4,10,18,30,115.0,24.0,0.8,11.8,30.0,18.07,0.0
2018,4,10,18,45,57.5,12.0,0.9,10.45,15.0,9.44,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,5,45,0.5,4.0,1.05,3.95,4.0,0.0,0.0
2018,4,11,6,0,1.0,8.0,1.1,4.1,8.0,6.29,0.0
2018,4,11,6,15,5.0,24.5,1.05,4.5,25.0,18.31,6.71
2018,4,11,6,30,9.0,41.0,1.0,4.9,42.0,30.36,21.42
2018,4,11,6,45,26.5,62.0,1.0,5.35,67.5,48.34,35.71
2018,4,11,7,0,44.0,83.0,1.0,5.8,93.0,69.26,53.24
2018,4,11,7,15,23.0,87.0,1.0,6.4,92.5,72.38,57.03
2018,4,11,7,30,2.0,91.0,1.0,7.0,92.0,70.38,56.1
2018,4,11,7,45,1.0,92.5,0.95,7.6,93.0,71.5,56.86
2018,4,11,8,0,0.0,94.0,0.9,8.2,94.0,72.41,57.36
2018,4,11,8,15,105.5,150.5,0.85,8.7,205.0,173.25,141.38
2018,4,11,8,30,211.0,207.0,0.8,9.2,316.0,279.31,227.11
2018,4,11,8,45,214.5,219.0,0.75,9.7,339.0,304.26,246.31
2018,4,11,9,0,218.0,231.0,0.7,10.2,362.0,339.37,273.37
2018,4,11,9,15,228.5,261.5,0.75,10.55,407.5,386.01,309.07
2018,4,11,9,30,239.0,292.0,0.8,10.9,453.0,433.22,344.34
2018,4,11,9,45,334.0,291.5,0.85,11.25,531.0,512.87,404.79
2018,4,11,10,0,429.0,291.0,0.9,11.6,609.0,612.85,477.97
2018,4,11,10,15,585.0,249.5,1.0,11.85,703.0,716.29,553.8
2018,4,11,10,30,741.0,208.0,1.1,12.1,797.0,832.6,636.28
2018,4,11,10,45,778.0,199.0,1.2,12.4,834.5,877.72,666.55
2018,4,11,11,0,815.0,190.0,1.3,12.7,872.0,912.37,689.76
2018,4,11,11,15,824.0,189.0,1.35,13.0,891.0,936.47,704.77
2018,4,11,11,30,833.0,188.0,1.4,13.3,910.0,957.37,717.81
2018,4,11,11,45,841.0,185.5,1.45,13.6,921.0,972.67,727.23
2018,4,11,12,0,849.0,183.0,1.5,13.9,932.0,984.46,734.5
2018,4,11,12,15,816.0,195.5,1.5,14.15,916.5,968.07,722.79
2018,4,11,12,30,783.0,208.0,1.5,14.4,901.0,959.33,716.59
2018,4,11,12,45,628.0,265.0,1.45,14.65,818.0,864.8,649.98
2018,4,11,13,0,473.0,322.0,1.4,14.9,735.0,765.42,578.85
2018,4,11,13,15,550.5,282.5,1.35,15.05,755.5,790.94,598.89
2018,4,11,13,30,628.0,243.0,1.3,15.2,776.0,817.01,617.52
2018,4,11,13,45,756.5,191.5,1.3,15.4,816.5,865.0,652.16
2018,4,11,14,0,885.0,140.0,1.3,15.6,857.0,896.5,673.04
2018,4,11,14,15,879.5,136.0,1.25,15.7,826.5,861.82,649.35
2018,4,11,14,30,874.0,132.0,1.2,15.8,796.0,824.15,624.4
2018,4,11,14,45,866.5,127.5,1.15,15.9,759.5,781.72,595.21
2018,4,11,15,0,859.0,123.0,1.1,16.0,723.0,736.85,563.48
2018,4,11,15,15,843.0,119.5,1.1,15.95,678.5,685.12,527.03
2018,4,11,15,30,827.0,116.0,1.1,15.9,634.0,632.14,488.69
2018,4,11,15,45,807.5,111.5,1.1,15.9,585.5,575.31,446.28
2018,4,11,16,0,788.0,107.0,1.1,15.9,537.0,518.19,402.27
2018,4,11,16,15,761.5,102.5,1.05,15.7,485.0,457.68,354.25
2018,4,11,16,30,735.0,98.0,1.0,15.5,433.0,398.13,305.45
2018,4,11,16,45,699.0,92.0,0.95,15.25,379.0,335.39,252.97
2018,4,11,17,0,663.0,86.0,0.9,15.0,325.0,275.57,201.71
2018,4,11,17,15,610.0,78.5,0.9,14.1,270.5,213.86,149.66
2018,4,11,17,30,557.0,71.0,0.9,13.2,216.0,157.84,103.2
2018,4,11,17,45,476.5,61.0,0.9,12.25,165.0,102.95,61.99
2018,4,11,18,0,396.0,51.0,0.9,11.3,114.0,57.94,34.39
2018,4,11,18,15,272.5,38.0,0.9,11.3,73.5,28.92,18.98
2018,4,11,18,30,149.0,25.0,0.9,11.3,33.0,18.89,0.0
2018,4,11,18,45,74.5,12.5,1.0,10.2,16.5,9.83,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,12,5,45,1.0,3.5,1.2,6.1,3.5,0.0,0.0
2018,4,12,6,0,2.0,7.0,1.3,6.4,7.0,5.51,0.0
2018,4,12,6,15,2.5,19.5,1.4,6.8,19.5,14.89,5.16
2018,4,12,6,30,3.0,32.0,1.5,7.2,32.0,24.39,16.01
2018,4,12,6,45,32.5,58.0,1.65,7.6,65.0,45.94,33.16
2018,4,12,7,0,62.0,84.0,1.8,8.0,98.0,72.12,54.48
2018,4,12,7,15,75.0,102.5,1.9,8.6,124.0,93.87,72.82
2018,4,12,7,30,88.0,121.0,2.0,9.2,150.0,121.0,95.93
2018,4,12,7,45,152.5,145.5,2.05,9.75,206.5,167.83,134.17
2018,4,12,8,0,217.0,170.0,2.1,10.3,263.0,228.51,184.13
2018,4,12,8,15,431.5,154.0,2.3,11.3,368.5,328.56,263.98
2018,4,12,8,30,646.0,138.0,2.5,12.3,474.0,449.39,359.91
2018,4,12,8,45,697.5,136.0,2.65,13.25,530.5,511.72,409.28
2018,4,12,9,0,749.0,134.0,2.8,14.2,587.0,577.12,459.97
2018,4,12,9,15,767.5,137.5,2.95,14.95,631.0,629.69,499.85
2018,4,12,9,30,786.0,141.0,3.1,15.7,675.0,678.85,536.26
2018,4,12,9,45,800.0,144.5,3.2,16.5,714.5,726.07,569.96
2018,4,12,10,0,814.0,148.0,3.3,17.3,754.0,771.65,601.65
2018,4,12,10,15,823.5,151.0,3.4,17.8,786.5,811.33,629.14
2018,4,12,10,30,833.0,154.0,3.5,18.3,819.0,848.55,653.74
2018,4,12,10,45,839.5,156.0,3.6,18.8,844.0,879.65,673.7
2018,4,12,11,0,846.0,158.0,3.7,19.3,869.0,907.74,691.51
2018,4,12,11,15,850.5,159.5,3.7,19.6,886.5,930.41,705.52
2018,4,12,11,30,855.0,161.0,3.7,19.9,904.0,949.7,717.24
2018,4,12,11,45,855.5,162.5,3.75,20.15,913.0,961.85,724.63
2018,4,12,12,0,856.0,164.0,3.8,20.4,922.0,970.35,729.69
2018,4,12,12,15,866.0,157.5,3.8,20.6,925.0,976.36,733.03
2018,4,12,12,30,876.0,151.0,3.8,20.8,928.0,962.98,723.37
2018,4,12,12,45,888.0,142.5,3.85,21.0,925.0,962.15,722.82
2018,4,12,13,0,900.0,134.0,3.9,21.2,922.0,957.38,719.62
2018,4,12,13,15,896.0,133.5,3.9,21.25,907.0,941.54,709.14
2018,4,12,13,30,892.0,133.0,3.9,21.3,892.0,922.2,696.43
2018,4,12,13,45,886.0,131.5,3.85,21.35,869.0,896.84,679.37
2018,4,12,14,0,880.0,130.0,3.8,21.4,846.0,868.28,660.17
2018,4,12,14,15,870.0,129.0,3.75,21.4,815.0,843.97,644.07
2018,4,12,14,30,860.0,128.0,3.7,21.4,784.0,806.08,618.38
2018,4,12,14,45,846.5,126.5,3.7,21.35,746.5,762.68,587.94
2018,4,12,15,0,833.0,125.0,3.7,21.3,709.0,717.3,555.24
2018,4,12,15,15,815.0,123.0,3.6,21.15,665.5,666.82,517.95
2018,4,12,15,30,797.0,121.0,3.5,21.0,622.0,615.31,479.09
2018,4,12,15,45,773.0,118.0,3.4,20.85,573.5,558.8,435.55
2018,4,12,16,0,749.0,115.0,3.3,20.7,525.0,502.94,391.38
2018,4,12,16,15,719.5,110.0,3.15,20.3,473.0,442.48,342.81
2018,4,12,16,30,690.0,105.0,3.0,19.9,421.0,383.57,294.13
2018,4,12,16,45,649.0,99.5,2.8,19.55,368.0,322.14,242.44
2018,4,12,17,0,608.0,94.0,2.6,19.2,315.0,264.28,192.9
2018,4,12,17,15,553.0,86.0,2.45,18.5,262.0,205.07,143.1
2018,4,12,17,30,498.0,78.0,2.3,17.8,209.0,151.89,99.51
2018,4,12,17,45,418.0,67.0,2.15,17.15,159.5,97.16,58.76
2018,4,12,18,0,338.0,56.0,2.0,16.5,110.0,55.39,33.44
2018,4,12,18,15,230.0,40.0,2.0,16.5,70.5,30.16,19.65
2018,4,12,18,30,122.0,24.0,2.0,16.5,31.0,18.11,0.12
2018,4,12,18,45,61.0,12.0,2.05,15.65,15.5,9.44,0.0
2018,4,12,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.65,9.4,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.7,9.7,17.0,11.8,0.0
2018,4,13,6,15,185.5,31.5,1.9,10.4,52.5,23.79,12.34
2018,4,13,6,30,303.0,48.0,2.1,11.1,88.0,36.28,26.17
2018,4,13,6,45,397.0,59.0,2.25,11.85,137.0,71.13,42.35
2018,4,13,7,0,491.0,70.0,2.4,12.6,186.0,123.05,77.77
2018,4,13,7,15,552.5,78.5,2.5,13.4,239.5,175.51,119.56
2018,4,13,7,30,614.0,87.0,2.6,14.2,293.0,234.98,169.74
2018,4,13,7,45,657.5,92.0,2.75,15.0,347.0,292.49,219.74
2018,4,13,8,0,701.0,97.0,2.9,15.8,401.0,353.98,272.52
2018,4,13,8,15,730.5,102.5,2.95,16.45,453.5,413.65,322.99
2018,4,13,8,30,760.0,108.0,3.0,17.1,506.0,475.04,373.28
2018,4,13,8,45,781.5,112.0,3.05,17.8,555.0,531.8,418.44
2018,4,13,9,0,803.0,116.0,3.1,18.5,604.0,588.65,462.19
2018,4,13,9,15,818.0,119.5,3.15,19.05,648.0,640.76,501.33
2018,4,13,9,30,833.0,123.0,3.2,19.6,692.0,691.75,538.54
2018,4,13,9,45,843.5,126.5,3.2,20.1,730.5,738.15,571.31
2018,4,13,10,0,854.0,130.0,3.2,20.6,769.0,782.51,601.81
2018,4,13,10,15,861.0,133.0,3.25,21.0,800.5,821.39,627.78
2018,4,13,10,30,868.0,136.0,3.3,21.4,832.0,857.54,650.99
2018,4,13,10,45,872.0,138.0,3.35,21.8,855.5,887.29,669.63
2018,4,13,11,0,876.0,140.0,3.4,22.2,879.0,901.19,677.44
2018,4,13,11,15,769.5,199.0,3.4,22.45,858.0,901.37,676.2
2018,4,13,11,30,663.0,258.0,3.4,22.7,837.0,872.95,653.52
2018,4,13,11,45,639.0,274.5,3.4,22.95,837.0,874.11,653.05
2018,4,13,12,0,615.0,291.0,3.4,23.2,837.0,871.52,649.85
2018,4,13,12,15,578.0,311.0,3.4,23.4,825.0,855.97,637.79
2018,4,13,12,30,541.0,331.0,3.4,23.6,813.0,839.64,625.27
2018,4,13,12,45,506.5,344.0,3.4,23.75,792.5,816.48,608.44
2018,4,13,13,0,472.0,357.0,3.4,23.9,772.0,791.03,590.06
2018,4,13,13,15,549.5,313.0,3.4,23.95,788.0,812.97,607.55
2018,4,13,13,30,627.0,269.0,3.4,24.0,804.0,832.97,623.19
2018,4,13,13,45,709.5,218.5,3.35,24.1,809.0,843.79,632.32
2018,4,13,14,0,792.0,168.0,3.3,24.2,814.0,838.67,630.34
2018,4,13,14,15,694.0,205.0,3.3,24.15,756.0,776.84,586.19
2018,4,13,14,30,596.0,242.0,3.3,24.1,698.0,708.72,537.22
2018,4,13,14,45,630.0,214.5,3.25,24.05,676.0,685.77,522.15
2018,4,13,15,0,664.0,187.0,3.2,24.0,654.0,657.54,502.61
2018,4,13,15,15,669.5,173.5,3.15,23.8,620.0,618.02,474.21
2018,4,13,15,30,675.0,160.0,3.1,23.6,586.0,575.95,443.25
2018,4,13,15,45,658.0,152.0,3.0,23.4,541.5,523.82,403.7
2018,4,13,16,0,641.0,144.0,2.9,23.2,497.0,471.59,363.11
2018,4,13,16,15,619.5,135.0,2.75,22.85,449.5,416.65,319.5
2018,4,13,16,30,598.0,126.0,2.6,22.5,402.0,362.68,275.47
2018,4,13,16,45,574.0,115.5,2.45,22.15,354.0,307.84,229.76
2018,4,13,17,0,550.0,105.0,2.3,21.8,306.0,254.84,184.73
2018,4,13,17,15,499.5,95.5,2.1,21.15,255.5,195.06,135.26
2018,4,13,17,30,449.0,86.0,1.9,20.5,205.0,145.1,94.92
2018,4,13,17,45,378.0,72.5,1.75,19.85,157.0,95.81,58.81
2018,4,13,18,0,307.0,59.0,1.6,19.2,109.0,55.13,34.03
2018,4,13,18,15,208.5,42.0,1.6,19.2,70.5,31.48,20.62
2018,4,13,18,30,110.0,25.0,1.6,19.2,32.0,18.81,2.08
2018,4,13,18,45,55.0,12.5,1.5,18.35,16.0,9.83,0.0
2018,4,13,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,14,5,45,10.0,6.5,1.6,13.3,7.0,0.0,0.0
2018,4,14,6,0,20.0,13.0,1.7,13.6,14.0,10.23,0.0
2018,4,14,6,15,118.5,33.5,1.85,14.1,49.0,24.87,13.63
2018,4,14,6,30,217.0,54.0,2.0,14.6,84.0,40.0,29.08
