Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,15,0.0,32.5,3.35,13.4,32.5,24.78,15.74
2018,4,24,7,30,0.0,30.0,3.4,13.5,30.0,22.88,14.05
2018,4,24,7,45,0.0,48.0,3.5,13.65,48.0,36.72,25.83
2018,4,24,8,0,0.0,66.0,3.6,13.8,66.0,50.63,37.52
2018,4,24,8,15,0.0,67.0,3.55,13.9,67.0,51.44,38.03
2018,4,24,8,30,0.0,68.0,3.5,14.0,68.0,52.24,38.55
2018,4,24,8,45,0.0,61.5,3.5,14.15,61.5,47.26,34.21
2018,4,24,9,0,0.0,55.0,3.5,14.3,55.0,42.27,29.9
2018,4,24,9,15,0.0,81.0,3.5,14.4,81.0,62.45,46.61
2018,4,24,9,30,0.0,107.0,3.5,14.5,107.0,82.79,63.28
2018,4,24,9,45,0.5,110.0,3.5,14.65,110.5,85.57,65.39
2018,4,24,10,0,1.0,113.0,3.5,14.8,114.0,88.4,67.55
2018,4,24,10,15,4.0,149.0,3.45,14.95,152.5,119.34,92.71
2018,4,24,10,30,7.0,185.0,3.4,15.1,191.0,150.81,118.01
2018,4,24,10,45,6.0,174.0,3.4,15.25,179.0,141.48,110.23
2018,4,24,11,0,5.0,163.0,3.4,15.4,167.0,132.07,102.47
2018,4,24,11,15,3.5,134.5,3.4,15.55,137.5,108.19,83.02
2018,4,24,11,30,2.0,106.0,3.4,15.7,108.0,84.37,63.59
2018,4,24,11,45,1.0,99.0,3.45,15.9,100.0,78.03,58.34
2018,4,24,12,0,0.0,92.0,3.5,16.1,92.0,71.65,53.05
2018,4,24,12,15,0.0,85.0,3.45,16.2,85.0,66.14,48.55
2018,4,24,12,30,0.0,78.0,3.4,16.3,78.0,60.63,44.05
2018,4,24,12,45,0.0,88.0,3.35,16.45,88.0,68.48,50.42
2018,4,24,13,0,0.0,98.0,3.3,16.6,98.0,76.33,56.78
2018,4,24,13,15,0.0,102.0,3.25,16.7,102.0,79.43,59.3
2018,4,24,13,30,0.0,106.0,3.2,16.8,106.0,82.52,61.83
2018,4,24,13,45,0.5,113.0,3.1,16.85,113.5,88.38,66.65
2018,4,24,14,0,1.0,120.0,3.0,16.9,121.0,94.21,71.45
2018,4,24,14,15,0.5,103.0,2.95,16.95,103.5,80.29,60.21
2018,4,24,14,30,0.0,86.0,2.9,17.0,86.0,66.51,49.07
2018,4,24,14,45,0.0,91.5,2.8,17.1,91.5,70.74,52.61
2018,4,24,15,0,0.0,97.0,2.7,17.2,97.0,74.97,56.16
2018,4,24,15,15,0.0,93.5,2.65,17.2,93.5,72.17,54.01
2018,4,24,15,30,0.0,90.0,2.6,17.2,90.0,69.4,51.88
2018,4,24,15,45,0.0,86.5,2.55,17.2,86.5,66.63,49.76
2018,4,24,16,0,0.0,83.0,2.5,17.2,83.0,63.87,47.64
2018,4,24,16,15,0.0,61.0,2.45,17.05,61.0,46.81,33.63
2018,4,24,16,30,0.0,39.0,2.4,16.9,39.0,29.83,19.53
2018,4,24,16,45,2.0,40.0,2.3,16.8,41.0,31.19,20.73
2018,4,24,17,0,4.0,41.0,2.2,16.7,43.0,32.32,21.69
2018,4,24,17,15,14.5,68.5,2.15,16.45,73.0,56.2,41.54
2018,4,24,17,30,25.0,96.0,2.1,16.2,103.0,75.93,57.77
2018,4,24,17,45,12.5,74.0,2.0,15.95,77.5,56.22,41.74
2018,4,24,18,0,0.0,52.0,1.9,15.7,52.0,39.11,28.9
2018,4,24,18,15,0.0,37.0,1.9,15.7,37.0,28.04,18.7
2018,4,24,18,30,0.0,22.0,1.9,15.7,22.0,16.79,7.78
2018,4,24,18,45,0.5,12.0,1.8,15.2,12.0,9.44,0.0
2018,4,24,19,0,1.0,2.0,1.7,14.7,2.0,1.57,0.0
2018,4,24,19,15,0.5,1.0,1.65,14.6,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,25,5,15,1.0,0.5,0.65,12.05,0.5,0.0,0.0
2018,4,25,5,30,2.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,4,25,5,45,3.5,3.5,0.8,12.35,3.5,2.75,0.0
2018,4,25,6,0,5.0,6.0,0.9,12.5,6.0,4.7,0.0
2018,4,25,6,15,10.0,10.0,1.0,12.65,11.5,8.18,1.5
2018,4,25,6,30,15.0,14.0,1.1,12.8,17.0,11.36,4.51
2018,4,25,6,45,15.0,18.0,1.2,13.0,21.5,15.24,7.13
2018,4,25,7,0,15.0,22.0,1.3,13.2,26.0,18.97,10.13
2018,4,25,7,15,7.5,21.5,1.4,13.4,23.5,18.22,9.77
2018,4,25,7,30,0.0,21.0,1.5,13.6,21.0,16.0,8.15
2018,4,25,7,45,0.0,35.0,1.6,13.8,35.0,26.73,17.3
2018,4,25,8,0,0.0,49.0,1.7,14.0,49.0,37.52,26.38
2018,4,25,8,15,1.5,73.5,1.8,14.15,74.5,57.07,42.74
2018,4,25,8,30,3.0,98.0,1.9,14.3,100.0,76.87,59.11
2018,4,25,8,45,1.5,72.5,1.95,14.45,73.5,56.53,41.92
2018,4,25,9,0,0.0,47.0,2.0,14.6,47.0,36.1,24.71
2018,4,25,9,15,2.0,83.5,2.0,14.85,85.0,65.6,49.17
2018,4,25,9,30,4.0,120.0,2.0,15.1,123.0,95.58,73.67
2018,4,25,9,45,6.5,163.5,2.0,15.3,168.5,132.01,103.09
2018,4,25,10,0,9.0,207.0,2.0,15.5,214.0,169.11,132.61
2018,4,25,10,15,19.0,241.5,1.9,15.9,257.0,205.17,160.94
2018,4,25,10,30,29.0,276.0,1.8,16.3,300.0,253.34,198.26
2018,4,25,10,45,80.5,328.5,1.75,16.65,398.5,342.41,267.33
2018,4,25,11,0,132.0,381.0,1.7,17.0,497.0,449.97,347.72
2018,4,25,11,15,145.0,392.5,1.65,17.4,522.0,475.06,364.84
2018,4,25,11,30,158.0,404.0,1.6,17.8,547.0,499.85,382.07
2018,4,25,11,45,97.0,391.0,1.55,18.2,479.0,437.08,333.71
2018,4,25,12,0,36.0,378.0,1.5,18.6,411.0,355.64,271.51
2018,4,25,12,15,45.0,395.0,1.45,18.9,436.5,379.15,289.16
2018,4,25,12,30,54.0,412.0,1.4,19.2,462.0,402.36,305.85
2018,4,25,12,45,51.5,384.5,1.4,19.5,431.5,374.72,285.17
2018,4,25,13,0,49.0,357.0,1.4,19.8,401.0,346.98,264.63
2018,4,25,13,15,125.0,330.5,1.45,19.9,441.0,402.99,308.78
2018,4,25,13,30,201.0,304.0,1.5,20.0,481.0,453.64,347.84
2018,4,25,13,45,156.5,296.0,1.5,20.1,431.5,390.87,300.5
2018,4,25,14,0,112.0,288.0,1.5,20.2,382.0,343.42,264.49
2018,4,25,14,15,60.5,237.5,1.55,20.15,288.0,243.01,187.85
2018,4,25,14,30,9.0,187.0,1.6,20.1,194.0,153.11,117.26
2018,4,25,14,45,25.0,220.5,1.65,20.05,239.0,198.56,153.73
2018,4,25,15,0,41.0,254.0,1.7,20.0,284.0,235.65,182.99
2018,4,25,15,15,173.5,246.5,1.75,19.85,362.5,317.56,248.27
2018,4,25,15,30,306.0,239.0,1.8,19.7,441.0,385.25,300.36
2018,4,25,15,45,218.0,198.0,1.8,19.6,336.5,287.57,224.7
2018,4,25,16,0,130.0,157.0,1.8,19.5,232.0,192.65,150.37
2018,4,25,16,15,95.5,114.5,1.75,19.35,167.0,135.29,104.57
2018,4,25,16,30,61.0,72.0,1.7,19.2,102.0,81.93,61.32
2018,4,25,16,45,341.5,80.5,1.65,19.05,218.5,176.49,130.73
2018,4,25,17,0,622.0,89.0,1.6,18.9,335.0,233.92,164.12
2018,4,25,17,15,605.0,79.5,1.4,18.35,289.5,182.63,119.97
2018,4,25,17,30,588.0,70.0,1.2,17.8,244.0,132.75,79.93
2018,4,25,17,45,532.5,61.0,1.05,17.25,194.5,82.42,47.04
2018,4,25,18,0,477.0,52.0,0.9,16.7,145.0,42.39,31.67
2018,4,25,18,15,377.5,42.5,0.9,16.7,102.0,34.74,24.46
2018,4,25,18,30,278.0,33.0,0.9,16.7,59.0,27.18,16.26
2018,4,25,18,45,157.0,19.5,0.95,15.5,32.5,14.85,0.0
2018,4,25,19,0,36.0,6.0,1.0,14.3,6.0,4.72,0.0
2018,4,25,19,15,18.0,3.0,1.0,14.1,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,26,5,30,3.0,3.0,1.0,10.3,3.0,0.0,0.0
2018,4,26,5,45,2.5,14.0,1.05,10.65,14.0,11.02,0.0
2018,4,26,6,0,2.0,25.0,1.1,11.0,25.0,18.88,9.04
2018,4,26,6,15,9.0,43.0,1.2,11.3,44.5,31.95,22.44
2018,4,26,6,30,16.0,61.0,1.3,11.6,64.0,44.71,34.38
2018,4,26,6,45,27.5,80.5,1.4,11.9,87.5,60.59,45.89
2018,4,26,7,0,39.0,100.0,1.5,12.2,111.0,79.19,60.9
2018,4,26,7,15,81.0,125.0,1.55,12.6,154.5,108.61,83.75
2018,4,26,7,30,123.0,150.0,1.6,13.0,198.0,146.37,113.82
2018,4,26,7,45,118.0,174.0,1.7,13.4,225.0,173.12,136.52
2018,4,26,8,0,113.0,198.0,1.8,13.8,252.0,199.46,158.5
2018,4,26,8,15,126.5,224.0,1.8,14.3,291.0,234.34,186.51
2018,4,26,8,30,140.0,250.0,1.8,14.8,330.0,270.75,215.28
2018,4,26,8,45,143.0,274.0,1.8,15.3,361.5,301.61,239.19
2018,4,26,9,0,146.0,298.0,1.8,15.8,393.0,332.64,262.76
2018,4,26,9,15,198.5,313.5,1.7,16.35,452.0,386.29,303.46
2018,4,26,9,30,251.0,329.0,1.6,16.9,511.0,454.62,354.1
2018,4,26,9,45,401.0,297.0,1.5,17.4,605.0,553.49,427.37
2018,4,26,10,0,551.0,265.0,1.4,17.9,699.0,652.29,498.07
2018,4,26,10,15,673.5,217.0,1.25,18.3,768.5,728.4,550.25
2018,4,26,10,30,796.0,169.0,1.1,18.7,838.0,797.39,596.15
2018,4,26,10,45,679.0,229.0,0.95,19.05,811.0,785.03,581.66
2018,4,26,11,0,562.0,289.0,0.8,19.4,784.0,753.61,555.43
2018,4,26,11,15,686.0,235.0,0.75,19.5,850.0,827.07,605.76
2018,4,26,11,30,810.0,181.0,0.7,19.6,916.0,887.79,644.66
2018,4,26,11,45,780.5,199.5,0.65,19.75,913.0,886.87,641.6
2018,4,26,12,0,751.0,218.0,0.6,19.9,910.0,893.0,643.53
2018,4,26,12,15,532.5,327.5,0.6,19.9,818.5,796.6,576.52
2018,4,26,12,30,314.0,437.0,0.6,19.9,727.0,685.94,499.59
2018,4,26,12,45,355.0,418.0,0.65,19.95,743.0,702.3,513.6
2018,4,26,13,0,396.0,399.0,0.7,20.0,759.0,716.21,524.39
2018,4,26,13,15,368.0,403.5,0.75,19.95,734.0,689.61,506.71
2018,4,26,13,30,340.0,408.0,0.8,19.9,709.0,662.04,488.67
2018,4,26,13,45,334.0,399.5,0.85,19.9,688.5,640.22,474.84
2018,4,26,14,0,328.0,391.0,0.9,19.9,668.0,617.2,459.93
2018,4,26,14,15,235.0,383.5,0.95,19.8,578.5,515.01,388.0
2018,4,26,14,30,142.0,376.0,1.0,19.7,489.0,431.19,327.56
2018,4,26,14,45,118.0,356.5,1.0,19.6,447.5,390.42,298.4
2018,4,26,15,0,94.0,337.0,1.0,19.5,406.0,340.47,261.7
2018,4,26,15,15,58.5,285.5,0.95,19.35,327.5,269.75,208.49
2018,4,26,15,30,23.0,234.0,0.9,19.2,249.0,196.09,151.94
2018,4,26,15,45,14.0,201.5,0.8,19.0,210.5,164.04,127.32
2018,4,26,16,0,5.0,169.0,0.7,18.8,172.0,133.19,103.2
2018,4,26,16,15,3.0,123.0,0.65,18.55,124.5,96.03,73.66
2018,4,26,16,30,1.0,77.0,0.6,18.3,77.0,59.52,44.06
2018,4,26,16,45,0.5,68.0,0.55,18.1,68.0,52.32,38.34
2018,4,26,17,0,0.0,59.0,0.5,17.9,59.0,45.2,32.57
2018,4,26,17,15,5.0,44.5,0.45,17.65,46.0,34.92,23.82
2018,4,26,17,30,10.0,30.0,0.4,17.4,33.0,24.86,15.14
2018,4,26,17,45,29.0,34.0,0.4,17.1,40.5,28.68,17.92
2018,4,26,18,0,48.0,38.0,0.4,16.8,48.0,29.48,20.43
2018,4,26,18,15,27.5,25.0,0.4,16.8,30.5,19.69,11.5
2018,4,26,18,30,7.0,12.0,0.4,16.8,13.0,9.43,2.05
2018,4,26,18,45,3.5,6.5,0.45,16.2,7.0,5.09,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.79,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,5,15,10.0,2.0,1.2,11.95,2.0,0.0,0.0
2018,4,27,5,30,20.0,4.0,1.3,12.1,4.0,0.0,0.0
2018,4,27,5,45,101.0,18.0,1.45,12.3,26.0,14.16,0.0
2018,4,27,6,0,182.0,32.0,1.6,12.5,48.0,24.17,13.53
2018,4,27,6,15,264.0,44.5,1.65,12.75,85.5,33.62,23.8
2018,4,27,6,30,346.0,57.0,1.7,13.0,123.0,43.06,32.74
2018,4,27,6,45,267.0,74.0,1.7,13.25,134.5,67.3,45.36
2018,4,27,7,0,188.0,91.0,1.7,13.5,146.0,90.47,63.82
2018,4,27,7,15,97.5,104.0,1.75,13.9,133.0,97.82,73.51
2018,4,27,7,30,7.0,117.0,1.8,14.3,120.0,90.64,71.2
2018,4,27,7,45,8.0,134.0,1.8,14.7,137.5,104.73,82.68
2018,4,27,8,0,9.0,151.0,1.8,15.1,155.0,119.04,94.14
2018,4,27,8,15,67.5,189.0,1.75,15.6,227.0,176.74,140.11
2018,4,27,8,30,126.0,227.0,1.7,16.1,299.0,245.18,194.17
2018,4,27,8,45,260.0,239.5,1.7,16.6,404.5,338.99,267.2
2018,4,27,9,0,394.0,252.0,1.7,17.1,510.0,438.82,343.4
2018,4,27,9,15,536.0,217.5,1.7,17.55,593.5,525.7,408.78
2018,4,27,9,30,678.0,183.0,1.7,18.0,677.0,618.22,476.96
2018,4,27,9,45,681.0,191.0,1.75,18.45,708.5,656.78,503.9
2018,4,27,10,0,684.0,199.0,1.8,18.9,740.0,693.24,529.17
2018,4,27,10,15,648.5,223.0,1.8,19.15,752.0,712.5,541.29
2018,4,27,10,30,613.0,247.0,1.8,19.4,764.0,726.76,549.75
2018,4,27,10,45,539.0,254.0,1.85,19.65,717.5,691.15,523.71
2018,4,27,11,0,465.0,261.0,1.9,19.9,671.0,645.85,490.96
2018,4,27,11,15,329.0,349.0,1.9,20.0,642.0,604.18,457.92
2018,4,27,11,30,193.0,437.0,1.9,20.1,613.0,557.18,420.51
2018,4,27,11,45,189.0,397.0,1.95,20.25,570.5,520.66,394.98
2018,4,27,12,0,185.0,357.0,2.0,20.4,528.0,482.88,368.2
2018,4,27,12,15,185.5,392.5,2.0,20.45,564.0,515.88,391.8
2018,4,27,12,30,186.0,428.0,2.0,20.5,600.0,547.83,414.01
2018,4,27,12,45,179.0,369.5,2.0,20.55,534.0,487.59,370.97
2018,4,27,13,0,172.0,311.0,2.0,20.6,468.0,440.86,337.6
2018,4,27,13,15,93.0,274.5,2.05,20.55,359.0,323.87,249.36
2018,4,27,13,30,14.0,238.0,2.1,20.5,250.0,200.12,153.17
2018,4,27,13,45,13.5,203.0,2.1,20.45,214.5,170.81,130.88
2018,4,27,14,0,13.0,168.0,2.1,20.4,179.0,148.37,113.53
2018,4,27,14,15,30.0,241.5,2.05,20.3,265.5,222.52,172.06
2018,4,27,14,30,47.0,315.0,2.0,20.2,352.0,296.08,228.82
2018,4,27,14,45,29.0,225.0,2.0,20.15,247.5,204.5,158.1
2018,4,27,15,0,11.0,135.0,2.0,20.1,143.0,111.93,85.2
2018,4,27,15,15,38.0,198.0,1.95,19.95,223.5,183.7,143.01
2018,4,27,15,30,65.0,261.0,1.9,19.8,304.0,248.49,193.98
2018,4,27,15,45,236.0,224.0,1.85,19.7,364.0,316.47,247.19
2018,4,27,16,0,407.0,187.0,1.8,19.6,424.0,358.35,277.61
2018,4,27,16,15,569.5,143.0,1.7,19.4,442.5,368.54,281.37
2018,4,27,16,30,732.0,99.0,1.6,19.2,461.0,354.35,263.75
2018,4,27,16,45,702.5,93.5,1.5,19.05,409.0,296.67,214.5
2018,4,27,17,0,673.0,88.0,1.4,18.9,357.0,241.18,166.92
2018,4,27,17,15,628.5,82.0,1.25,18.25,304.5,185.03,120.59
2018,4,27,17,30,584.0,76.0,1.1,17.6,252.0,133.44,80.94
2018,4,27,17,45,518.0,67.5,0.95,17.0,201.0,83.48,49.44
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,47.7,36.4
2018,4,27,18,15,352.5,48.0,0.8,16.4,106.0,39.04,28.29
2018,4,27,18,30,253.0,37.0,0.8,16.4,62.0,28.08,17.43
2018,4,27,18,45,145.0,22.5,0.85,15.05,35.0,17.04,0.0
2018,4,27,19,0,37.0,8.0,0.9,13.7,8.0,6.29,0.0
2018,4,27,19,15,18.5,4.0,0.9,13.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.85,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.4,5.0,3.93,0.0
2018,4,28,5,45,94.5,21.5,0.9,10.0,29.5,16.92,0.0
2018,4,28,6,0,176.0,38.0,0.9,10.6,54.0,28.44,17.55
2018,4,28,6,15,276.5,52.5,1.0,11.25,97.0,39.32,29.05
2018,4,28,6,30,377.0,67.0,1.1,11.9,140.0,50.21,39.3
2018,4,28,6,45,447.0,78.0,1.2,12.6,190.5,77.95,50.32
2018,4,28,7,0,517.0,89.0,1.3,13.3,241.0,128.53,82.11
2018,4,28,7,15,566.5,97.0,1.25,14.1,294.0,178.17,119.56
2018,4,28,7,30,616.0,105.0,1.2,14.9,347.0,233.19,164.49
2018,4,28,7,45,652.5,111.5,1.1,15.75,400.5,288.27,210.76
2018,4,28,8,0,689.0,118.0,1.0,16.6,454.0,346.47,258.92
2018,4,28,8,15,709.5,124.5,1.15,17.45,503.0,401.08,304.17
2018,4,28,8,30,730.0,131.0,1.3,18.3,552.0,456.39,348.69
2018,4,28,8,45,756.5,133.5,1.45,19.15,601.5,511.58,391.76
2018,4,28,9,0,783.0,136.0,1.6,20.0,651.0,567.34,433.97
2018,4,28,9,15,799.0,139.5,1.7,20.35,694.5,616.8,471.04
2018,4,28,9,30,815.0,143.0,1.8,20.7,738.0,665.88,506.93
2018,4,28,9,45,828.0,145.0,1.9,21.05,776.0,710.3,538.72
2018,4,28,10,0,841.0,147.0,2.0,21.4,814.0,752.87,568.6
2018,4,28,10,15,848.0,149.0,2.1,21.6,844.0,788.86,593.72
2018,4,28,10,30,855.0,151.0,2.2,21.8,874.0,822.17,616.69
2018,4,28,10,45,861.0,153.5,2.3,22.0,898.5,852.25,636.72
2018,4,28,11,0,867.0,156.0,2.4,22.2,923.0,879.26,654.33
2018,4,28,11,15,871.5,156.5,2.45,22.3,939.5,899.95,667.57
2018,4,28,11,30,876.0,157.0,2.5,22.4,956.0,917.24,678.65
2018,4,28,11,45,877.0,157.0,2.55,22.55,963.0,912.58,675.12
2018,4,28,12,0,878.0,157.0,2.6,22.7,970.0,918.96,679.25
2018,4,28,12,15,885.5,152.0,2.65,22.75,972.0,923.47,682.4
2018,4,28,12,30,893.0,147.0,2.7,22.8,974.0,924.41,683.31
2018,4,28,12,45,901.5,140.0,2.75,22.9,969.0,920.88,681.24
2018,4,28,13,0,910.0,133.0,2.8,23.0,964.0,913.54,676.78
2018,4,28,13,15,905.0,132.5,2.8,23.0,947.5,896.5,665.82
2018,4,28,13,30,900.0,132.0,2.8,23.0,931.0,876.05,652.7
2018,4,28,13,45,892.0,131.5,2.8,23.0,906.5,849.87,635.74
2018,4,28,14,0,884.0,131.0,2.8,23.0,882.0,820.65,616.7
2018,4,28,14,15,858.5,137.0,2.75,22.95,845.0,790.21,595.79
2018,4,28,14,30,833.0,143.0,2.7,22.9,808.0,748.37,566.11
2018,4,28,14,45,829.5,137.0,2.65,22.8,774.0,709.41,538.56
2018,4,28,15,0,826.0,131.0,2.6,22.7,740.0,667.91,508.56
2018,4,28,15,15,818.5,125.0,2.55,22.55,699.5,621.63,474.49
2018,4,28,15,30,811.0,119.0,2.5,22.4,659.0,573.52,438.18
2018,4,28,15,45,790.0,116.5,2.4,22.25,611.5,520.06,396.69
2018,4,28,16,0,769.0,114.0,2.3,22.1,564.0,466.52,354.05
2018,4,28,16,15,741.0,111.0,2.15,21.8,513.0,408.75,307.25
2018,4,28,16,30,713.0,108.0,2.0,21.5,462.0,353.06,260.96
2018,4,28,16,45,675.0,103.5,1.8,21.15,408.5,294.78,212.14
2018,4,28,17,0,637.0,99.0,1.6,20.8,355.0,239.65,165.72
2018,4,28,17,15,585.0,93.0,1.5,20.1,302.0,184.3,121.0
2018,4,28,17,30,533.0,87.0,1.4,19.4,249.0,134.48,83.59
2018,4,28,17,45,459.0,78.0,1.3,18.7,198.0,83.83,51.6
2018,4,28,18,0,385.0,69.0,1.2,18.0,147.0,51.66,39.62
2018,4,28,18,15,288.5,54.5,1.2,18.0,103.5,40.82,29.64
2018,4,28,18,30,192.0,40.0,1.2,18.0,60.0,29.96,18.99
2018,4,28,18,45,101.0,23.0,1.15,17.1,33.0,17.19,0.0
2018,4,28,19,0,10.0,6.0,1.1,16.2,6.0,4.72,0.0
2018,4,28,19,15,5.0,3.0,1.2,16.15,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.25,5.5,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.4,5.8,6.0,4.72,0.0
2018,4,29,5,45,171.0,21.0,1.6,6.15,35.5,15.98,0.0
2018,4,29,6,0,304.0,36.0,1.8,6.5,65.0,29.85,19.4
2018,4,29,6,15,414.0,46.0,2.0,6.95,112.0,37.85,28.31
2018,4,29,6,30,524.0,56.0,2.2,7.4,159.0,45.97,36.21
2018,4,29,6,45,594.0,63.0,2.4,7.9,213.5,75.2,45.64
2018,4,29,7,0,664.0,70.0,2.6,8.4,268.0,128.02,77.18
2018,4,29,7,15,710.0,75.5,2.7,8.85,324.0,183.55,120.44
2018,4,29,7,30,756.0,81.0,2.8,9.3,380.0,246.35,174.22
2018,4,29,7,45,788.5,85.0,2.9,9.7,436.0,305.41,227.03
2018,4,29,8,0,821.0,89.0,3.0,10.1,492.0,366.85,281.75
2018,4,29,8,15,844.5,92.0,3.0,10.5,545.0,425.87,333.63
2018,4,29,8,30,868.0,95.0,3.0,10.9,598.0,485.57,384.59
2018,4,29,8,45,885.5,98.0,3.0,11.35,648.0,542.63,431.86
2018,4,29,9,0,903.0,101.0,3.0,11.8,698.0,596.26,475.03
2018,4,29,9,15,917.0,102.5,2.95,12.2,742.5,647.56,514.96
2018,4,29,9,30,931.0,104.0,2.9,12.6,787.0,697.32,552.46
2018,4,29,9,45,942.0,106.0,2.85,13.0,826.5,743.69,586.32
2018,4,29,10,0,953.0,108.0,2.8,13.4,866.0,787.75,617.56
2018,4,29,10,15,961.0,108.5,2.75,13.75,898.0,825.68,643.4
2018,4,29,10,30,969.0,109.0,2.7,14.1,930.0,860.65,665.68
2018,4,29,10,45,972.5,109.0,2.7,14.45,952.5,888.42,683.1
2018,4,29,11,0,976.0,109.0,2.7,14.8,975.0,912.67,698.06
2018,4,29,11,15,979.5,109.5,2.65,15.05,991.5,933.74,710.67
2018,4,29,11,30,983.0,110.0,2.6,15.3,1008.0,951.09,720.73
2018,4,29,11,45,986.0,109.0,2.55,15.6,1017.0,962.85,726.93
2018,4,29,12,0,989.0,108.0,2.5,15.9,1026.0,970.74,730.63
2018,4,29,12,15,987.5,109.5,2.45,16.1,1026.0,973.03,730.97
2018,4,29,12,30,986.0,111.0,2.4,16.3,1026.0,971.38,728.84
2018,4,29,12,45,981.0,110.5,2.35,16.5,1015.0,960.98,721.02
2018,4,29,13,0,976.0,110.0,2.3,16.7,1004.0,946.75,710.84
2018,4,29,13,15,973.5,109.0,2.3,16.8,988.0,930.44,700.16
2018,4,29,13,30,971.0,108.0,2.3,16.9,972.0,910.39,687.03
2018,4,29,13,45,966.0,107.5,2.3,17.05,948.5,885.11,670.3
2018,4,29,14,0,961.0,107.0,2.3,17.2,925.0,856.39,651.24
2018,4,29,14,15,952.5,105.5,2.25,17.2,892.5,820.85,627.38
2018,4,29,14,30,944.0,104.0,2.2,17.2,860.0,782.39,600.58
2018,4,29,14,45,933.5,102.0,2.2,17.2,821.0,739.4,569.81
2018,4,29,15,0,923.0,100.0,2.2,17.2,782.0,694.08,536.66
2018,4,29,15,15,910.5,98.0,2.15,17.1,738.5,645.46,500.17
2018,4,29,15,30,898.0,96.0,2.1,17.0,695.0,595.17,461.46
2018,4,29,15,45,881.5,93.5,2.1,16.9,646.5,541.0,418.93
2018,4,29,16,0,865.0,91.0,2.1,16.8,598.0,487.2,375.28
2018,4,29,16,15,843.0,87.5,2.0,16.5,545.5,427.98,326.16
2018,4,29,16,30,821.0,84.0,1.9,16.2,493.0,369.26,276.08
2018,4,29,16,45,791.0,80.0,1.8,15.9,438.5,308.58,223.62
2018,4,29,17,0,761.0,76.0,1.7,15.6,384.0,249.96,172.54
2018,4,29,17,15,718.5,71.0,1.5,14.8,328.5,190.67,122.83
2018,4,29,17,30,676.0,66.0,1.3,14.0,273.0,132.45,77.66
2018,4,29,17,45,613.0,59.5,1.1,13.25,219.5,79.21,45.04
2018,4,29,18,0,550.0,53.0,0.9,12.5,166.0,43.69,33.49
2018,4,29,18,15,448.5,44.5,0.9,12.5,119.0,36.68,26.79
2018,4,29,18,30,347.0,36.0,0.9,12.5,72.0,29.83,19.55
2018,4,29,18,45,206.5,22.5,1.0,10.95,41.0,18.63,0.0
2018,4,29,19,0,66.0,9.0,1.1,9.4,10.0,7.08,0.0
2018,4,29,19,15,33.0,4.5,1.1,9.2,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,30,5,15,24.0,4.0,0.8,3.4,4.0,0.0,0.0
2018,4,30,5,30,48.0,8.0,0.9,4.1,8.0,6.29,0.0
2018,4,30,5,45,175.5,22.0,0.95,4.8,37.0,16.74,0.0
2018,4,30,6,0,303.0,36.0,1.0,5.5,66.0,29.76,19.75
2018,4,30,6,15,411.0,46.0,1.05,6.25,113.0,37.77,28.41
2018,4,30,6,30,519.0,56.0,1.1,7.0,160.0,45.88,36.24
2018,4,30,6,45,590.5,63.0,1.15,7.75,214.5,74.1,45.22
2018,4,30,7,0,662.0,70.0,1.2,8.5,269.0,126.7,76.11
2018,4,30,7,15,709.0,75.0,1.15,9.45,325.5,181.72,118.13
2018,4,30,7,30,756.0,80.0,1.1,10.4,382.0,244.13,170.34
2018,4,30,7,45,789.0,83.0,1.1,11.35,437.0,302.31,220.8
2018,4,30,8,0,822.0,86.0,1.1,12.3,492.0,362.89,272.75
2018,4,30,8,15,845.5,89.5,1.1,12.9,545.5,422.24,322.95
2018,4,30,8,30,869.0,93.0,1.1,13.5,599.0,482.28,371.98
2018,4,30,8,45,887.0,95.5,1.1,14.05,648.5,537.21,415.58
2018,4,30,9,0,905.0,98.0,1.1,14.6,698.0,592.6,457.89
2018,4,30,9,15,918.0,99.5,1.1,15.05,742.0,643.26,495.46
2018,4,30,9,30,931.0,101.0,1.1,15.5,786.0,692.29,530.62
2018,4,30,9,45,938.5,103.0,1.05,15.95,823.0,736.18,560.48
2018,4,30,10,0,946.0,105.0,1.0,16.4,860.0,777.52,587.6
2018,4,30,10,15,952.5,106.0,1.0,16.75,891.0,814.45,611.58
2018,4,30,10,30,959.0,107.0,1.0,17.1,922.0,848.36,632.12
2018,4,30,10,45,964.0,108.0,1.0,17.5,946.5,877.89,649.47
2018,4,30,11,0,969.0,109.0,1.0,17.9,971.0,904.01,664.51
2018,4,30,11,15,970.5,110.5,1.1,18.15,986.5,924.09,677.69
2018,4,30,11,30,972.0,112.0,1.2,18.4,1002.0,940.42,688.55
2018,4,30,11,45,971.5,113.0,1.25,18.7,1009.5,950.78,694.74
2018,4,30,12,0,971.0,114.0,1.3,19.0,1017.0,957.27,698.6
2018,4,30,12,15,971.0,114.0,1.35,19.2,1017.0,959.44,700.1
2018,4,30,12,30,971.0,114.0,1.4,19.4,1017.0,957.75,699.26
2018,4,30,12,45,967.5,113.0,1.5,19.6,1007.0,948.28,694.27
2018,4,30,13,0,964.0,112.0,1.6,19.8,997.0,935.03,686.9
2018,4,30,13,15,960.0,112.5,1.6,19.95,981.0,918.97,676.57
2018,4,30,13,30,956.0,113.0,1.6,20.1,965.0,899.28,663.94
2018,4,30,13,45,949.0,111.5,1.65,20.2,939.5,871.85,646.98
2018,4,30,14,0,942.0,110.0,1.7,20.3,914.0,841.15,627.77
2018,4,30,14,15,934.0,109.0,1.7,20.35,882.5,807.02,605.73
2018,4,30,14,30,926.0,108.0,1.7,20.4,851.0,770.01,580.46
2018,4,30,14,45,916.0,106.5,1.75,20.4,813.5,728.52,551.78
2018,4,30,15,0,906.0,105.0,1.8,20.4,776.0,684.7,520.69
2018,4,30,15,15,892.5,102.0,1.75,20.4,731.5,635.38,484.16
2018,4,30,15,30,879.0,99.0,1.7,20.4,687.0,584.52,445.59
2018,4,30,15,45,862.5,96.0,1.7,20.35,639.0,532.8,405.56
2018,4,30,16,0,846.0,93.0,1.7,20.3,591.0,477.68,361.75
2018,4,30,16,15,824.0,89.5,1.6,20.0,539.5,419.55,314.34
2018,4,30,16,30,802.0,86.0,1.5,19.7,488.0,361.97,266.06
2018,4,30,16,45,772.0,82.0,1.4,19.4,434.0,302.47,215.52
2018,4,30,17,0,742.0,78.0,1.3,19.1,380.0,245.07,166.41
2018,4,30,17,15,699.0,72.5,1.2,18.2,325.0,183.66,116.11
2018,4,30,17,30,656.0,67.0,1.1,17.3,270.0,129.1,74.87
2018,4,30,17,45,591.5,61.0,1.0,16.4,217.5,77.59,44.31
2018,4,30,18,0,527.0,55.0,0.9,15.5,165.0,45.04,34.27
2018,4,30,18,15,426.0,46.0,0.9,15.5,118.5,37.72,27.37
2018,4,30,18,30,325.0,37.0,0.9,15.5,72.0,30.53,20.0
2018,4,30,18,45,192.0,23.0,0.95,14.05,41.0,18.98,0.0
2018,4,30,19,0,59.0,9.0,1.0,12.6,10.0,7.08,0.0
2018,4,30,19,15,29.5,4.5,1.0,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,1,5,15,18.5,4.0,0.8,6.9,4.0,0.0,0.0
2018,5,1,5,30,37.0,8.0,0.8,7.6,8.0,6.29,0.0
2018,5,1,5,45,142.5,23.0,0.8,8.35,35.5,17.41,0.0
2018,5,1,6,0,248.0,38.0,0.8,9.1,63.0,28.79,18.85
2018,5,1,6,15,374.0,48.5,0.9,9.85,112.0,39.54,29.61
2018,5,1,6,30,500.0,59.0,1.0,10.6,161.0,48.07,37.7
2018,5,1,6,45,572.0,66.0,1.05,11.4,215.0,74.72,45.93
2018,5,1,7,0,644.0,73.0,1.1,12.2,269.0,126.11,75.41
2018,5,1,7,15,689.0,78.5,1.0,13.0,324.0,180.04,115.92
2018,5,1,7,30,734.0,84.0,0.9,13.8,379.0,238.52,164.09
2018,5,1,7,45,765.5,88.5,0.75,14.6,434.0,298.92,215.21
2018,5,1,8,0,797.0,93.0,0.6,15.4,489.0,358.92,265.1
2018,5,1,8,15,819.5,97.5,0.65,16.45,541.5,417.35,313.02
2018,5,1,8,30,842.0,102.0,0.7,17.5,594.0,476.43,359.73
2018,5,1,8,45,859.0,105.0,0.75,18.5,642.5,531.75,402.06
2018,5,1,9,0,876.0,108.0,0.8,19.5,691.0,586.5,442.36
2018,5,1,9,15,889.5,110.0,0.8,20.3,735.0,633.46,475.69
2018,5,1,9,30,903.0,112.0,0.8,21.1,779.0,681.98,508.82
2018,5,1,9,45,911.0,114.0,0.85,21.9,815.5,725.02,537.67
2018,5,1,10,0,919.0,116.0,0.9,22.7,852.0,765.62,564.11
2018,5,1,10,15,926.5,117.5,0.85,23.1,883.5,802.77,587.07
2018,5,1,10,30,934.0,119.0,0.8,23.5,915.0,837.04,606.61
2018,5,1,10,45,938.5,121.0,0.75,23.9,939.0,866.3,622.41
2018,5,1,11,0,943.0,123.0,0.7,24.3,963.0,892.22,635.92
2018,5,1,11,15,944.5,124.0,0.75,24.5,978.0,911.28,647.42
2018,5,1,11,30,946.0,125.0,0.8,24.7,993.0,926.7,656.8
2018,5,1,11,45,947.5,125.5,0.85,24.9,1001.5,937.99,663.74
2018,5,1,12,0,949.0,126.0,0.9,25.1,1010.0,945.55,668.5
2018,5,1,12,15,946.0,127.0,1.0,25.2,1008.5,945.89,670.07
2018,5,1,12,30,943.0,128.0,1.1,25.3,1007.0,942.48,669.43
2018,5,1,12,45,938.0,129.0,1.2,25.4,997.5,933.63,665.43
2018,5,1,13,0,933.0,130.0,1.3,25.5,988.0,921.15,659.17
2018,5,1,13,15,929.0,129.5,1.4,25.5,971.5,904.66,650.6
2018,5,1,13,30,925.0,129.0,1.5,25.5,955.0,884.65,639.71
2018,5,1,13,45,918.0,127.5,1.55,25.5,930.0,857.97,623.8
2018,5,1,14,0,911.0,126.0,1.6,25.5,905.0,828.11,605.76
2018,5,1,14,15,903.5,124.0,1.6,25.45,874.0,794.42,584.29
2018,5,1,14,30,896.0,122.0,1.6,25.4,843.0,757.92,559.8
2018,5,1,14,45,884.0,120.0,1.65,25.35,804.5,715.76,531.33
2018,5,1,15,0,872.0,118.0,1.7,25.3,766.0,671.5,500.65
2018,5,1,15,15,858.5,115.5,1.65,25.1,723.0,628.41,469.45
2018,5,1,15,30,845.0,113.0,1.6,24.9,680.0,578.63,432.73
2018,5,1,15,45,827.5,109.5,1.6,24.7,632.5,524.79,392.3
2018,5,1,16,0,810.0,106.0,1.6,24.5,585.0,470.49,350.2
2018,5,1,16,15,787.0,102.0,1.5,24.1,533.5,413.37,304.65
2018,5,1,16,30,764.0,98.0,1.4,23.7,482.0,356.99,258.41
2018,5,1,16,45,732.5,93.0,1.35,23.35,428.5,296.02,208.03
2018,5,1,17,0,701.0,88.0,1.3,23.0,375.0,239.31,160.68
2018,5,1,17,15,657.0,82.0,1.25,22.0,321.0,182.3,115.03
2018,5,1,17,30,613.0,76.0,1.2,21.0,267.0,129.74,76.27
2018,5,1,17,45,548.5,68.5,1.1,20.05,215.0,79.76,47.14
2018,5,1,18,0,484.0,61.0,1.0,19.1,163.0,49.38,37.53
2018,5,1,18,15,387.0,50.0,1.0,19.1,117.0,40.7,29.52
2018,5,1,18,30,290.0,39.0,1.0,19.1,71.0,29.73,19.1
2018,5,1,18,45,171.0,24.0,1.15,17.8,40.5,18.24,1.33
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,7.08,0.0
2018,5,1,19,15,26.0,4.5,1.3,16.35,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.0,11.0,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.6,9.0,7.08,0.0
2018,5,2,5,45,154.5,24.0,1.15,12.2,38.0,18.18,0.0
2018,5,2,6,0,266.0,39.0,1.2,12.8,67.0,29.59,19.37
2018,5,2,6,15,363.5,50.0,1.25,13.45,111.5,40.64,30.15
2018,5,2,6,30,461.0,61.0,1.3,14.1,156.0,49.27,38.23
2018,5,2,6,45,504.5,70.5,1.4,14.8,202.0,74.51,47.0
2018,5,2,7,0,548.0,80.0,1.5,15.5,248.0,120.73,74.08
2018,5,2,7,15,550.5,92.5,1.5,16.35,288.5,167.57,110.45
2018,5,2,7,30,553.0,105.0,1.5,17.2,329.0,214.21,149.91
2018,5,2,7,45,565.0,118.5,1.45,18.05,374.5,263.97,192.2
2018,5,2,8,0,577.0,132.0,1.4,18.9,420.0,314.27,234.38
2018,5,2,8,15,643.5,131.5,1.45,19.75,484.0,374.57,282.49
2018,5,2,8,30,710.0,131.0,1.5,20.6,548.0,440.38,333.82
2018,5,2,8,45,771.0,123.0,1.5,21.4,609.5,502.16,380.92
2018,5,2,9,0,832.0,115.0,1.5,22.2,671.0,566.84,428.79
2018,5,2,9,15,846.0,118.0,1.5,22.85,714.5,616.89,464.92
2018,5,2,9,30,860.0,121.0,1.5,23.5,758.0,665.63,498.98
2018,5,2,9,45,871.0,122.5,1.5,24.1,795.0,703.19,524.58
2018,5,2,10,0,882.0,124.0,1.5,24.7,832.0,743.94,551.55
2018,5,2,10,15,888.0,126.5,1.5,25.0,862.0,779.53,574.92
2018,5,2,10,30,894.0,129.0,1.5,25.3,892.0,812.28,595.58
2018,5,2,10,45,899.0,130.0,1.5,25.65,915.5,839.96,611.92
2018,5,2,11,0,904.0,131.0,1.5,26.0,939.0,864.45,626.13
2018,5,2,11,15,906.5,132.5,1.6,26.2,954.5,883.99,638.67
2018,5,2,11,30,909.0,134.0,1.7,26.4,970.0,900.05,649.07
2018,5,2,11,45,910.0,134.0,1.75,26.55,977.5,910.04,655.22
2018,5,2,12,0,911.0,134.0,1.8,26.7,985.0,916.46,659.24
2018,5,2,12,15,910.5,134.5,1.85,26.8,985.0,918.41,660.66
2018,5,2,12,30,910.0,135.0,1.9,26.9,985.0,916.77,659.91
2018,5,2,12,45,906.5,135.0,1.95,26.95,976.0,908.55,655.19
2018,5,2,13,0,903.0,135.0,2.0,27.0,967.0,896.8,648.33
2018,5,2,13,15,899.0,134.5,2.05,26.95,951.0,880.74,638.99
2018,5,2,13,30,895.0,134.0,2.1,26.9,935.0,861.29,627.47
2018,5,2,13,45,889.0,133.0,2.15,26.9,911.5,836.52,612.31
2018,5,2,14,0,883.0,132.0,2.2,26.9,888.0,808.63,595.04
2018,5,2,14,15,874.0,130.5,2.2,26.8,857.0,775.13,572.98
2018,5,2,14,30,865.0,129.0,2.2,26.7,826.0,739.0,548.43
2018,5,2,14,45,854.0,126.5,2.2,26.6,789.0,704.8,524.55
2018,5,2,15,0,843.0,124.0,2.2,26.5,752.0,660.99,493.58
2018,5,2,15,15,829.5,121.0,2.15,26.3,709.5,613.45,459.18
2018,5,2,15,30,816.0,118.0,2.1,26.1,667.0,564.56,422.9
2018,5,2,15,45,798.0,114.5,2.1,25.9,620.0,511.91,383.03
2018,5,2,16,0,780.0,111.0,2.1,25.7,573.0,458.91,341.67
2018,5,2,16,15,745.5,109.5,2.0,25.3,520.0,399.58,294.56
2018,5,2,16,30,711.0,108.0,1.9,24.9,467.0,343.25,248.68
2018,5,2,16,45,691.0,100.0,1.8,24.5,417.5,287.93,202.47
2018,5,2,17,0,671.0,92.0,1.7,24.1,368.0,233.77,156.92
2018,5,2,17,15,627.0,85.5,1.55,23.35,315.0,178.23,112.53
2018,5,2,17,30,583.0,79.0,1.4,22.6,262.0,127.19,75.16
2018,5,2,17,45,442.5,75.5,1.3,21.85,199.0,76.08,46.89
2018,5,2,18,0,302.0,72.0,1.2,21.1,136.0,52.97,40.31
2018,5,2,18,15,263.5,55.5,1.2,21.1,100.0,41.36,29.85
2018,5,2,18,30,225.0,39.0,1.2,21.1,64.0,29.44,18.77
2018,5,2,18,45,136.5,24.0,1.2,19.9,37.0,18.16,2.69
2018,5,2,19,0,48.0,9.0,1.2,18.7,10.0,7.08,0.0
2018,5,2,19,15,24.0,4.5,1.2,18.55,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,5,15,9.5,4.0,1.35,13.1,4.0,0.0,0.0
2018,5,3,5,30,19.0,8.0,1.5,13.6,8.0,6.29,0.0
2018,5,3,5,45,126.5,23.5,1.65,14.05,36.5,17.76,0.63
2018,5,3,6,0,234.0,39.0,1.8,14.5,65.0,29.46,19.25
2018,5,3,6,15,333.5,50.5,1.9,15.1,109.0,38.35,27.97
2018,5,3,6,30,433.0,62.0,2.0,15.7,153.0,49.75,38.42
2018,5,3,6,45,505.0,69.5,2.05,16.25,204.5,72.86,45.7
2018,5,3,7,0,577.0,77.0,2.1,16.8,256.0,120.28,72.32
2018,5,3,7,15,621.0,83.5,2.2,17.55,308.5,170.61,109.49
2018,5,3,7,30,665.0,90.0,2.3,18.3,361.0,225.47,154.25
2018,5,3,7,45,649.0,105.5,2.4,19.0,400.0,275.38,198.52
2018,5,3,8,0,633.0,121.0,2.5,19.7,439.0,322.55,240.01
2018,5,3,8,15,618.5,140.0,2.5,20.3,477.0,370.37,280.64
2018,5,3,8,30,604.0,159.0,2.5,20.9,515.0,415.38,317.61
2018,5,3,8,45,629.5,165.0,2.5,21.5,562.5,466.46,357.61
2018,5,3,9,0,655.0,171.0,2.5,22.1,610.0,518.38,397.08
2018,5,3,9,15,585.5,214.5,2.45,22.65,625.5,546.27,417.09
2018,5,3,9,30,516.0,258.0,2.4,23.2,641.0,562.71,427.84
2018,5,3,9,45,507.5,277.0,2.4,23.7,669.5,596.45,451.28
2018,5,3,10,0,499.0,296.0,2.4,24.2,698.0,627.86,472.37
2018,5,3,10,15,477.0,317.5,2.35,24.6,713.5,649.03,485.6
2018,5,3,10,30,455.0,339.0,2.3,25.0,729.0,667.0,496.33
2018,5,3,10,45,462.5,350.5,2.3,25.4,756.0,696.93,515.9
2018,5,3,11,0,470.0,362.0,2.3,25.8,783.0,725.21,533.98
2018,5,3,11,15,567.5,313.5,2.3,26.0,830.5,775.53,569.51
2018,5,3,11,30,665.0,265.0,2.3,26.2,878.0,827.44,605.4
2018,5,3,11,45,769.0,205.0,2.3,26.45,920.0,861.7,629.7
2018,5,3,12,0,873.0,145.0,2.3,26.7,962.0,889.91,647.35
2018,5,3,12,15,762.5,213.5,2.35,26.8,927.0,880.3,640.31
2018,5,3,12,30,652.0,282.0,2.4,26.9,892.0,842.96,613.22
2018,5,3,12,45,666.5,272.5,2.45,26.95,892.0,843.12,614.3
2018,5,3,13,0,681.0,263.0,2.5,27.0,892.0,839.98,612.88
2018,5,3,13,15,712.0,239.0,2.5,27.0,886.5,834.74,610.33
2018,5,3,13,30,743.0,215.0,2.5,27.0,881.0,825.0,604.78
2018,5,3,13,45,776.5,189.5,2.55,27.0,870.0,804.47,592.5
2018,5,3,14,0,810.0,164.0,2.6,27.0,859.0,787.81,582.46
2018,5,3,14,15,829.0,147.0,2.6,26.9,837.0,762.42,565.81
2018,5,3,14,30,848.0,130.0,2.6,26.8,815.0,732.56,545.79
2018,5,3,14,45,838.5,127.0,2.6,26.7,779.0,692.03,517.44
2018,5,3,15,0,829.0,124.0,2.6,26.6,743.0,649.4,487.02
2018,5,3,15,15,793.5,129.0,2.55,26.45,694.5,596.71,448.4
2018,5,3,15,30,758.0,134.0,2.5,26.3,646.0,544.44,409.28
2018,5,3,15,45,751.0,126.5,2.45,26.1,603.5,496.21,372.3
2018,5,3,16,0,744.0,119.0,2.4,25.9,561.0,446.44,333.0
2018,5,3,16,15,720.0,113.0,2.3,25.55,510.5,390.29,288.02
2018,5,3,16,30,696.0,107.0,2.2,25.2,460.0,335.16,242.76
2018,5,3,16,45,681.0,99.0,2.1,24.85,413.0,282.22,198.15
2018,5,3,17,0,666.0,91.0,2.0,24.5,366.0,229.9,153.84
2018,5,3,17,15,569.0,91.5,1.8,23.85,303.5,171.67,109.58
2018,5,3,17,30,472.0,92.0,1.6,23.2,241.0,120.87,74.55
2018,5,3,17,45,355.0,83.0,1.45,22.55,183.0,76.18,49.31
2018,5,3,18,0,238.0,74.0,1.3,21.9,125.0,54.25,41.29
2018,5,3,18,15,236.5,57.0,1.3,21.9,96.0,42.21,30.5
2018,5,3,18,30,235.0,40.0,1.3,21.9,67.0,30.2,19.41
2018,5,3,18,45,136.0,24.5,1.25,20.65,38.5,18.53,4.04
2018,5,3,19,0,37.0,9.0,1.2,19.4,10.0,7.08,0.0
2018,5,3,19,15,18.5,4.5,1.25,19.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,4,5,15,18.0,4.0,1.4,13.0,4.5,0.0,0.0
2018,5,4,5,30,36.0,8.0,1.6,13.5,9.0,6.29,0.0
2018,5,4,5,45,142.0,24.0,1.8,13.95,38.5,18.18,2.71
2018,5,4,6,0,248.0,40.0,2.0,14.4,68.0,30.25,20.05
2018,5,4,6,15,355.5,50.5,2.1,15.0,114.0,40.85,30.21
2018,5,4,6,30,463.0,61.0,2.2,15.6,160.0,49.16,37.93
2018,5,4,6,45,523.0,69.5,2.25,16.25,210.5,72.69,45.58
2018,5,4,7,0,583.0,78.0,2.3,16.9,261.0,120.63,72.5
2018,5,4,7,15,626.0,84.5,2.45,17.6,313.5,171.04,109.61
