Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,15,276.0,61.0,0.95,20.05,114.5,45.26,33.67
2018,5,14,6,30,302.0,77.0,1.0,20.6,149.0,56.26,43.45
2018,5,14,6,45,342.5,92.5,1.0,21.15,193.5,72.81,51.42
2018,5,14,7,0,383.0,108.0,1.0,21.7,238.0,112.02,72.99
2018,5,14,7,15,394.5,126.5,1.0,22.45,280.0,153.84,103.07
2018,5,14,7,30,406.0,145.0,1.0,23.2,322.0,196.83,136.81
2018,5,14,7,45,422.5,163.5,1.05,23.95,367.5,242.11,173.07
2018,5,14,8,0,439.0,182.0,1.1,24.7,413.0,288.77,210.29
2018,5,14,8,15,437.0,203.5,1.05,25.4,452.5,332.03,244.48
2018,5,14,8,30,435.0,225.0,1.0,26.1,492.0,374.36,276.83
2018,5,14,8,45,442.5,240.5,1.0,26.85,530.0,415.46,307.25
2018,5,14,9,0,450.0,256.0,1.0,27.6,568.0,456.21,336.47
2018,5,14,9,15,432.0,281.5,0.9,28.05,595.5,489.95,359.57
2018,5,14,9,30,414.0,307.0,0.8,28.5,623.0,520.91,379.8
2018,5,14,9,45,452.5,305.0,0.7,29.0,665.5,563.8,407.97
2018,5,14,10,0,491.0,303.0,0.6,29.5,708.0,607.68,435.83
2018,5,14,10,15,609.0,255.5,0.7,29.75,776.0,673.27,481.2
2018,5,14,10,30,727.0,208.0,0.8,30.0,844.0,740.43,526.79
2018,5,14,10,45,791.0,174.0,0.85,30.25,882.5,773.85,549.09
2018,5,14,11,0,855.0,140.0,0.9,30.5,921.0,801.22,567.48
2018,5,14,11,15,858.0,141.0,0.95,30.7,936.0,819.21,578.36
2018,5,14,11,30,861.0,142.0,1.0,30.9,951.0,833.99,587.35
2018,5,14,11,45,861.5,143.0,1.0,31.05,958.0,843.46,592.53
2018,5,14,12,0,862.0,144.0,1.0,31.2,965.0,849.62,595.77
2018,5,14,12,15,862.5,143.5,1.0,31.3,965.0,851.3,596.45
2018,5,14,12,30,863.0,143.0,1.0,31.4,965.0,849.7,595.24
2018,5,14,12,45,862.0,141.5,1.0,31.5,957.0,842.75,590.82
2018,5,14,13,0,861.0,140.0,1.0,31.6,949.0,832.51,584.48
2018,5,14,13,15,858.0,139.0,0.95,31.55,934.0,817.76,575.09
2018,5,14,13,30,855.0,138.0,0.9,31.5,919.0,799.81,563.78
2018,5,14,13,45,849.5,136.5,0.9,31.5,896.5,776.39,549.41
2018,5,14,14,0,844.0,135.0,0.9,31.5,874.0,750.03,532.51
2018,5,14,14,15,837.5,132.5,0.95,31.4,845.0,719.33,513.33
2018,5,14,14,30,831.0,130.0,1.0,31.3,816.0,686.01,491.96
2018,5,14,14,45,810.0,132.5,1.0,31.2,777.5,651.09,468.2
2018,5,14,15,0,789.0,135.0,1.0,31.1,739.0,608.2,438.68
2018,5,14,15,15,779.5,129.5,1.0,30.95,699.0,563.97,407.77
2018,5,14,15,30,770.0,124.0,1.0,30.8,659.0,518.24,374.85
2018,5,14,15,45,721.0,131.0,1.05,30.65,605.0,462.44,334.21
2018,5,14,16,0,672.0,138.0,1.1,30.5,551.0,409.59,294.67
2018,5,14,16,15,509.0,163.0,1.1,30.3,461.0,327.59,234.92
2018,5,14,16,30,346.0,188.0,1.1,30.1,371.0,260.05,186.36
2018,5,14,16,45,489.0,142.5,1.05,29.85,372.0,244.05,168.11
2018,5,14,17,0,632.0,97.0,1.0,29.6,373.0,210.13,134.43
2018,5,14,17,15,581.5,92.5,0.95,28.9,321.0,159.27,96.51
2018,5,14,17,30,531.0,88.0,0.9,28.2,269.0,113.61,66.74
2018,5,14,17,45,390.5,85.5,0.8,27.5,206.0,69.8,46.75
2018,5,14,18,0,250.0,83.0,0.7,26.8,143.0,60.45,45.8
2018,5,14,18,15,232.5,65.0,0.7,26.8,110.5,47.65,34.67
2018,5,14,18,30,215.0,47.0,0.7,26.8,78.0,35.09,23.58
2018,5,14,18,45,146.0,32.0,0.7,25.4,49.5,24.04,13.08
2018,5,14,19,0,77.0,17.0,0.7,24.0,21.0,12.87,0.0
2018,5,14,19,15,38.5,8.5,0.7,23.75,10.5,6.69,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,6.0,1.2,19.35,6.0,4.72,0.0
2018,5,15,5,30,0.0,12.0,1.4,19.7,12.0,9.14,0.0
2018,5,15,5,45,3.5,26.5,1.55,20.05,27.0,20.06,10.28
2018,5,15,6,0,7.0,41.0,1.7,20.4,42.0,30.79,20.64
2018,5,15,6,15,9.0,45.5,1.8,20.9,47.5,34.72,24.46
2018,5,15,6,30,11.0,50.0,1.9,21.4,53.0,38.39,27.83
2018,5,15,6,45,18.0,76.5,2.05,21.85,82.5,57.39,42.05
2018,5,15,7,0,25.0,103.0,2.2,22.3,112.0,78.52,58.6
2018,5,15,7,15,25.5,118.5,2.3,22.75,128.5,92.58,69.62
2018,5,15,7,30,26.0,134.0,2.4,23.2,145.0,106.8,80.82
2018,5,15,7,45,95.5,167.5,2.5,23.65,216.5,154.46,116.36
2018,5,15,8,0,165.0,201.0,2.6,24.1,288.0,208.89,157.53
2018,5,15,8,15,231.5,228.0,2.65,24.45,363.0,269.11,203.47
2018,5,15,8,30,298.0,255.0,2.7,24.8,438.0,333.2,252.18
2018,5,15,8,45,390.5,249.5,2.7,25.1,509.0,390.26,295.25
2018,5,15,9,0,483.0,244.0,2.7,25.4,580.0,462.35,349.18
2018,5,15,9,15,513.0,249.0,2.7,25.6,625.0,508.12,383.24
2018,5,15,9,30,543.0,254.0,2.7,25.8,670.0,554.8,417.46
2018,5,15,9,45,669.0,201.0,2.7,26.05,737.5,619.32,464.94
2018,5,15,10,0,795.0,148.0,2.7,26.3,805.0,681.61,510.33
2018,5,15,10,15,807.0,147.0,2.7,26.5,834.5,715.66,533.9
2018,5,15,10,30,819.0,146.0,2.7,26.7,864.0,747.48,555.68
2018,5,15,10,45,823.5,148.5,2.75,26.85,886.0,774.24,573.94
2018,5,15,11,0,828.0,151.0,2.8,27.0,908.0,798.06,590.0
2018,5,15,11,15,831.0,152.0,2.8,27.1,922.5,816.3,601.85
2018,5,15,11,30,834.0,153.0,2.8,27.2,937.0,818.22,602.42
2018,5,15,11,45,818.5,163.0,2.8,27.3,938.0,835.75,613.67
2018,5,15,12,0,803.0,173.0,2.8,27.4,939.0,836.5,613.64
2018,5,15,12,15,574.5,303.0,2.8,27.4,851.0,766.07,561.24
2018,5,15,12,30,346.0,433.0,2.8,27.4,763.0,674.73,494.16
2018,5,15,12,45,346.5,433.5,2.75,27.4,761.5,672.86,493.3
2018,5,15,13,0,347.0,434.0,2.7,27.4,760.0,669.2,490.64
2018,5,15,13,15,351.0,424.0,2.65,27.25,749.5,657.66,483.1
2018,5,15,13,30,355.0,414.0,2.6,27.1,739.0,644.35,474.36
2018,5,15,13,45,331.0,409.5,2.55,27.0,706.5,612.63,452.22
2018,5,15,14,0,307.0,405.0,2.5,26.9,674.0,580.52,429.75
2018,5,15,14,15,204.5,393.5,2.45,26.65,570.0,477.24,355.8
2018,5,15,14,30,102.0,382.0,2.4,26.4,466.0,380.03,284.79
2018,5,15,14,45,62.0,327.0,2.3,26.2,377.5,303.98,228.97
2018,5,15,15,0,22.0,272.0,2.2,26.0,289.0,225.08,169.8
2018,5,15,15,15,17.5,248.0,2.05,25.65,261.0,202.21,152.98
2018,5,15,15,30,13.0,224.0,1.9,25.3,233.0,179.85,136.26
2018,5,15,15,45,13.5,203.0,1.8,25.0,212.0,162.69,123.43
2018,5,15,16,0,14.0,182.0,1.7,24.7,191.0,145.6,110.49
2018,5,15,16,15,7.0,131.0,1.55,24.4,135.5,103.12,77.39
2018,5,15,16,30,0.0,80.0,1.4,24.1,80.0,61.51,44.49
2018,5,15,16,45,0.0,56.0,1.3,23.85,56.0,42.92,29.61
2018,5,15,17,0,0.0,32.0,1.2,23.6,32.0,24.44,14.57
2018,5,15,17,15,0.0,29.0,1.05,23.3,29.0,22.12,12.74
2018,5,15,17,30,0.0,26.0,0.9,23.0,26.0,19.81,10.89
2018,5,15,17,45,14.0,39.0,0.8,22.75,42.5,31.05,20.14
2018,5,15,18,0,28.0,52.0,0.7,22.5,59.0,40.02,29.15
2018,5,15,18,15,14.5,37.0,0.7,22.5,40.5,28.89,19.31
2018,5,15,18,30,1.0,22.0,0.7,22.5,22.0,16.75,8.6
2018,5,15,18,45,3.0,15.0,0.6,22.0,15.0,11.41,3.46
2018,5,15,19,0,5.0,8.0,0.5,21.5,8.0,6.27,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.4,4.0,3.15,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.2,1.0,0.79,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.4,2.0,1.51,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.65,4.0,3.02,0.0
2018,5,16,6,0,0.0,6.0,1.1,19.9,6.0,4.54,0.0
2018,5,16,6,15,0.0,8.0,1.15,20.15,8.0,6.06,0.0
2018,5,16,6,30,0.0,10.0,1.2,20.4,10.0,7.58,1.01
2018,5,16,6,45,0.0,29.5,1.25,20.65,29.5,22.48,13.29
2018,5,16,7,0,0.0,49.0,1.3,20.9,49.0,37.47,25.8
2018,5,16,7,15,1.5,78.0,1.35,21.15,78.5,59.96,44.28
2018,5,16,7,30,3.0,107.0,1.4,21.4,108.0,82.02,62.11
2018,5,16,7,45,27.0,156.5,1.45,21.7,170.5,126.27,96.79
2018,5,16,8,0,51.0,206.0,1.5,22.0,233.0,173.32,133.26
2018,5,16,8,15,64.0,220.0,1.5,22.3,257.5,193.29,148.39
2018,5,16,8,30,77.0,234.0,1.5,22.6,282.0,214.49,164.53
2018,5,16,8,45,45.5,219.0,1.5,22.9,248.0,193.51,148.19
2018,5,16,9,0,14.0,204.0,1.5,23.2,214.0,164.78,125.54
2018,5,16,9,15,53.5,268.0,1.55,23.55,308.5,243.4,186.0
2018,5,16,9,30,93.0,332.0,1.6,23.9,403.0,322.22,244.89
2018,5,16,9,45,107.5,353.5,1.65,24.25,439.5,363.06,274.39
2018,5,16,10,0,122.0,375.0,1.7,24.6,476.0,396.57,298.38
2018,5,16,10,15,95.5,372.0,1.7,24.8,453.0,371.22,278.92
2018,5,16,10,30,69.0,369.0,1.7,25.0,430.0,353.28,265.0
2018,5,16,10,45,77.5,380.5,1.75,25.25,450.5,372.26,278.74
2018,5,16,11,0,86.0,392.0,1.8,25.5,471.0,391.31,292.28
2018,5,16,11,15,166.5,346.5,1.85,25.6,502.5,431.76,323.46
2018,5,16,11,30,247.0,301.0,1.9,25.7,534.0,471.78,354.02
2018,5,16,11,45,152.0,327.5,1.9,25.85,471.0,409.1,306.27
2018,5,16,12,0,57.0,354.0,1.9,26.0,408.0,341.41,254.62
2018,5,16,12,15,119.0,418.0,1.9,26.0,531.5,461.21,342.43
2018,5,16,12,30,181.0,482.0,1.9,26.0,655.0,566.74,416.68
2018,5,16,12,45,216.5,473.0,1.9,26.05,678.0,586.52,430.46
2018,5,16,13,0,252.0,464.0,1.9,26.1,701.0,615.94,451.23
2018,5,16,13,15,271.5,451.0,1.9,26.05,703.0,615.49,451.41
2018,5,16,13,30,291.0,438.0,1.9,26.0,705.0,613.08,450.45
2018,5,16,13,45,254.0,431.0,1.9,25.95,660.0,570.72,420.8
2018,5,16,14,0,217.0,424.0,1.9,25.9,615.0,518.75,384.45
2018,5,16,14,15,154.5,398.5,1.85,25.75,532.0,445.12,331.78
2018,5,16,14,30,92.0,373.0,1.8,25.6,449.0,365.23,273.73
2018,5,16,14,45,149.0,364.0,1.8,25.45,481.0,398.1,299.28
2018,5,16,15,0,206.0,355.0,1.8,25.3,513.0,416.59,313.4
2018,5,16,15,15,152.5,293.0,1.7,25.05,406.5,326.07,246.69
2018,5,16,15,30,99.0,231.0,1.6,24.8,300.0,240.28,182.56
2018,5,16,15,45,60.5,212.5,1.5,24.6,254.0,195.48,148.6
2018,5,16,16,0,22.0,194.0,1.4,24.4,208.0,157.99,120.04
2018,5,16,16,15,22.5,173.0,1.35,24.1,186.0,142.67,108.44
2018,5,16,16,30,23.0,152.0,1.3,23.8,164.0,124.61,94.46
2018,5,16,16,45,30.5,129.5,1.25,23.55,144.0,107.42,80.73
2018,5,16,17,0,38.0,107.0,1.2,23.3,124.0,89.66,66.28
2018,5,16,17,15,19.0,66.5,1.1,23.0,75.0,54.3,38.46
2018,5,16,17,30,0.0,26.0,1.0,22.7,26.0,19.81,10.89
2018,5,16,17,45,0.0,40.5,0.9,22.4,40.5,30.92,20.21
2018,5,16,18,0,0.0,55.0,0.8,22.1,55.0,41.97,30.89
2018,5,16,18,15,0.0,42.5,0.8,22.1,42.5,32.51,22.48
2018,5,16,18,30,0.0,30.0,0.8,22.1,30.0,22.9,13.86
2018,5,16,18,45,2.0,20.5,0.75,21.55,20.5,15.64,6.94
2018,5,16,19,0,4.0,11.0,0.7,21.0,11.0,8.64,0.0
2018,5,16,19,15,2.0,5.5,0.75,20.9,5.5,4.33,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.5,0.9,18.6,5.5,4.33,0.0
2018,5,17,5,30,4.0,11.0,1.0,18.9,11.0,8.64,0.0
2018,5,17,5,45,8.5,24.0,1.15,19.2,25.0,18.59,9.42
2018,5,17,6,0,13.0,37.0,1.3,19.5,39.0,28.29,18.66
2018,5,17,6,15,17.0,51.5,1.3,19.85,55.0,38.89,28.24
2018,5,17,6,30,21.0,66.0,1.3,20.2,71.0,49.36,37.56
2018,5,17,6,45,95.0,97.5,1.3,20.5,129.0,71.35,53.33
2018,5,17,7,0,169.0,129.0,1.3,20.8,187.0,106.71,76.98
2018,5,17,7,15,131.0,149.0,1.35,21.15,198.5,128.39,94.54
2018,5,17,7,30,93.0,169.0,1.4,21.5,210.0,144.35,108.73
2018,5,17,7,45,74.0,191.5,1.45,21.85,226.5,163.23,124.48
2018,5,17,8,0,55.0,214.0,1.5,22.2,243.0,180.15,138.29
2018,5,17,8,15,98.0,243.5,1.5,22.45,301.5,222.89,170.68
2018,5,17,8,30,141.0,273.0,1.5,22.7,360.0,275.03,210.14
2018,5,17,8,45,150.5,292.5,1.55,23.0,392.0,304.49,232.33
2018,5,17,9,0,160.0,312.0,1.6,23.3,424.0,334.58,254.79
2018,5,17,9,15,116.0,324.0,1.65,23.35,407.5,329.58,250.82
2018,5,17,9,30,72.0,336.0,1.7,23.4,391.0,312.4,237.49
2018,5,17,9,45,79.0,360.0,1.75,23.5,423.0,340.81,258.51
2018,5,17,10,0,86.0,384.0,1.8,23.6,455.0,369.67,279.48
2018,5,17,10,15,74.5,391.0,1.85,23.55,454.0,371.7,280.52
2018,5,17,10,30,63.0,398.0,1.9,23.5,453.0,372.68,280.89
2018,5,17,10,45,58.0,401.5,1.95,23.45,453.5,374.68,282.16
2018,5,17,11,0,53.0,405.0,2.0,23.4,454.0,376.1,283.02
2018,5,17,11,15,70.5,418.0,2.05,23.35,484.0,402.96,303.04
2018,5,17,11,30,88.0,431.0,2.1,23.3,514.0,430.02,323.0
2018,5,17,11,45,56.0,367.0,2.15,23.2,420.0,350.57,264.42
2018,5,17,12,0,24.0,303.0,2.2,23.1,326.0,270.5,204.52
2018,5,17,12,15,78.5,355.0,2.2,23.1,430.0,359.81,272.78
2018,5,17,12,30,133.0,407.0,2.2,23.1,534.0,462.1,348.09
2018,5,17,12,45,184.0,409.0,2.2,23.05,583.5,504.26,379.14
2018,5,17,13,0,235.0,411.0,2.2,23.0,633.0,555.87,416.74
2018,5,17,13,15,131.0,354.0,2.2,23.0,477.5,409.14,309.3
2018,5,17,13,30,27.0,297.0,2.2,23.0,322.0,264.89,200.6
2018,5,17,13,45,23.0,275.5,2.15,23.05,296.5,242.67,184.26
2018,5,17,14,0,19.0,254.0,2.1,23.1,271.0,220.66,167.6
2018,5,17,14,15,52.0,303.0,2.1,23.05,347.0,282.95,215.81
2018,5,17,14,30,85.0,352.0,2.1,23.0,423.0,342.66,261.01
2018,5,17,14,45,61.5,330.5,2.1,23.0,380.5,305.66,232.95
2018,5,17,15,0,38.0,309.0,2.1,23.0,338.0,270.35,206.38
2018,5,17,15,15,42.5,290.0,2.05,22.9,321.0,254.53,194.84
2018,5,17,15,30,47.0,271.0,2.0,22.8,304.0,238.34,182.8
2018,5,17,15,45,107.5,274.0,2.0,22.75,342.5,270.46,207.56
2018,5,17,16,0,168.0,277.0,2.0,22.7,381.0,289.46,221.25
2018,5,17,16,15,178.5,253.0,1.9,22.55,355.5,263.27,200.34
2018,5,17,16,30,189.0,229.0,1.8,22.4,330.0,235.88,178.18
2018,5,17,16,45,188.0,203.0,1.7,22.25,295.0,202.93,151.62
2018,5,17,17,0,187.0,177.0,1.6,22.1,260.0,170.2,125.15
2018,5,17,17,15,187.5,150.0,1.5,21.85,224.0,137.35,98.95
2018,5,17,17,30,188.0,123.0,1.4,21.6,188.0,104.26,73.88
2018,5,17,17,45,241.0,101.5,1.25,21.3,170.5,75.99,55.55
2018,5,17,18,0,294.0,80.0,1.1,21.0,153.0,58.15,45.01
2018,5,17,18,15,269.0,64.0,1.1,21.0,119.0,47.25,35.3
2018,5,17,18,30,244.0,48.0,1.1,21.0,85.0,35.98,25.1
2018,5,17,18,45,180.5,34.0,1.0,20.6,55.5,25.63,15.18
2018,5,17,19,0,117.0,20.0,0.9,20.2,26.0,15.17,0.0
2018,5,17,19,15,58.5,10.0,0.9,20.1,13.0,7.87,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,5,15,4.0,5.0,1.2,20.2,5.0,3.93,0.0
2018,5,18,5,30,8.0,10.0,1.3,20.3,10.0,7.86,0.0
2018,5,18,5,45,9.0,18.5,1.4,20.45,19.0,14.58,6.18
2018,5,18,6,0,10.0,27.0,1.5,20.6,28.0,21.28,12.6
2018,5,18,6,15,5.0,35.5,1.55,20.75,36.0,27.14,17.97
2018,5,18,6,30,0.0,44.0,1.6,20.9,44.0,33.63,23.78
2018,5,18,6,45,1.5,71.5,1.7,21.1,72.0,54.11,41.64
2018,5,18,7,0,3.0,99.0,1.8,21.3,100.0,74.3,56.15
2018,5,18,7,15,9.5,121.5,1.8,21.45,125.5,92.26,70.38
2018,5,18,7,30,16.0,144.0,1.8,21.6,151.0,111.25,85.27
2018,5,18,7,45,10.0,138.5,1.8,21.8,143.0,107.65,82.27
2018,5,18,8,0,4.0,133.0,1.8,22.0,135.0,102.86,78.3
2018,5,18,8,15,4.0,151.0,1.85,22.15,153.0,117.05,89.41
2018,5,18,8,30,4.0,169.0,1.9,22.3,171.0,131.36,100.47
2018,5,18,8,45,4.0,169.5,1.9,22.5,172.0,132.36,100.89
2018,5,18,9,0,4.0,170.0,1.9,22.7,173.0,133.28,101.28
2018,5,18,9,15,8.0,200.5,1.9,22.85,206.5,159.63,121.68
2018,5,18,9,30,12.0,231.0,1.9,23.0,240.0,186.54,142.25
2018,5,18,9,45,15.0,254.5,1.9,23.15,266.5,207.82,158.27
2018,5,18,10,0,18.0,278.0,1.9,23.3,293.0,229.41,174.42
2018,5,18,10,15,19.0,285.0,1.9,23.45,301.5,236.74,179.62
2018,5,18,10,30,20.0,292.0,1.9,23.6,310.0,244.04,184.84
2018,5,18,10,45,30.0,337.0,1.9,23.8,364.5,298.92,225.83
2018,5,18,11,0,40.0,382.0,1.9,24.0,419.0,346.06,260.25
2018,5,18,11,15,51.5,408.5,1.9,24.15,456.5,379.25,284.2
2018,5,18,11,30,63.0,435.0,1.9,24.3,494.0,412.65,308.14
2018,5,18,11,45,54.5,428.0,1.95,24.4,479.5,400.96,299.23
2018,5,18,12,0,46.0,421.0,2.0,24.5,465.0,388.68,290.12
2018,5,18,12,15,89.0,449.0,2.0,24.55,534.0,448.4,334.2
2018,5,18,12,30,132.0,477.0,2.0,24.6,603.0,520.0,385.47
2018,5,18,12,45,105.0,460.5,2.0,24.6,560.5,470.12,349.3
2018,5,18,13,0,78.0,444.0,2.0,24.6,518.0,432.48,322.15
2018,5,18,13,15,91.5,438.5,1.95,24.5,523.5,436.55,325.78
2018,5,18,13,30,105.0,433.0,1.9,24.4,529.0,439.68,328.5
2018,5,18,13,45,56.0,297.0,1.85,24.3,348.0,285.19,215.14
2018,5,18,14,0,7.0,161.0,1.8,24.2,167.0,130.61,97.34
2018,5,18,14,15,3.5,118.0,1.75,24.05,121.0,94.09,69.18
2018,5,18,14,30,0.0,75.0,1.7,23.9,75.0,58.04,40.8
2018,5,18,14,45,0.0,64.5,1.65,23.75,64.5,49.83,34.38
2018,5,18,15,0,0.0,54.0,1.6,23.6,54.0,41.64,27.93
2018,5,18,15,15,0.0,58.0,1.55,23.45,58.0,44.7,30.48
2018,5,18,15,30,0.0,62.0,1.5,23.3,62.0,47.75,33.04
2018,5,18,15,45,0.0,85.0,1.45,23.15,85.0,65.52,47.49
2018,5,18,16,0,0.0,108.0,1.4,23.0,108.0,83.18,61.84
2018,5,18,16,15,0.0,105.0,1.35,22.85,105.0,80.76,60.11
2018,5,18,16,30,0.0,102.0,1.3,22.7,102.0,78.33,58.4
2018,5,18,16,45,0.0,93.5,1.2,22.55,93.5,71.75,53.3
2018,5,18,17,0,0.0,85.0,1.1,22.4,85.0,65.2,48.19
2018,5,18,17,15,0.5,69.0,1.05,22.15,69.0,53.0,38.35
2018,5,18,17,30,1.0,53.0,1.0,21.9,53.0,40.64,28.25
2018,5,18,17,45,1.5,35.0,0.9,21.65,35.5,26.73,16.76
2018,5,18,18,0,2.0,17.0,0.8,21.4,18.0,12.94,5.69
2018,5,18,18,15,1.0,11.5,0.8,21.4,12.0,8.73,1.95
2018,5,18,18,30,0.0,6.0,0.8,21.4,6.0,4.54,0.0
2018,5,18,18,45,0.0,4.5,0.8,20.95,4.5,3.4,0.0
2018,5,18,19,0,0.0,3.0,0.8,20.5,3.0,2.27,0.0
2018,5,18,19,15,0.0,1.5,0.8,20.4,1.5,1.18,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.05,19.3,5.5,4.33,0.0
2018,5,19,5,30,6.0,11.0,1.1,19.4,11.0,8.64,0.0
2018,5,19,5,45,3.0,20.0,1.15,19.55,20.0,15.25,6.85
2018,5,19,6,0,0.0,29.0,1.2,19.7,29.0,22.13,13.41
2018,5,19,6,15,0.0,36.5,1.25,19.85,36.5,27.87,18.7
2018,5,19,6,30,0.0,44.0,1.3,20.0,44.0,33.63,23.89
2018,5,19,6,45,14.0,78.0,1.35,20.15,83.0,58.81,45.9
2018,5,19,7,0,28.0,112.0,1.4,20.3,122.0,84.42,63.86
2018,5,19,7,15,26.5,131.0,1.4,20.5,141.5,100.9,76.94
2018,5,19,7,30,25.0,150.0,1.4,20.7,161.0,117.43,90.15
2018,5,19,7,45,55.0,184.5,1.45,20.85,213.0,152.96,117.43
2018,5,19,8,0,85.0,219.0,1.5,21.0,265.0,192.42,147.81
2018,5,19,8,15,55.0,196.5,1.55,21.25,227.5,171.59,131.95
2018,5,19,8,30,25.0,174.0,1.6,21.5,190.0,146.22,112.2
2018,5,19,8,45,12.5,126.5,1.65,21.75,134.5,103.25,77.92
2018,5,19,9,0,0.0,79.0,1.7,22.0,79.0,60.92,43.82
2018,5,19,9,15,4.0,124.0,1.7,22.25,127.0,98.06,73.44
2018,5,19,9,30,8.0,169.0,1.7,22.5,175.0,135.71,102.92
2018,5,19,9,45,18.0,242.5,1.75,22.75,257.0,200.16,152.75
2018,5,19,10,0,28.0,316.0,1.8,23.0,339.0,274.12,208.61
2018,5,19,10,15,38.0,346.5,1.85,23.15,379.0,308.29,233.77
2018,5,19,10,30,48.0,377.0,1.9,23.3,419.0,343.19,259.37
2018,5,19,10,45,85.5,413.5,1.9,23.5,491.0,404.39,304.39
2018,5,19,11,0,123.0,450.0,1.9,23.7,563.0,478.47,357.62
2018,5,19,11,15,148.0,458.0,1.95,23.85,596.0,508.73,379.02
2018,5,19,11,30,173.0,466.0,2.0,24.0,629.0,538.95,400.51
2018,5,19,11,45,332.0,396.5,2.05,24.15,713.0,623.22,463.07
2018,5,19,12,0,491.0,327.0,2.1,24.3,797.0,709.17,525.03
2018,5,19,12,15,395.0,378.0,2.1,24.4,756.0,673.63,497.5
2018,5,19,12,30,299.0,429.0,2.1,24.5,715.0,626.51,462.86
2018,5,19,12,45,464.5,338.5,2.15,24.55,779.5,693.81,513.7
2018,5,19,13,0,630.0,248.0,2.2,24.6,844.0,746.65,553.2
2018,5,19,13,15,419.0,338.5,2.2,24.6,732.0,644.49,478.38
2018,5,19,13,30,208.0,429.0,2.2,24.6,620.0,526.75,392.14
2018,5,19,13,45,273.5,390.0,2.25,24.6,635.0,547.4,409.26
2018,5,19,14,0,339.0,351.0,2.3,24.6,650.0,553.46,415.12
2018,5,19,14,15,353.0,343.5,2.3,24.5,646.0,545.13,409.5
2018,5,19,14,30,367.0,336.0,2.3,24.4,642.0,534.59,402.24
2018,5,19,14,45,318.0,342.5,2.3,24.3,599.5,493.32,371.97
2018,5,19,15,0,269.0,349.0,2.3,24.2,557.0,454.17,343.15
2018,5,19,15,15,260.0,333.0,2.3,24.1,525.0,421.94,319.6
2018,5,19,15,30,251.0,317.0,2.3,24.0,493.0,389.72,295.65
2018,5,19,15,45,282.0,284.5,2.3,23.85,470.0,363.4,275.66
2018,5,19,16,0,313.0,252.0,2.3,23.7,447.0,333.75,252.28
2018,5,19,16,15,346.5,219.5,2.25,23.55,419.0,301.58,225.91
2018,5,19,16,30,380.0,187.0,2.2,23.4,391.0,269.47,198.54
2018,5,19,16,45,468.0,148.5,2.15,23.25,374.5,238.16,169.08
2018,5,19,17,0,556.0,110.0,2.1,23.1,358.0,199.68,133.06
2018,5,19,17,15,441.5,111.0,2.0,22.85,292.5,145.86,94.58
2018,5,19,17,30,327.0,112.0,1.9,22.6,227.0,107.25,71.31
2018,5,19,17,45,323.0,95.0,1.8,22.35,193.0,71.62,56.41
2018,5,19,18,0,319.0,78.0,1.7,22.1,159.0,57.05,43.88
2018,5,19,18,15,285.5,64.5,1.7,22.1,124.5,47.72,35.57
2018,5,19,18,30,252.0,51.0,1.7,22.1,90.0,38.14,26.85
2018,5,19,18,45,186.0,36.5,1.5,21.6,59.5,27.45,16.8
2018,5,19,19,0,120.0,22.0,1.3,21.1,29.0,16.65,0.0
2018,5,19,19,15,60.0,11.0,1.25,21.0,14.5,8.65,0.0
2018,5,19,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,15,23.5,8.0,1.4,19.55,9.5,6.29,0.0
2018,5,20,5,30,47.0,16.0,1.5,19.8,19.0,12.27,0.0
2018,5,20,5,45,38.5,30.0,1.6,20.0,34.0,22.81,13.07
2018,5,20,6,0,30.0,44.0,1.7,20.2,49.0,33.16,22.83
2018,5,20,6,15,28.5,63.5,1.7,20.6,69.5,46.84,35.05
2018,5,20,6,30,27.0,83.0,1.7,21.0,90.0,60.26,46.88
2018,5,20,6,45,104.0,106.5,1.75,21.35,141.5,76.35,60.78
2018,5,20,7,0,181.0,130.0,1.8,21.7,193.0,107.2,76.94
2018,5,20,7,15,174.5,155.0,1.8,22.15,224.0,137.18,99.48
2018,5,20,7,30,168.0,180.0,1.8,22.6,255.0,166.73,123.03
2018,5,20,7,45,176.5,194.5,1.8,23.05,281.5,192.15,143.12
2018,5,20,8,0,185.0,209.0,1.8,23.5,308.0,218.18,163.79
2018,5,20,8,15,225.0,229.5,1.75,23.9,361.5,263.93,198.85
2018,5,20,8,30,265.0,250.0,1.7,24.3,415.0,310.97,234.55
2018,5,20,8,45,323.0,259.0,1.65,24.7,475.0,360.88,271.89
2018,5,20,9,0,381.0,268.0,1.6,25.1,535.0,415.44,312.18
2018,5,20,9,15,316.5,313.0,1.55,25.35,543.5,435.64,326.57
2018,5,20,9,30,252.0,358.0,1.5,25.6,552.0,449.75,335.85
2018,5,20,9,45,286.5,366.0,1.45,25.9,596.5,490.83,364.86
2018,5,20,10,0,321.0,374.0,1.4,26.2,641.0,533.35,394.23
2018,5,20,10,15,378.5,363.5,1.35,26.4,689.0,577.7,424.99
2018,5,20,10,30,436.0,353.0,1.3,26.6,737.0,633.07,462.58
2018,5,20,10,45,608.0,266.0,1.3,26.8,817.0,705.62,513.84
2018,5,20,11,0,780.0,179.0,1.3,27.0,897.0,773.27,560.95
2018,5,20,11,15,748.5,201.5,1.3,27.1,899.5,780.91,564.43
2018,5,20,11,30,717.0,224.0,1.3,27.2,902.0,793.83,571.64
2018,5,20,11,45,702.0,230.0,1.35,27.35,898.5,794.46,571.89
2018,5,20,12,0,687.0,236.0,1.4,27.5,895.0,791.86,570.13
2018,5,20,12,15,693.5,232.5,1.4,27.55,897.5,795.74,572.7
2018,5,20,12,30,700.0,229.0,1.4,27.6,900.0,796.64,573.27
2018,5,20,12,45,602.5,284.5,1.4,27.6,859.0,758.85,546.47
2018,5,20,13,0,505.0,340.0,1.4,27.6,818.0,720.28,519.28
2018,5,20,13,15,459.0,363.0,1.4,27.6,792.0,694.42,501.54
2018,5,20,13,30,413.0,386.0,1.4,27.6,766.0,667.24,482.69
2018,5,20,13,45,374.0,394.0,1.45,27.55,732.0,624.94,454.42
2018,5,20,14,0,335.0,402.0,1.5,27.5,698.0,591.72,431.91
2018,5,20,14,15,354.0,377.0,1.5,27.4,680.5,572.29,419.53
2018,5,20,14,30,373.0,352.0,1.5,27.3,663.0,550.5,405.13
2018,5,20,14,45,431.0,315.5,1.5,27.2,660.0,549.72,405.39
2018,5,20,15,0,489.0,279.0,1.5,27.1,657.0,535.42,395.66
2018,5,20,15,15,468.5,268.0,1.45,26.9,614.5,491.76,364.16
2018,5,20,15,30,448.0,257.0,1.4,26.7,572.0,448.43,332.5
2018,5,20,15,45,465.0,234.0,1.4,26.5,542.0,413.76,306.48
2018,5,20,16,0,482.0,211.0,1.4,26.3,512.0,376.42,277.47
2018,5,20,16,15,478.5,192.5,1.35,26.0,471.0,332.5,242.87
2018,5,20,16,30,475.0,174.0,1.3,25.7,430.0,288.1,207.13
2018,5,20,16,45,383.0,172.0,1.25,25.4,365.0,233.2,165.78
2018,5,20,17,0,291.0,170.0,1.2,25.1,300.0,185.62,131.12
2018,5,20,17,15,220.0,150.0,1.15,24.7,241.5,141.01,99.19
2018,5,20,17,30,149.0,130.0,1.1,24.3,183.0,105.34,75.38
2018,5,20,17,45,133.5,108.0,1.1,23.9,149.5,78.36,61.76
2018,5,20,18,0,118.0,86.0,1.1,23.5,116.0,62.34,48.14
2018,5,20,18,15,103.5,70.0,1.1,23.5,92.0,51.14,38.29
2018,5,20,18,30,89.0,54.0,1.1,23.5,68.0,39.77,28.1
2018,5,20,18,45,59.5,36.5,1.1,22.95,44.5,27.24,16.62
2018,5,20,19,0,30.0,19.0,1.1,22.4,21.0,14.57,0.0
2018,5,20,19,15,15.0,9.5,1.1,22.3,10.5,7.47,0.0
2018,5,20,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,7.0,0.65,19.3,7.0,5.51,0.0
2018,5,21,5,30,0.0,14.0,0.8,19.7,14.0,10.67,0.0
2018,5,21,5,45,0.0,27.0,0.95,20.15,27.0,20.59,11.33
2018,5,21,6,0,0.0,40.0,1.1,20.6,40.0,30.3,20.37
2018,5,21,6,15,7.0,56.0,1.15,21.0,58.0,42.06,30.9
2018,5,21,6,30,14.0,72.0,1.2,21.4,76.0,53.79,41.23
2018,5,21,6,45,52.0,104.5,1.2,21.8,122.5,75.32,59.78
2018,5,21,7,0,90.0,137.0,1.2,22.2,169.0,104.28,77.47
2018,5,21,7,15,88.0,156.5,1.25,22.65,191.5,125.8,93.7
2018,5,21,7,30,86.0,176.0,1.3,23.1,214.0,146.73,110.08
2018,5,21,7,45,62.5,192.5,1.3,23.55,222.0,160.02,121.3
2018,5,21,8,0,39.0,209.0,1.3,24.0,230.0,170.62,130.07
2018,5,21,8,15,93.5,243.5,1.35,24.3,300.0,219.73,166.81
2018,5,21,8,30,148.0,278.0,1.4,24.6,370.0,279.19,211.27
2018,5,21,8,45,156.0,300.0,1.45,24.95,403.5,310.06,234.24
2018,5,21,9,0,164.0,322.0,1.5,25.3,437.0,341.45,257.37
2018,5,21,9,15,119.5,323.5,1.5,25.55,410.0,328.54,247.42
2018,5,21,9,30,75.0,325.0,1.5,25.8,383.0,303.51,228.3
2018,5,21,9,45,51.5,311.0,1.5,26.05,351.5,281.89,211.73
2018,5,21,10,0,28.0,297.0,1.5,26.3,320.0,258.02,193.29
2018,5,21,10,15,60.5,356.0,1.45,26.45,408.5,330.96,247.23
2018,5,21,10,30,93.0,415.0,1.4,26.6,497.0,406.4,301.25
2018,5,21,10,45,159.5,432.0,1.35,26.7,577.0,484.57,356.74
2018,5,21,11,0,226.0,449.0,1.3,26.8,657.0,555.04,405.6
2018,5,21,11,15,254.5,455.0,1.25,26.75,693.0,598.44,434.63
2018,5,21,11,30,283.0,461.0,1.2,26.7,729.0,631.3,456.49
2018,5,21,11,45,255.0,470.5,1.15,26.7,713.5,620.55,447.9
2018,5,21,12,0,227.0,480.0,1.1,26.7,698.0,597.17,431.34
2018,5,21,12,15,210.0,482.5,1.1,26.55,684.0,586.08,423.93
2018,5,21,12,30,193.0,485.0,1.1,26.4,670.0,573.72,415.54
2018,5,21,12,45,184.0,481.0,1.05,26.3,656.5,561.31,406.93
2018,5,21,13,0,175.0,477.0,1.0,26.2,643.0,547.93,397.66
2018,5,21,13,15,219.0,463.5,0.95,26.1,667.5,567.48,412.0
2018,5,21,13,30,263.0,450.0,0.9,26.0,692.0,594.73,430.94
2018,5,21,13,45,236.0,442.0,0.85,25.95,655.5,550.32,400.09
2018,5,21,14,0,209.0,434.0,0.8,25.9,619.0,516.19,376.57
2018,5,21,14,15,178.0,416.0,0.8,25.85,570.0,471.64,345.89
2018,5,21,14,30,147.0,398.0,0.8,25.8,521.0,428.29,315.72
2018,5,21,14,45,103.0,350.5,0.75,25.8,435.0,354.71,263.2
2018,5,21,15,0,59.0,303.0,0.7,25.8,349.0,276.66,206.55
2018,5,21,15,15,29.5,200.5,0.7,25.6,223.5,175.31,131.37
2018,5,21,15,30,0.0,98.0,0.7,25.4,98.0,75.67,54.66
2018,5,21,15,45,0.0,75.5,0.65,25.25,75.5,58.16,41.12
2018,5,21,16,0,0.0,53.0,0.6,25.1,53.0,40.71,27.31
2018,5,21,16,15,0.0,61.0,0.6,24.85,61.0,46.85,32.42
2018,5,21,16,30,0.0,69.0,0.6,24.6,69.0,53.0,37.54
2018,5,21,16,45,0.0,50.0,0.65,24.35,50.0,38.3,25.76
2018,5,21,17,0,0.0,31.0,0.7,24.1,31.0,23.67,13.9
2018,5,21,17,15,0.0,22.5,0.65,23.75,22.5,17.15,8.59
2018,5,21,17,30,0.0,14.0,0.6,23.4,14.0,10.65,3.23
2018,5,21,17,45,0.0,11.5,0.55,23.1,11.5,8.73,1.98
2018,5,21,18,0,0.0,9.0,0.5,22.8,9.0,6.83,0.31
2018,5,21,18,15,0.0,8.0,0.5,22.8,8.0,6.06,0.0
2018,5,21,18,30,0.0,7.0,0.5,22.8,7.0,5.3,0.0
2018,5,21,18,45,0.0,5.5,0.5,22.15,5.5,4.16,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.5,4.0,3.02,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.35,2.0,1.57,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,2.0,9.0,0.75,19.1,9.0,7.08,0.0
2018,5,22,5,30,4.0,18.0,0.9,19.5,18.0,13.7,0.0
2018,5,22,5,45,28.5,36.5,1.0,19.9,40.5,27.15,16.82
2018,5,22,6,0,53.0,55.0,1.1,20.3,63.0,40.14,28.85
2018,5,22,6,15,213.5,66.5,1.2,20.7,118.0,49.07,36.99
2018,5,22,6,30,374.0,78.0,1.3,21.1,173.0,57.64,44.6
2018,5,22,6,45,484.0,79.5,1.35,21.5,231.5,62.79,49.05
2018,5,22,7,0,594.0,81.0,1.4,21.9,290.0,104.2,60.94
2018,5,22,7,15,632.0,86.0,1.45,22.3,340.5,151.1,91.1
2018,5,22,7,30,670.0,91.0,1.5,22.7,391.0,201.66,129.73
2018,5,22,7,45,698.5,95.0,1.55,23.1,441.0,252.43,171.5
2018,5,22,8,0,727.0,99.0,1.6,23.5,491.0,307.89,217.6
2018,5,22,8,15,748.0,102.0,1.65,23.9,538.5,358.4,259.77
2018,5,22,8,30,769.0,105.0,1.7,24.3,586.0,409.49,301.52
2018,5,22,8,45,785.5,108.0,1.7,24.65,630.5,458.81,340.85
2018,5,22,9,0,802.0,111.0,1.7,25.0,675.0,507.7,378.65
2018,5,22,9,15,802.0,119.0,1.7,25.3,711.5,551.24,411.53
2018,5,22,9,30,802.0,127.0,1.7,25.6,748.0,592.45,441.71
2018,5,22,9,45,621.5,222.0,1.7,25.85,716.5,593.29,440.84
2018,5,22,10,0,441.0,317.0,1.7,26.1,685.0,572.36,423.95
2018,5,22,10,15,593.5,251.0,1.75,26.3,764.5,643.46,475.91
2018,5,22,10,30,746.0,185.0,1.8,26.5,844.0,712.15,524.99
2018,5,22,10,45,564.0,268.5,1.8,26.65,774.0,671.02,493.27
2018,5,22,11,0,382.0,352.0,1.8,26.8,704.0,612.87,450.11
2018,5,22,11,15,492.5,305.0,1.8,26.95,766.5,669.3,491.08
2018,5,22,11,30,603.0,258.0,1.8,27.1,829.0,727.1,531.46
2018,5,22,11,45,725.0,202.0,1.85,27.2,894.5,784.59,571.8
2018,5,22,12,0,847.0,146.0,1.9,27.3,960.0,820.11,596.57
2018,5,22,12,15,847.0,146.0,1.9,27.35,960.0,821.78,597.16
2018,5,22,12,30,847.0,146.0,1.9,27.4,960.0,820.3,596.1
2018,5,22,12,45,857.5,139.0,1.9,27.5,957.5,818.67,594.94
2018,5,22,13,0,868.0,132.0,1.9,27.6,955.0,813.54,591.57
2018,5,22,13,15,833.0,146.5,1.9,27.6,926.5,786.16,573.84
2018,5,22,13,30,798.0,161.0,1.9,27.6,898.0,768.63,561.54
2018,5,22,13,45,763.0,174.0,1.9,27.6,865.0,736.18,539.23
2018,5,22,14,0,728.0,187.0,1.9,27.6,832.0,706.99,518.88
2018,5,22,14,15,755.5,169.0,1.9,27.55,819.0,684.95,504.4
2018,5,22,14,30,783.0,151.0,1.9,27.5,806.0,663.19,489.54
2018,5,22,14,45,564.5,236.0,1.85,27.45,698.0,570.24,421.85
2018,5,22,15,0,346.0,321.0,1.8,27.4,590.0,474.24,351.89
2018,5,22,15,15,316.5,315.0,1.8,27.25,551.0,435.98,324.6
2018,5,22,15,30,287.0,309.0,1.8,27.1,512.0,399.1,297.62
2018,5,22,15,45,328.0,272.0,1.75,26.95,489.5,372.34,277.4
2018,5,22,16,0,369.0,235.0,1.7,26.8,467.0,341.26,252.95
2018,5,22,16,15,553.0,165.0,1.6,26.6,481.0,336.1,244.04
2018,5,22,16,30,737.0,95.0,1.5,26.4,495.0,310.19,216.4
2018,5,22,16,45,562.0,118.5,1.4,26.2,406.0,239.7,164.06
2018,5,22,17,0,387.0,142.0,1.3,26.0,317.0,184.99,126.24
2018,5,22,17,15,303.5,136.5,1.2,25.6,263.0,142.42,96.43
2018,5,22,17,30,220.0,131.0,1.1,25.2,209.0,110.33,76.77
2018,5,22,17,45,306.0,103.5,1.0,24.8,193.5,75.6,59.16
2018,5,22,18,0,392.0,76.0,0.9,24.4,178.0,56.48,42.97
2018,5,22,18,15,296.0,65.5,0.9,24.4,132.5,48.49,35.92
2018,5,22,18,30,200.0,55.0,0.9,24.4,87.0,40.81,28.93
2018,5,22,18,45,129.5,39.0,0.8,23.3,57.0,29.06,18.25
2018,5,22,19,0,59.0,23.0,0.7,22.2,27.0,17.28,2.9
2018,5,22,19,15,33.5,12.5,0.7,22.0,14.5,9.83,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.65,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,15,4.0,8.5,1.25,19.6,8.5,6.69,0.0
2018,5,23,5,30,8.0,17.0,1.4,19.9,17.0,13.19,0.0
2018,5,23,5,45,25.5,34.0,1.55,20.15,37.5,25.59,15.56
2018,5,23,6,0,43.0,51.0,1.7,20.4,58.0,37.86,26.89
2018,5,23,6,15,147.0,68.0,1.7,20.85,103.5,49.47,37.32
2018,5,23,6,30,251.0,85.0,1.7,21.3,149.0,61.91,48.26
2018,5,23,6,45,409.0,85.0,1.75,21.75,217.5,62.73,48.94
2018,5,23,7,0,567.0,85.0,1.8,22.2,286.0,104.17,62.04
2018,5,23,7,15,581.0,97.0,1.75,22.75,331.0,151.69,93.68
2018,5,23,7,30,595.0,109.0,1.7,23.3,376.0,200.3,131.45
2018,5,23,7,45,563.0,133.0,1.65,23.85,410.0,247.93,172.17
2018,5,23,8,0,531.0,157.0,1.6,24.4,444.0,287.31,206.29
2018,5,23,8,15,507.0,183.0,1.55,24.8,478.0,330.43,242.17
2018,5,23,8,30,483.0,209.0,1.5,25.2,512.0,370.26,274.27
2018,5,23,8,45,426.5,248.5,1.4,25.65,530.5,402.33,299.35
2018,5,23,9,0,370.0,288.0,1.3,26.1,549.0,422.2,314.19
2018,5,23,9,15,396.5,297.5,1.25,26.45,592.0,463.51,343.97
2018,5,23,9,30,423.0,307.0,1.2,26.8,635.0,513.11,378.69
2018,5,23,9,45,449.5,311.5,1.1,27.1,674.5,552.98,405.67
2018,5,23,10,0,476.0,316.0,1.0,27.4,714.0,593.11,432.19
2018,5,23,10,15,519.0,305.0,0.95,27.65,752.5,632.15,458.16
2018,5,23,10,30,562.0,294.0,0.9,27.9,791.0,671.36,483.75
2018,5,23,10,45,655.0,248.0,0.9,28.1,841.5,720.42,516.97
2018,5,23,11,0,748.0,202.0,0.9,28.3,892.0,768.11,548.75
2018,5,23,11,15,613.5,284.0,0.85,28.45,856.0,744.98,529.66
2018,5,23,11,30,479.0,366.0,0.8,28.6,820.0,715.23,506.84
2018,5,23,11,45,394.0,413.0,0.8,28.75,788.5,681.67,483.38
2018,5,23,12,0,309.0,460.0,0.8,28.9,757.0,655.27,464.2
2018,5,23,12,15,307.5,456.5,0.8,28.95,752.0,652.01,462.28
2018,5,23,12,30,306.0,453.0,0.8,29.0,747.0,647.08,459.03
2018,5,23,12,45,297.5,450.5,0.75,29.05,734.5,635.72,450.96
2018,5,23,13,0,289.0,448.0,0.7,29.1,722.0,622.9,442.01
2018,5,23,13,15,398.5,398.0,0.7,29.1,769.5,670.06,475.25
2018,5,23,13,30,508.0,348.0,0.7,29.1,817.0,705.28,499.66
2018,5,23,13,45,357.0,322.5,0.65,29.1,648.5,559.45,401.5
2018,5,23,14,0,206.0,297.0,0.6,29.1,480.0,407.88,297.19
2018,5,23,14,15,148.5,273.5,0.6,29.05,403.0,332.98,244.91
2018,5,23,14,30,91.0,250.0,0.6,29.0,326.0,269.6,199.04
2018,5,23,14,45,250.0,258.5,0.55,28.95,455.5,378.07,279.03
2018,5,23,15,0,409.0,267.0,0.5,28.9,585.0,475.17,346.16
2018,5,23,15,15,565.5,208.5,0.45,28.85,623.0,497.58,360.17
2018,5,23,15,30,722.0,150.0,0.4,28.8,661.0,501.07,360.34
2018,5,23,15,45,705.0,145.0,0.35,28.75,617.0,453.27,324.33
2018,5,23,16,0,688.0,140.0,0.3,28.7,573.0,405.26,287.75
2018,5,23,16,15,673.0,133.0,0.3,28.65,528.5,356.42,249.9
2018,5,23,16,30,658.0,126.0,0.3,28.6,484.0,307.72,211.27
2018,5,23,16,45,628.0,120.5,0.25,28.55,435.0,256.87,170.9
2018,5,23,17,0,598.0,115.0,0.2,28.5,386.0,208.3,132.87
2018,5,23,17,15,451.5,112.5,0.25,28.05,302.5,145.75,91.2
2018,5,23,17,30,305.0,110.0,0.3,27.6,219.0,102.25,66.56
2018,5,23,17,45,184.0,97.0,0.3,27.15,159.5,70.31,54.04
2018,5,23,18,0,63.0,84.0,0.3,26.7,100.0,61.55,46.8
2018,5,23,18,15,60.5,64.0,0.3,26.7,76.5,47.17,34.45
2018,5,23,18,30,58.0,44.0,0.3,26.7,53.0,33.28,22.37
2018,5,23,18,45,69.5,34.0,0.3,25.75,41.0,25.82,15.49
2018,5,23,19,0,81.0,24.0,0.3,24.8,29.0,18.06,4.08
2018,5,23,19,15,42.0,12.5,0.3,24.6,15.0,9.83,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.4,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.35,24.15,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
