Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.5,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,10.0,0.9,18.15,10.0,7.87,0.0
2018,6,13,5,30,0.0,18.0,1.1,18.7,18.0,13.72,4.15
2018,6,13,5,45,45.0,36.5,1.3,19.2,44.5,27.56,17.73
2018,6,13,6,0,90.0,55.0,1.5,19.7,71.0,40.85,29.73
2018,6,13,6,15,98.5,73.5,1.55,20.25,96.0,53.66,41.15
2018,6,13,6,30,107.0,92.0,1.6,20.8,121.0,66.2,52.12
2018,6,13,6,45,149.0,116.0,1.7,21.3,165.5,82.13,65.76
2018,6,13,7,0,191.0,140.0,1.8,21.8,210.0,105.39,77.67
2018,6,13,7,15,346.5,137.0,1.8,22.25,287.5,132.73,89.69
2018,6,13,7,30,502.0,134.0,1.8,22.7,365.0,179.17,118.16
2018,6,13,7,45,424.0,150.0,1.85,23.15,360.5,205.62,142.98
2018,6,13,8,0,346.0,166.0,1.9,23.6,356.0,223.06,161.11
2018,6,13,8,15,190.0,201.5,1.85,23.95,307.5,217.91,162.8
2018,6,13,8,30,34.0,237.0,1.8,24.3,259.0,193.48,147.25
2018,6,13,8,45,64.0,275.0,1.8,24.7,319.5,237.88,180.65
2018,6,13,9,0,94.0,313.0,1.8,25.1,380.0,285.5,215.98
2018,6,13,9,15,145.0,338.0,1.8,25.45,448.0,341.92,257.46
2018,6,13,9,30,196.0,363.0,1.8,25.8,516.0,398.04,298.19
2018,6,13,9,45,262.0,361.5,1.8,26.15,576.0,452.1,337.12
2018,6,13,10,0,328.0,360.0,1.8,26.5,636.0,504.32,374.32
2018,6,13,10,15,551.0,266.5,1.8,26.75,750.0,598.55,442.78
2018,6,13,10,30,774.0,173.0,1.8,27.0,864.0,689.67,507.72
2018,6,13,10,45,781.0,174.0,1.8,27.25,886.5,715.58,524.53
2018,6,13,11,0,788.0,175.0,1.8,27.5,909.0,738.88,539.84
2018,6,13,11,15,738.5,203.0,1.8,27.75,900.0,738.52,538.24
2018,6,13,11,30,689.0,231.0,1.8,28.0,891.0,742.25,539.23
2018,6,13,11,45,690.0,231.5,1.85,28.2,897.5,751.25,545.21
2018,6,13,12,0,691.0,232.0,1.9,28.4,904.0,757.42,549.22
2018,6,13,12,15,755.5,198.5,1.9,28.5,933.5,774.09,561.44
2018,6,13,12,30,820.0,165.0,1.9,28.6,963.0,796.97,577.3
2018,6,13,12,45,829.5,156.0,1.9,28.75,959.0,780.05,566.18
2018,6,13,13,0,839.0,147.0,1.9,28.9,955.0,774.07,562.17
2018,6,13,13,15,835.5,146.5,1.9,28.9,941.0,761.19,553.5
2018,6,13,13,30,832.0,146.0,1.9,28.9,927.0,745.27,542.76
2018,6,13,13,45,827.0,144.5,1.9,28.9,906.5,724.53,528.67
2018,6,13,14,0,822.0,143.0,1.9,28.9,886.0,700.93,512.47
2018,6,13,14,15,814.5,142.0,1.9,28.8,859.0,680.72,498.3
2018,6,13,14,30,807.0,141.0,1.9,28.7,832.0,649.7,476.61
2018,6,13,14,45,798.0,138.5,1.9,28.6,799.0,614.21,451.45
2018,6,13,15,0,789.0,136.0,1.9,28.5,766.0,576.73,424.31
2018,6,13,15,15,777.0,132.5,1.85,28.4,727.5,535.02,393.3
2018,6,13,15,30,765.0,129.0,1.8,28.3,689.0,492.0,360.58
2018,6,13,15,45,749.0,126.0,1.8,28.15,646.5,446.52,325.48
2018,6,13,16,0,733.0,123.0,1.8,28.0,604.0,400.57,289.08
2018,6,13,16,15,712.0,119.5,1.75,27.75,558.0,349.71,248.28
2018,6,13,16,30,691.0,116.0,1.7,27.5,512.0,301.44,208.73
2018,6,13,16,45,664.0,112.0,1.65,27.3,464.0,252.15,168.42
2018,6,13,17,0,637.0,108.0,1.6,27.1,416.0,204.62,130.31
2018,6,13,17,15,601.5,102.5,1.45,26.75,367.0,156.87,94.88
2018,6,13,17,30,566.0,97.0,1.3,26.4,318.0,112.42,67.16
2018,6,13,17,45,493.0,91.5,1.2,26.05,264.0,70.92,54.87
2018,6,13,18,0,420.0,86.0,1.1,25.7,210.0,63.38,48.66
2018,6,13,18,15,249.0,75.0,1.1,25.7,144.5,54.32,40.86
2018,6,13,18,30,78.0,64.0,1.1,25.7,79.0,47.03,34.39
2018,6,13,18,45,62.5,47.5,0.95,24.75,57.5,35.35,24.15
2018,6,13,19,0,47.0,31.0,0.8,23.8,36.0,23.5,13.34
2018,6,13,19,15,26.0,18.0,0.8,23.6,20.5,13.83,0.0
2018,6,13,19,30,5.0,5.0,0.8,23.4,5.0,3.93,0.0
2018,6,13,19,45,2.5,2.5,0.8,23.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.8,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.8,3.0,0.0,0.0
2018,6,14,5,15,64.5,16.5,0.9,21.1,21.5,12.98,0.0
2018,6,14,5,30,121.0,30.0,1.0,21.4,40.0,22.42,10.17
2018,6,14,5,45,203.0,45.0,1.1,21.75,74.5,33.6,22.56
2018,6,14,6,0,285.0,60.0,1.2,22.1,109.0,44.64,32.65
2018,6,14,6,15,352.5,71.5,1.2,22.55,152.5,53.08,40.25
2018,6,14,6,30,420.0,83.0,1.2,23.0,196.0,61.46,47.57
2018,6,14,6,45,471.5,91.5,1.2,23.45,243.5,67.59,52.75
2018,6,14,7,0,523.0,100.0,1.2,23.9,291.0,93.03,60.67
2018,6,14,7,15,553.5,108.5,1.25,24.4,338.0,135.96,83.54
2018,6,14,7,30,584.0,117.0,1.3,24.9,385.0,181.87,115.58
2018,6,14,7,45,569.5,135.0,1.35,25.45,421.5,228.17,153.13
2018,6,14,8,0,555.0,153.0,1.4,26.0,458.0,272.12,189.78
2018,6,14,8,15,547.5,171.5,1.4,26.4,495.5,312.71,223.46
2018,6,14,8,30,540.0,190.0,1.4,26.8,533.0,355.03,257.66
2018,6,14,8,45,612.5,176.0,1.4,27.2,591.5,407.46,297.37
2018,6,14,9,0,685.0,162.0,1.4,27.6,650.0,461.09,337.49
2018,6,14,9,15,727.0,153.5,1.35,27.85,698.0,507.78,372.16
2018,6,14,9,30,769.0,145.0,1.3,28.1,746.0,555.47,406.71
2018,6,14,9,45,766.5,156.0,1.2,28.35,778.0,593.6,433.14
2018,6,14,10,0,764.0,167.0,1.1,28.6,810.0,629.03,456.82
2018,6,14,10,15,774.5,168.0,1.05,28.75,839.5,662.13,478.98
2018,6,14,10,30,785.0,169.0,1.0,28.9,869.0,693.13,499.19
2018,6,14,10,45,776.0,178.0,0.95,29.05,885.0,714.46,512.35
2018,6,14,11,0,767.0,187.0,0.9,29.2,901.0,732.4,523.05
2018,6,14,11,15,748.5,198.0,0.85,29.3,904.5,741.41,527.78
2018,6,14,11,30,730.0,209.0,0.8,29.4,908.0,754.56,534.91
2018,6,14,11,45,695.5,227.0,0.8,29.5,898.0,751.16,531.83
2018,6,14,12,0,661.0,245.0,0.8,29.6,888.0,744.05,526.52
2018,6,14,12,15,732.5,210.0,0.75,29.6,923.0,773.16,545.79
2018,6,14,12,30,804.0,175.0,0.7,29.6,958.0,792.1,558.12
2018,6,14,12,45,782.0,184.5,0.7,29.6,942.0,778.9,549.15
2018,6,14,13,0,760.0,194.0,0.7,29.6,926.0,762.85,538.71
2018,6,14,13,15,716.0,213.5,0.65,29.6,895.0,743.12,524.62
2018,6,14,13,30,672.0,233.0,0.6,29.6,864.0,714.29,504.86
2018,6,14,13,45,692.0,217.0,0.6,29.55,854.5,701.25,497.11
2018,6,14,14,0,712.0,201.0,0.6,29.5,845.0,684.54,486.62
2018,6,14,14,15,653.5,216.5,0.55,29.45,793.5,637.45,454.47
2018,6,14,14,30,595.0,232.0,0.5,29.4,742.0,590.76,422.52
2018,6,14,14,45,688.0,186.5,0.5,29.35,754.0,588.67,421.84
2018,6,14,15,0,781.0,141.0,0.5,29.3,766.0,576.31,413.07
2018,6,14,15,15,767.5,139.0,0.5,29.35,727.5,535.38,383.62
2018,6,14,15,30,754.0,137.0,0.5,29.4,689.0,493.27,352.83
2018,6,14,15,45,570.5,174.0,0.5,29.4,577.0,404.72,290.09
2018,6,14,16,0,387.0,211.0,0.5,29.4,465.0,326.76,234.98
2018,6,14,16,15,285.5,195.0,0.5,29.25,375.0,252.99,181.94
2018,6,14,16,30,184.0,179.0,0.5,29.1,285.0,193.53,139.32
2018,6,14,16,45,354.0,157.0,0.45,28.95,337.0,207.99,143.72
2018,6,14,17,0,524.0,135.0,0.4,28.8,389.0,201.01,130.18
2018,6,14,17,15,388.0,137.5,0.4,28.6,314.0,151.45,98.08
2018,6,14,17,30,252.0,140.0,0.4,28.4,239.0,116.83,79.69
2018,6,14,17,45,219.5,123.0,0.35,28.15,200.0,86.44,67.16
2018,6,14,18,0,187.0,106.0,0.3,27.9,161.0,74.61,57.5
2018,6,14,18,15,177.0,88.5,0.3,27.9,132.5,63.22,47.89
2018,6,14,18,30,167.0,71.0,0.3,27.9,104.0,51.47,37.76
2018,6,14,18,45,118.0,53.5,0.3,27.45,73.5,39.15,27.02
2018,6,14,19,0,69.0,36.0,0.3,27.0,43.0,26.87,15.87
2018,6,14,19,15,46.5,22.0,0.35,26.85,25.5,16.57,0.0
2018,6,14,19,30,24.0,8.0,0.4,26.7,8.0,6.29,0.0
2018,6,14,19,45,12.0,4.0,0.4,26.55,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,15,4,45,6.5,1.5,1.45,18.25,1.5,0.0,0.0
2018,6,15,5,0,13.0,3.0,1.5,18.2,3.0,0.0,0.0
2018,6,15,5,15,65.0,15.5,1.55,18.5,20.0,12.2,0.0
2018,6,15,5,30,117.0,28.0,1.6,18.8,37.0,21.06,9.31
2018,6,15,5,45,204.5,42.0,1.65,19.05,71.5,31.49,21.04
2018,6,15,6,0,292.0,56.0,1.7,19.3,106.0,41.92,30.7
2018,6,15,6,15,389.0,64.0,1.65,19.9,154.5,48.32,36.57
2018,6,15,6,30,486.0,72.0,1.6,20.5,203.0,56.83,44.06
2018,6,15,6,45,542.5,78.0,1.6,21.05,253.0,61.06,47.65
2018,6,15,7,0,599.0,84.0,1.6,21.6,303.0,83.71,52.51
2018,6,15,7,15,636.0,89.0,1.65,22.35,353.0,128.88,75.53
2018,6,15,7,30,673.0,94.0,1.7,23.1,403.0,177.58,109.38
2018,6,15,7,45,701.5,97.5,1.75,23.8,452.5,226.56,147.95
2018,6,15,8,0,730.0,101.0,1.8,24.5,502.0,280.74,192.22
2018,6,15,8,15,751.5,104.5,1.8,24.95,550.0,330.72,233.8
2018,6,15,8,30,773.0,108.0,1.8,25.4,598.0,381.38,275.34
2018,6,15,8,45,790.0,110.0,1.8,25.85,642.5,429.29,313.97
2018,6,15,9,0,807.0,112.0,1.8,26.3,687.0,476.85,351.23
2018,6,15,9,15,819.5,114.5,1.75,26.6,727.0,521.92,385.63
2018,6,15,9,30,832.0,117.0,1.7,26.9,767.0,563.01,416.18
2018,6,15,9,45,842.0,118.5,1.65,27.25,802.0,602.11,444.3
2018,6,15,10,0,852.0,120.0,1.6,27.6,837.0,639.25,470.2
2018,6,15,10,15,858.0,122.0,1.6,27.8,866.0,672.01,493.0
2018,6,15,10,30,864.0,124.0,1.6,28.0,895.0,702.16,513.56
2018,6,15,10,45,867.5,126.5,1.55,28.25,917.5,728.18,530.4
2018,6,15,11,0,871.0,129.0,1.5,28.5,940.0,751.2,544.89
2018,6,15,11,15,872.5,130.5,1.45,28.65,954.5,768.83,555.79
2018,6,15,11,30,874.0,132.0,1.4,28.8,969.0,783.25,564.41
2018,6,15,11,45,814.0,173.5,1.35,28.95,958.5,790.85,566.9
2018,6,15,12,0,754.0,215.0,1.3,29.1,948.0,791.31,564.8
2018,6,15,12,15,719.5,233.0,1.3,29.15,933.0,781.69,557.86
2018,6,15,12,30,685.0,251.0,1.3,29.2,918.0,768.77,548.83
2018,6,15,12,45,685.5,249.0,1.3,29.25,913.0,764.14,545.87
2018,6,15,13,0,686.0,247.0,1.3,29.3,908.0,756.68,540.95
2018,6,15,13,15,698.0,238.0,1.3,29.3,902.0,749.41,536.46
2018,6,15,13,30,710.0,229.0,1.3,29.3,896.0,738.93,529.78
2018,6,15,13,45,577.5,295.5,1.3,29.25,830.5,680.23,488.93
2018,6,15,14,0,445.0,362.0,1.3,29.2,765.0,625.29,450.47
2018,6,15,14,15,460.5,343.0,1.3,29.05,748.5,606.44,438.69
2018,6,15,14,30,476.0,324.0,1.3,28.9,732.0,584.93,424.5
2018,6,15,14,45,496.0,301.5,1.25,28.8,712.0,560.75,407.83
2018,6,15,15,0,516.0,279.0,1.2,28.7,692.0,533.51,388.62
2018,6,15,15,15,591.5,228.0,1.15,28.55,679.0,513.24,373.98
2018,6,15,15,30,667.0,177.0,1.1,28.4,666.0,482.69,351.04
2018,6,15,15,45,717.5,145.0,1.05,28.25,642.0,446.96,323.13
2018,6,15,16,0,768.0,113.0,1.0,28.1,618.0,406.65,290.49
2018,6,15,16,15,750.0,109.5,0.95,28.1,572.5,357.8,251.17
2018,6,15,16,30,732.0,106.0,0.9,28.1,527.0,309.13,211.36
2018,6,15,16,45,709.5,101.0,0.85,28.1,478.5,255.16,167.57
2018,6,15,17,0,687.0,96.0,0.8,28.1,430.0,205.42,127.73
2018,6,15,17,15,655.5,91.0,0.75,27.8,380.5,155.97,91.15
2018,6,15,17,30,624.0,86.0,0.7,27.5,331.0,109.26,62.15
2018,6,15,17,45,581.5,80.0,0.65,27.2,282.5,64.62,49.26
2018,6,15,18,0,539.0,74.0,0.6,26.9,234.0,58.41,44.2
2018,6,15,18,15,478.5,66.0,0.6,26.9,188.0,52.52,39.14
2018,6,15,18,30,418.0,58.0,0.6,26.9,142.0,46.6,33.87
2018,6,15,18,45,332.5,47.0,0.6,25.6,102.0,35.86,24.52
2018,6,15,19,0,247.0,36.0,0.6,24.3,62.0,27.37,16.54
2018,6,15,19,15,146.5,22.5,0.65,23.95,36.0,17.09,0.11
2018,6,15,19,30,46.0,9.0,0.7,23.6,10.0,7.08,0.0
2018,6,15,19,45,23.0,4.5,0.75,23.25,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,45,3.5,1.5,0.35,19.65,1.5,0.0,0.0
2018,6,16,5,0,7.0,3.0,0.3,19.7,3.0,0.0,0.0
2018,6,16,5,15,6.5,10.0,0.3,20.15,10.0,7.87,0.0
2018,6,16,5,30,6.0,17.0,0.3,20.6,17.0,13.39,3.8
2018,6,16,5,45,32.5,34.0,0.3,21.05,39.0,25.81,16.14
2018,6,16,6,0,59.0,51.0,0.3,21.5,61.0,38.04,27.15
2018,6,16,6,15,82.0,71.0,0.35,22.2,90.0,51.94,39.36
2018,6,16,6,30,105.0,91.0,0.4,22.9,119.0,65.56,51.09
2018,6,16,6,45,149.5,113.5,0.4,23.6,163.0,80.67,63.8
2018,6,16,7,0,194.0,136.0,0.4,24.3,207.0,100.49,73.0
2018,6,16,7,15,285.0,148.0,0.4,24.8,270.0,132.86,91.01
2018,6,16,7,30,376.0,160.0,0.4,25.3,333.0,175.68,118.69
2018,6,16,7,45,350.0,184.5,0.4,25.85,360.0,211.26,147.21
2018,6,16,8,0,324.0,209.0,0.4,26.4,387.0,244.36,174.18
2018,6,16,8,15,264.0,241.0,0.35,26.8,394.5,269.05,195.2
2018,6,16,8,30,204.0,273.0,0.3,27.2,402.0,284.69,208.37
2018,6,16,8,45,195.5,295.0,0.25,27.6,426.0,310.51,227.3
2018,6,16,9,0,187.0,317.0,0.2,28.0,450.0,335.21,244.77
2018,6,16,9,15,207.5,340.5,0.2,28.35,496.0,374.61,272.35
2018,6,16,9,30,228.0,364.0,0.2,28.7,542.0,415.32,300.23
2018,6,16,9,45,278.0,370.0,0.2,29.05,597.0,466.81,335.18
2018,6,16,10,0,328.0,376.0,0.2,29.4,652.0,515.49,367.57
2018,6,16,10,15,322.5,393.0,0.25,29.65,672.5,538.69,382.59
2018,6,16,10,30,317.0,410.0,0.3,29.9,693.0,560.38,396.66
2018,6,16,10,45,325.5,417.5,0.35,30.15,714.5,582.86,411.38
2018,6,16,11,0,334.0,425.0,0.4,30.4,736.0,604.33,425.31
2018,6,16,11,15,407.5,393.0,0.4,30.55,779.0,648.36,454.56
2018,6,16,11,30,481.0,361.0,0.4,30.7,822.0,687.04,479.85
2018,6,16,11,45,619.5,284.5,0.4,30.9,883.5,737.37,513.56
2018,6,16,12,0,758.0,208.0,0.4,31.1,945.0,779.62,541.72
2018,6,16,12,15,771.5,199.0,0.4,31.15,950.0,785.53,545.02
2018,6,16,12,30,785.0,190.0,0.4,31.2,955.0,788.44,546.9
2018,6,16,12,45,760.5,202.0,0.4,31.3,939.0,775.25,538.01
2018,6,16,13,0,736.0,214.0,0.4,31.4,923.0,767.68,532.58
2018,6,16,13,15,619.5,262.0,0.4,31.4,853.0,709.01,493.98
2018,6,16,13,30,503.0,310.0,0.4,31.4,783.0,650.46,455.41
2018,6,16,13,45,641.5,243.0,0.4,31.4,832.5,685.61,480.71
2018,6,16,14,0,780.0,176.0,0.4,31.4,882.0,706.77,495.54
2018,6,16,14,15,761.5,179.0,0.35,31.35,851.0,675.23,473.84
2018,6,16,14,30,743.0,182.0,0.3,31.3,820.0,641.93,451.34
2018,6,16,14,45,610.0,207.0,0.3,31.25,717.0,557.97,395.18
2018,6,16,15,0,477.0,232.0,0.3,31.2,614.0,474.38,338.62
2018,6,16,15,15,408.0,219.5,0.3,31.1,535.0,406.21,291.91
2018,6,16,15,30,339.0,207.0,0.3,31.0,456.0,342.49,247.17
2018,6,16,15,45,368.5,208.5,0.3,30.9,464.0,338.55,243.46
2018,6,16,16,0,398.0,210.0,0.3,30.8,472.0,330.63,235.86
2018,6,16,16,15,422.0,200.5,0.25,30.85,460.0,308.53,217.31
2018,6,16,16,30,446.0,191.0,0.2,30.9,448.0,283.09,195.83
2018,6,16,16,45,462.0,170.5,0.2,30.95,415.5,244.44,164.76
2018,6,16,17,0,478.0,150.0,0.2,31.0,383.0,203.55,132.17
2018,6,16,17,15,475.0,135.0,0.2,30.6,344.5,161.79,101.32
2018,6,16,17,30,472.0,120.0,0.2,30.2,306.0,119.98,74.25
2018,6,16,17,45,355.5,112.5,0.2,29.8,241.0,81.02,62.13
2018,6,16,18,0,239.0,105.0,0.2,29.4,176.0,74.67,57.17
2018,6,16,18,15,150.0,87.0,0.2,29.4,128.5,62.01,46.56
2018,6,16,18,30,61.0,69.0,0.2,29.4,81.0,50.06,36.35
2018,6,16,18,45,89.0,54.0,0.25,28.35,66.0,39.7,27.39
2018,6,16,19,0,117.0,39.0,0.3,27.3,51.0,28.9,17.56
2018,6,16,19,15,69.0,23.5,0.35,26.95,29.5,17.59,0.8
2018,6,16,19,30,21.0,8.0,0.4,26.6,8.0,6.29,0.0
2018,6,16,19,45,10.5,4.0,0.45,26.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.6,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.6,20.8,3.0,0.0,0.0
2018,6,17,5,15,63.5,16.5,0.65,21.3,21.0,12.98,0.0
2018,6,17,5,30,118.0,30.0,0.7,21.8,39.0,22.4,9.97
2018,6,17,5,45,197.0,46.0,0.8,22.25,74.0,34.27,23.05
2018,6,17,6,0,276.0,62.0,0.9,22.7,109.0,45.96,33.68
2018,6,17,6,15,343.0,73.5,0.9,23.3,152.0,54.35,41.2
2018,6,17,6,30,410.0,85.0,0.9,23.9,195.0,62.68,48.42
2018,6,17,6,45,462.5,93.0,0.9,24.5,242.0,68.46,53.24
2018,6,17,7,0,515.0,101.0,0.9,25.1,289.0,91.52,60.17
2018,6,17,7,15,554.0,108.0,0.95,25.8,338.0,133.59,81.42
2018,6,17,7,30,593.0,115.0,1.0,26.5,387.0,179.59,112.53
2018,6,17,7,45,624.0,120.0,1.05,27.2,435.5,226.04,147.89
2018,6,17,8,0,655.0,125.0,1.1,27.9,484.0,274.91,186.61
2018,6,17,8,15,677.5,129.5,1.1,28.4,530.5,322.81,225.17
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,371.66,263.87
2018,6,17,8,45,718.0,137.5,1.1,29.35,621.0,418.47,300.33
2018,6,17,9,0,736.0,141.0,1.1,29.8,665.0,465.2,335.7
2018,6,17,9,15,749.5,144.0,1.05,30.15,704.0,509.38,368.1
2018,6,17,9,30,763.0,147.0,1.0,30.5,743.0,551.45,398.0
2018,6,17,9,45,773.0,150.0,1.0,30.85,777.5,590.21,425.08
2018,6,17,10,0,783.0,153.0,1.0,31.2,812.0,627.21,450.24
2018,6,17,10,15,791.0,154.5,0.95,31.45,840.5,659.71,471.52
2018,6,17,10,30,799.0,156.0,0.9,31.7,869.0,689.92,490.74
2018,6,17,10,45,805.0,157.5,0.85,31.95,891.5,716.25,506.96
2018,6,17,11,0,811.0,159.0,0.8,32.2,914.0,739.87,521.07
2018,6,17,11,15,815.5,160.0,0.7,32.4,930.0,759.11,531.52
2018,6,17,11,30,820.0,161.0,0.6,32.6,946.0,775.36,539.8
2018,6,17,11,45,822.0,161.0,0.5,32.75,954.0,785.78,544.33
2018,6,17,12,0,824.0,161.0,0.4,32.9,962.0,793.06,546.83
2018,6,17,12,15,817.0,165.0,0.4,33.05,960.0,793.47,546.56
2018,6,17,12,30,810.0,169.0,0.4,33.2,958.0,790.74,544.4
2018,6,17,12,45,788.0,181.0,0.35,33.3,944.5,779.76,536.22
2018,6,17,13,0,766.0,193.0,0.3,33.4,931.0,765.83,526.33
2018,6,17,13,15,773.5,186.0,0.35,33.45,922.5,756.59,521.52
2018,6,17,13,30,781.0,179.0,0.4,33.5,914.0,744.06,514.49
2018,6,17,13,45,776.0,177.5,0.45,33.55,894.0,723.64,502.22
2018,6,17,14,0,771.0,176.0,0.5,33.6,874.0,700.48,488.04
2018,6,17,14,15,768.5,169.5,0.55,33.55,847.5,672.34,470.66
2018,6,17,14,30,766.0,163.0,0.6,33.5,821.0,641.56,451.15
2018,6,17,14,45,767.0,154.5,0.65,33.4,791.5,608.77,429.87
2018,6,17,15,0,768.0,146.0,0.7,33.3,762.0,573.35,406.14
2018,6,17,15,15,753.5,144.5,0.75,33.3,724.0,532.91,378.0
2018,6,17,15,30,739.0,143.0,0.8,33.3,686.0,491.38,348.25
2018,6,17,15,45,721.0,140.0,0.8,33.25,643.0,444.94,314.02
2018,6,17,16,0,703.0,137.0,0.8,33.2,600.0,398.96,279.19
2018,6,17,16,15,680.5,133.5,0.8,33.15,554.5,351.02,242.2
2018,6,17,16,30,658.0,130.0,0.8,33.1,509.0,303.84,205.1
2018,6,17,16,45,629.0,125.5,0.8,33.0,461.5,255.33,167.07
2018,6,17,17,0,600.0,121.0,0.8,32.9,414.0,208.84,131.23
2018,6,17,17,15,566.5,114.5,0.8,32.45,366.0,162.57,98.0
2018,6,17,17,30,533.0,108.0,0.8,32.0,318.0,119.44,71.56
2018,6,17,17,45,488.5,99.0,0.8,31.5,270.5,75.11,56.99
2018,6,17,18,0,444.0,90.0,0.8,31.0,223.0,66.31,49.95
2018,6,17,18,15,385.0,79.0,0.8,31.0,178.5,58.43,43.33
2018,6,17,18,30,326.0,68.0,0.8,31.0,134.0,50.47,36.44
2018,6,17,18,45,241.0,53.5,0.7,29.85,95.0,39.81,27.29
2018,6,17,19,0,156.0,39.0,0.6,28.7,56.0,29.1,17.61
2018,6,17,19,15,94.5,24.0,0.6,28.4,33.0,18.01,1.44
2018,6,17,19,30,33.0,9.0,0.6,28.1,10.0,7.08,0.0
2018,6,17,19,45,16.5,4.5,0.65,27.75,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,72.5,16.5,0.85,22.7,21.5,12.98,0.0
2018,6,18,5,30,134.0,30.0,0.9,23.1,40.0,22.53,9.88
2018,6,18,5,45,208.0,44.0,1.0,23.45,73.0,32.92,21.78
2018,6,18,6,0,282.0,58.0,1.1,23.8,106.0,43.23,31.2
2018,6,18,6,15,344.5,70.0,1.1,24.4,148.5,51.99,38.99
2018,6,18,6,30,407.0,82.0,1.1,25.0,191.0,60.65,46.46
2018,6,18,6,45,459.0,91.0,1.05,25.6,238.5,67.1,51.85
2018,6,18,7,0,511.0,100.0,1.0,26.2,286.0,90.04,59.06
2018,6,18,7,15,541.5,109.0,1.1,26.95,333.0,132.51,80.79
2018,6,18,7,30,572.0,118.0,1.2,27.7,380.0,177.99,111.72
2018,6,18,7,45,614.5,121.0,1.25,28.4,432.0,224.14,146.23
2018,6,18,8,0,657.0,124.0,1.3,29.1,484.0,273.95,185.14
2018,6,18,8,15,666.0,133.5,1.35,29.6,527.0,321.63,223.89
2018,6,18,8,30,675.0,143.0,1.4,30.1,570.0,368.96,261.76
2018,6,18,8,45,598.0,186.5,1.4,30.55,585.0,406.75,292.63
2018,6,18,9,0,521.0,230.0,1.4,31.0,600.0,432.22,312.96
2018,6,18,9,15,485.0,259.0,1.4,31.3,619.5,462.49,335.44
2018,6,18,9,30,449.0,288.0,1.4,31.6,639.0,488.38,353.89
2018,6,18,9,45,421.5,320.0,1.35,31.95,661.0,517.27,373.36
2018,6,18,10,0,394.0,352.0,1.3,32.3,683.0,536.8,385.83
2018,6,18,10,15,536.5,291.5,1.25,32.5,759.5,604.92,433.02
2018,6,18,10,30,679.0,231.0,1.2,32.7,836.0,672.94,478.98
2018,6,18,10,45,739.0,198.5,1.2,32.95,873.0,707.39,501.72
2018,6,18,11,0,799.0,166.0,1.2,33.2,910.0,736.43,521.11
2018,6,18,11,15,747.0,206.5,1.15,33.35,911.5,751.8,528.82
2018,6,18,11,30,695.0,247.0,1.1,33.5,913.0,757.22,530.21
2018,6,18,11,45,704.0,244.5,1.1,33.65,924.0,770.25,538.29
2018,6,18,12,0,713.0,242.0,1.1,33.8,935.0,780.52,544.47
2018,6,18,12,15,765.5,204.0,1.05,33.9,949.0,784.12,547.23
2018,6,18,12,30,818.0,166.0,1.0,34.0,963.0,794.3,553.88
2018,6,18,12,45,777.0,191.0,1.0,34.1,944.0,779.01,543.11
2018,6,18,13,0,736.0,216.0,1.0,34.2,925.0,769.02,535.71
2018,6,18,13,15,704.5,230.5,1.0,34.2,901.5,747.73,521.75
2018,6,18,13,30,673.0,245.0,1.0,34.2,878.0,724.15,506.34
2018,6,18,13,45,638.0,256.0,1.0,34.2,845.5,693.33,486.2
2018,6,18,14,0,603.0,267.0,1.0,34.2,813.0,661.18,465.04
2018,6,18,14,15,644.5,236.0,1.0,34.15,804.0,647.02,456.57
2018,6,18,14,30,686.0,205.0,1.0,34.1,795.0,627.59,444.12
2018,6,18,14,45,712.0,184.0,1.0,34.05,775.0,601.53,426.66
2018,6,18,15,0,738.0,163.0,1.0,34.0,755.0,570.21,405.15
2018,6,18,15,15,726.5,158.5,1.0,33.9,717.5,530.37,377.04
2018,6,18,15,30,715.0,154.0,1.0,33.8,680.0,488.3,346.69
2018,6,18,15,45,627.0,173.5,1.0,33.7,614.5,430.31,304.94
2018,6,18,16,0,539.0,193.0,1.0,33.6,549.0,374.38,264.38
2018,6,18,16,15,436.5,205.0,1.0,33.5,479.5,317.4,223.26
2018,6,18,16,30,334.0,217.0,1.0,33.4,410.0,266.28,186.79
2018,6,18,16,45,370.5,188.0,0.95,33.35,384.0,235.08,161.06
2018,6,18,17,0,407.0,159.0,0.9,33.3,358.0,197.02,129.95
2018,6,18,17,15,453.0,136.0,0.9,32.85,334.0,160.21,100.7
2018,6,18,17,30,499.0,113.0,0.9,32.4,310.0,118.09,71.4
2018,6,18,17,45,465.0,102.0,0.9,31.9,265.0,77.0,58.45
2018,6,18,18,0,431.0,91.0,0.9,31.4,220.0,66.8,50.27
2018,6,18,18,15,374.0,79.5,0.9,31.4,176.5,58.65,43.43
2018,6,18,18,30,317.0,68.0,0.9,31.4,133.0,50.39,36.32
2018,6,18,18,45,222.0,53.0,0.8,29.85,92.5,39.34,26.91
2018,6,18,19,0,127.0,38.0,0.7,28.3,52.0,28.32,17.06
2018,6,18,19,15,68.0,23.0,0.7,27.9,30.0,17.27,1.61
2018,6,18,19,30,9.0,8.0,0.7,27.5,8.0,6.29,0.0
2018,6,18,19,45,4.5,4.0,0.75,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,8.0,1.5,0.8,22.85,1.5,0.0,0.0
2018,6,19,5,0,16.0,3.0,0.8,22.9,3.0,0.0,0.0
2018,6,19,5,15,91.5,16.0,0.9,23.4,22.5,12.59,0.0
2018,6,19,5,30,167.0,29.0,1.0,23.9,42.0,21.92,9.3
2018,6,19,5,45,257.5,41.0,1.15,24.35,77.5,31.06,20.13
2018,6,19,6,0,348.0,53.0,1.3,24.8,113.0,40.24,28.52
2018,6,19,6,15,414.5,62.5,1.3,25.45,157.0,49.77,36.92
2018,6,19,6,30,481.0,72.0,1.3,26.1,201.0,56.81,42.99
2018,6,19,6,45,529.0,79.5,1.3,26.7,249.0,62.04,47.33
2018,6,19,7,0,577.0,87.0,1.3,27.3,297.0,82.37,51.85
2018,6,19,7,15,612.5,93.0,1.45,28.0,346.0,126.76,73.45
2018,6,19,7,30,648.0,99.0,1.6,28.7,395.0,174.58,105.62
2018,6,19,7,45,675.0,104.0,1.75,29.4,444.0,223.01,142.73
2018,6,19,8,0,702.0,109.0,1.9,30.1,493.0,273.35,183.05
2018,6,19,8,15,723.5,112.5,1.9,30.5,540.0,322.39,222.98
2018,6,19,8,30,745.0,116.0,1.9,30.9,587.0,374.55,264.72
2018,6,19,8,45,762.0,118.5,1.85,31.3,630.5,421.61,301.81
2018,6,19,9,0,779.0,121.0,1.8,31.7,674.0,468.38,337.63
2018,6,19,9,15,790.5,124.5,1.8,32.0,714.0,512.68,370.94
2018,6,19,9,30,802.0,128.0,1.8,32.3,754.0,555.71,402.39
2018,6,19,9,45,810.5,130.5,1.75,32.6,788.0,594.64,429.9
2018,6,19,10,0,819.0,133.0,1.7,32.9,822.0,631.61,455.29
2018,6,19,10,15,826.0,135.0,1.65,33.15,850.5,658.76,473.65
2018,6,19,10,30,833.0,137.0,1.6,33.4,879.0,688.77,493.35
2018,6,19,10,45,837.5,138.5,1.6,33.65,901.0,714.04,509.82
2018,6,19,11,0,842.0,140.0,1.6,33.9,923.0,736.45,524.14
2018,6,19,11,15,844.5,141.5,1.6,34.05,938.5,754.42,535.58
2018,6,19,11,30,847.0,143.0,1.6,34.2,954.0,769.3,544.89
2018,6,19,11,45,830.5,154.0,1.65,34.35,955.5,773.45,547.36
2018,6,19,12,0,814.0,165.0,1.7,34.5,957.0,788.03,556.17
2018,6,19,12,15,827.5,157.5,1.7,34.6,963.5,794.99,560.54
2018,6,19,12,30,841.0,150.0,1.7,34.7,970.0,786.26,555.22
2018,6,19,12,45,818.0,163.0,1.75,34.8,956.0,788.1,555.89
2018,6,19,13,0,795.0,176.0,1.8,34.9,942.0,774.35,546.72
2018,6,19,13,15,807.0,166.0,1.8,34.9,934.5,765.64,541.37
2018,6,19,13,30,819.0,156.0,1.8,34.9,927.0,753.35,533.57
2018,6,19,13,45,812.5,155.5,1.8,34.85,906.0,732.04,519.61
2018,6,19,14,0,806.0,155.0,1.8,34.8,885.0,707.93,503.67
2018,6,19,14,15,748.5,177.0,1.8,34.75,839.0,665.22,474.55
2018,6,19,14,30,691.0,199.0,1.8,34.7,793.0,626.09,447.49
2018,6,19,14,45,670.5,198.5,1.75,34.6,756.5,588.4,421.37
2018,6,19,15,0,650.0,198.0,1.7,34.5,720.0,549.8,394.15
2018,6,19,15,15,674.5,178.5,1.7,34.35,696.5,519.36,372.44
2018,6,19,15,30,699.0,159.0,1.7,34.2,673.0,484.89,347.0
2018,6,19,15,45,702.5,149.0,1.65,34.05,639.0,444.76,316.52
2018,6,19,16,0,706.0,139.0,1.6,33.9,605.0,402.56,283.63
2018,6,19,16,15,685.5,134.5,1.55,33.65,559.5,354.39,246.05
2018,6,19,16,30,665.0,130.0,1.5,33.4,514.0,306.79,208.26
2018,6,19,16,45,638.5,124.5,1.45,33.2,466.0,257.76,169.38
2018,6,19,17,0,612.0,119.0,1.4,33.0,418.0,210.48,132.52
2018,6,19,17,15,578.5,112.5,1.3,32.5,370.0,163.55,98.45
2018,6,19,17,30,545.0,106.0,1.2,32.0,322.0,119.72,71.28
2018,6,19,17,45,501.5,97.0,1.1,31.55,274.0,77.23,58.75
2018,6,19,18,0,458.0,88.0,1.0,31.1,226.0,65.16,48.99
2018,6,19,18,15,398.5,78.0,1.0,31.1,181.5,57.9,42.88
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,50.58,36.53
2018,6,19,18,45,262.5,54.5,0.85,29.4,99.0,40.65,28.06
2018,6,19,19,0,186.0,41.0,0.7,27.7,61.0,30.66,19.03
2018,6,19,19,15,110.5,25.0,0.7,27.4,35.5,18.82,2.7
2018,6,19,19,30,35.0,9.0,0.7,27.1,10.0,7.08,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.75,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,0.75,22.5,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,0.8,22.6,3.0,0.0,0.0
2018,6,20,5,15,66.5,16.0,0.85,22.95,21.0,12.59,0.0
2018,6,20,5,30,125.0,29.0,0.9,23.3,39.0,21.78,9.12
2018,6,20,5,45,209.0,43.5,0.95,23.65,73.5,32.57,21.44
2018,6,20,6,0,293.0,58.0,1.0,24.0,108.0,43.31,31.22
2018,6,20,6,15,360.5,69.0,1.05,24.65,151.0,51.46,38.48
2018,6,20,6,30,428.0,80.0,1.1,25.3,194.0,59.55,45.47
2018,6,20,6,45,479.0,88.0,1.15,25.95,241.0,65.41,50.34
2018,6,20,7,0,530.0,96.0,1.2,26.6,288.0,86.69,56.53
2018,6,20,7,15,568.0,102.0,1.25,27.2,336.5,128.66,76.92
2018,6,20,7,30,606.0,108.0,1.3,27.8,385.0,174.41,107.54
2018,6,20,7,45,635.5,113.0,1.35,28.45,433.5,221.13,143.08
2018,6,20,8,0,665.0,118.0,1.4,29.1,482.0,270.09,181.98
2018,6,20,8,15,688.5,121.5,1.35,29.5,528.5,317.94,220.6
2018,6,20,8,30,712.0,125.0,1.3,29.9,575.0,366.8,259.44
2018,6,20,8,45,730.5,128.0,1.3,30.35,619.0,415.73,297.58
2018,6,20,9,0,749.0,131.0,1.3,30.8,663.0,462.23,332.93
2018,6,20,9,15,760.5,135.0,1.25,31.1,702.0,505.69,365.12
2018,6,20,9,30,772.0,139.0,1.2,31.4,741.0,547.97,395.44
2018,6,20,9,45,780.0,142.5,1.2,31.7,774.5,586.36,422.51
2018,6,20,10,0,788.0,146.0,1.2,32.0,808.0,622.86,447.56
2018,6,20,10,15,796.5,147.5,1.2,32.2,837.0,655.91,469.92
2018,6,20,10,30,805.0,149.0,1.2,32.4,866.0,686.7,490.31
2018,6,20,10,45,712.0,205.0,1.25,32.6,851.5,692.97,493.07
2018,6,20,11,0,619.0,261.0,1.3,32.8,837.0,687.55,488.15
2018,6,20,11,15,392.0,318.5,1.3,32.95,685.5,577.23,412.08
2018,6,20,11,30,165.0,376.0,1.3,33.1,534.0,441.03,316.4
2018,6,20,11,45,146.0,396.5,1.3,33.2,537.0,445.87,319.85
2018,6,20,12,0,127.0,417.0,1.3,33.3,540.0,449.57,321.62
2018,6,20,12,15,275.0,392.0,1.35,33.35,659.5,553.74,395.3
2018,6,20,12,30,423.0,367.0,1.4,33.4,779.0,657.6,465.92
2018,6,20,12,45,514.5,318.5,1.4,33.45,816.5,687.49,486.32
2018,6,20,13,0,606.0,270.0,1.4,33.5,854.0,712.84,504.17
2018,6,20,13,15,505.5,305.0,1.4,33.45,787.5,657.53,466.33
2018,6,20,13,30,405.0,340.0,1.4,33.4,721.0,601.81,428.36
2018,6,20,13,45,423.0,324.5,1.4,33.35,715.0,592.81,423.23
2018,6,20,14,0,441.0,309.0,1.4,33.3,709.0,581.25,415.9
2018,6,20,14,15,249.0,275.5,1.35,33.2,500.0,402.11,291.62
2018,6,20,14,30,57.0,242.0,1.3,33.1,291.0,229.41,166.88
2018,6,20,14,45,65.5,275.5,1.3,32.95,329.5,258.33,188.74
2018,6,20,15,0,74.0,309.0,1.3,32.8,368.0,285.84,208.71
2018,6,20,15,15,338.5,250.5,1.25,32.6,502.0,394.15,287.18
2018,6,20,15,30,603.0,192.0,1.2,32.4,636.0,464.52,334.42
2018,6,20,15,45,651.5,164.5,1.2,32.2,618.0,434.88,310.91
2018,6,20,16,0,700.0,137.0,1.2,32.0,600.0,399.02,282.37
2018,6,20,16,15,682.0,132.0,1.15,31.8,555.5,351.66,245.18
2018,6,20,16,30,664.0,127.0,1.1,31.6,511.0,304.63,207.62
2018,6,20,16,45,566.0,137.5,1.05,31.4,444.0,250.37,167.16
2018,6,20,17,0,468.0,148.0,1.0,31.2,377.0,201.66,132.25
2018,6,20,17,15,419.0,139.0,0.95,30.8,327.0,158.43,101.57
2018,6,20,17,30,370.0,130.0,0.9,30.4,277.0,120.16,77.64
2018,6,20,17,45,409.0,108.5,0.85,30.05,249.5,80.85,62.1
2018,6,20,18,0,448.0,87.0,0.8,29.7,222.0,64.37,48.62
2018,6,20,18,15,344.0,79.0,0.8,29.7,171.0,57.98,43.22
2018,6,20,18,30,240.0,71.0,0.8,29.7,120.0,52.19,38.11
2018,6,20,18,45,189.0,55.0,0.7,28.65,87.0,40.68,28.2
2018,6,20,19,0,138.0,39.0,0.6,27.6,54.0,29.06,17.78
2018,6,20,19,15,86.5,24.5,0.6,27.3,32.5,18.37,2.86
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,7.87,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.75,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,74.5,15.5,0.7,22.75,21.0,12.2,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,21.83,9.03
2018,6,21,5,45,222.5,42.5,0.9,23.25,73.5,31.93,20.94
2018,6,21,6,0,303.0,56.0,1.0,23.5,107.0,42.0,30.17
2018,6,21,6,15,365.0,66.0,1.05,23.9,148.5,49.45,36.9
2018,6,21,6,30,427.0,76.0,1.1,24.3,190.0,56.87,43.37
2018,6,21,6,45,329.0,101.5,1.1,24.75,200.5,72.23,56.41
2018,6,21,7,0,231.0,127.0,1.1,25.2,211.0,94.98,68.41
2018,6,21,7,15,244.5,145.0,1.2,25.9,246.0,125.4,86.77
2018,6,21,7,30,258.0,163.0,1.3,26.6,281.0,157.35,109.39
2018,6,21,7,45,273.5,172.5,1.4,27.3,310.5,185.2,130.31
2018,6,21,8,0,289.0,182.0,1.5,28.0,340.0,214.2,152.88
2018,6,21,8,15,359.5,200.0,1.45,28.55,414.5,270.69,194.84
2018,6,21,8,30,430.0,218.0,1.4,29.1,489.0,331.76,239.98
2018,6,21,8,45,564.5,184.5,1.4,29.65,568.0,389.83,282.03
2018,6,21,9,0,699.0,151.0,1.4,30.2,647.0,453.92,328.6
2018,6,21,9,15,573.0,222.0,1.4,30.5,644.0,479.88,348.51
2018,6,21,9,30,447.0,293.0,1.4,30.8,641.0,489.94,355.89
2018,6,21,9,45,358.5,340.5,1.45,31.05,628.0,489.37,355.44
2018,6,21,10,0,270.0,388.0,1.5,31.3,615.0,487.5,353.35
2018,6,21,10,15,217.5,403.5,1.55,31.35,590.5,470.54,341.26
2018,6,21,10,30,165.0,419.0,1.6,31.4,566.0,455.84,330.44
2018,6,21,10,45,140.5,417.5,1.65,31.5,545.0,443.77,321.71
2018,6,21,11,0,116.0,416.0,1.7,31.6,524.0,429.72,311.47
2018,6,21,11,15,84.5,416.0,1.75,31.55,495.5,400.46,290.54
2018,6,21,11,30,53.0,416.0,1.8,31.5,467.0,378.69,274.71
2018,6,21,11,45,96.0,441.5,1.85,31.45,534.5,434.22,314.76
2018,6,21,12,0,139.0,467.0,1.9,31.4,602.0,499.77,360.73
2018,6,21,12,15,177.0,469.0,1.9,31.35,641.5,531.95,383.22
2018,6,21,12,30,215.0,471.0,1.9,31.3,681.0,563.14,405.06
2018,6,21,12,45,163.0,394.5,1.9,31.25,553.0,458.75,332.96
2018,6,21,13,0,111.0,318.0,1.9,31.2,425.0,353.74,259.09
2018,6,21,13,15,65.5,288.0,1.9,31.15,351.0,282.9,207.76
2018,6,21,13,30,20.0,258.0,1.9,31.1,277.0,223.18,163.41
2018,6,21,13,45,137.0,332.5,1.9,31.0,457.0,376.32,277.07
2018,6,21,14,0,254.0,407.0,1.9,30.9,637.0,520.79,379.08
2018,6,21,14,15,196.0,383.5,1.85,30.65,558.0,446.92,326.44
2018,6,21,14,30,138.0,360.0,1.8,30.4,479.0,383.03,281.2
2018,6,21,14,45,154.0,366.0,1.75,30.2,494.0,390.56,287.16
2018,6,21,15,0,170.0,372.0,1.7,30.0,509.0,396.02,291.17
2018,6,21,15,15,220.5,348.0,1.65,29.7,516.5,395.02,290.8
2018,6,21,15,30,271.0,324.0,1.6,29.4,524.0,393.93,289.83
2018,6,21,15,45,329.5,287.5,1.55,29.05,516.0,376.99,276.85
2018,6,21,16,0,388.0,251.0,1.5,28.7,508.0,354.21,258.66
2018,6,21,16,15,320.0,242.5,1.45,28.35,444.0,301.43,219.57
2018,6,21,16,30,252.0,234.0,1.4,28.0,380.0,254.63,185.17
2018,6,21,16,45,397.5,181.0,1.35,27.65,387.0,237.76,166.57
2018,6,21,17,0,543.0,128.0,1.3,27.3,394.0,205.06,134.3
2018,6,21,17,15,426.5,128.5,1.2,27.0,323.0,152.59,98.4
2018,6,21,17,30,310.0,129.0,1.1,26.7,252.0,115.96,77.52
2018,6,21,17,45,165.5,109.0,1.0,26.35,173.5,78.15,60.85
2018,6,21,18,0,21.0,89.0,0.9,26.0,95.0,65.19,50.11
2018,6,21,18,15,11.5,74.0,0.9,26.0,77.0,55.11,41.51
2018,6,21,18,30,2.0,59.0,0.9,26.0,59.0,44.07,31.9
2018,6,21,18,45,2.5,44.0,0.75,25.45,44.0,33.09,22.28
2018,6,21,19,0,3.0,29.0,0.6,24.9,29.0,22.06,12.37
2018,6,21,19,15,4.5,18.0,0.55,24.8,18.0,13.76,1.02
2018,6,21,19,30,6.0,7.0,0.5,24.7,7.0,5.51,0.0
2018,6,21,19,45,3.0,3.5,0.5,24.55,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.95,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.1,22.2,22.0,11.8,0.0
2018,6,22,5,30,190.0,28.0,1.2,22.5,42.0,21.26,8.5
2018,6,22,5,45,288.0,38.5,1.3,22.8,78.0,29.43,18.88
2018,6,22,6,0,386.0,49.0,1.4,23.1,114.0,39.7,28.26
2018,6,22,6,15,454.5,56.5,1.35,23.45,158.5,45.44,33.52
2018,6,22,6,30,523.0,64.0,1.3,23.8,203.0,51.21,38.61
2018,6,22,6,45,571.0,70.0,1.25,24.15,251.5,55.61,42.36
2018,6,22,7,0,619.0,76.0,1.2,24.5,300.0,74.19,46.07
2018,6,22,7,15,518.5,92.5,1.1,25.0,299.5,115.95,69.48
2018,6,22,7,30,418.0,109.0,1.0,25.5,299.0,143.79,92.32
2018,6,22,7,45,453.5,119.5,0.95,26.05,348.0,185.14,123.57
2018,6,22,8,0,489.0,130.0,0.9,26.6,397.0,232.64,160.66
2018,6,22,8,15,598.5,123.0,0.9,27.05,479.5,289.95,203.49
2018,6,22,8,30,708.0,116.0,0.9,27.5,562.0,359.38,255.59
2018,6,22,8,45,750.0,113.0,0.9,28.0,616.5,410.42,294.93
2018,6,22,9,0,792.0,110.0,0.9,28.5,671.0,463.47,334.86
2018,6,22,9,15,802.5,113.5,1.0,28.8,710.5,507.85,368.66
2018,6,22,9,30,813.0,117.0,1.1,29.1,750.0,548.26,398.91
2018,6,22,9,45,783.0,140.0,1.15,29.4,772.5,585.19,425.29
2018,6,22,10,0,753.0,163.0,1.2,29.7,795.0,614.4,445.62
2018,6,22,10,15,803.0,142.5,1.3,29.9,838.0,655.24,474.81
2018,6,22,10,30,853.0,122.0,1.4,30.1,881.0,689.58,499.35
2018,6,22,10,45,856.0,123.5,1.45,30.3,902.5,714.47,516.21
2018,6,22,11,0,859.0,125.0,1.5,30.5,924.0,736.39,530.91
2018,6,22,11,15,826.5,145.5,1.55,30.7,925.0,743.38,535.05
2018,6,22,11,30,794.0,166.0,1.6,30.9,926.0,758.48,544.17
2018,6,22,11,45,691.0,228.0,1.65,31.05,894.0,746.11,533.95
2018,6,22,12,0,588.0,290.0,1.7,31.2,862.0,720.72,515.45
2018,6,22,12,15,480.0,343.0,1.75,31.25,810.5,683.33,489.12
2018,6,22,12,30,372.0,396.0,1.8,31.3,759.0,632.7,453.84
2018,6,22,12,45,467.0,341.0,1.85,31.35,793.5,668.93,480.57
2018,6,22,13,0,562.0,286.0,1.9,31.4,828.0,691.67,497.63
2018,6,22,13,15,676.5,227.5,1.9,31.4,871.0,724.47,521.2
2018,6,22,13,30,791.0,169.0,1.9,31.4,914.0,743.94,535.72
2018,6,22,13,45,741.5,189.0,1.95,31.45,875.5,708.7,511.45
2018,6,22,14,0,692.0,209.0,2.0,31.5,837.0,677.92,490.18
2018,6,22,14,15,601.0,229.0,2.0,31.4,762.5,613.16,445.48
2018,6,22,14,30,510.0,249.0,2.0,31.3,688.0,548.55,400.39
2018,6,22,14,45,456.0,244.5,2.0,31.25,625.5,492.74,361.15
2018,6,22,15,0,402.0,240.0,2.0,31.2,563.0,439.06,322.72
2018,6,22,15,15,404.5,238.5,2.0,31.1,550.0,420.62,309.08
2018,6,22,15,30,407.0,237.0,2.0,31.0,537.0,400.58,293.72
2018,6,22,15,45,406.0,216.0,1.95,30.9,500.0,362.55,265.01
2018,6,22,16,0,405.0,195.0,1.9,30.8,463.0,323.7,235.1
2018,6,22,16,15,451.5,186.0,1.85,30.6,464.5,309.95,222.16
2018,6,22,16,30,498.0,177.0,1.8,30.4,466.0,290.55,204.01
2018,6,22,16,45,475.0,166.0,1.75,30.25,421.5,246.63,169.14
2018,6,22,17,0,452.0,155.0,1.7,30.1,377.0,204.41,136.15
2018,6,22,17,15,373.0,143.0,1.6,29.7,312.5,155.68,102.05
2018,6,22,17,30,294.0,131.0,1.5,29.3,248.0,116.3,77.48
2018,6,22,17,45,332.5,114.5,1.4,28.95,229.0,83.81,64.93
