Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,15,15,143.5,318.5,0.6,31.75,427.5,334.11,242.73
2018,7,2,15,30,213.0,309.0,0.6,31.7,467.0,353.09,255.86
2018,7,2,15,45,303.0,272.0,0.6,31.6,481.5,358.11,258.49
2018,7,2,16,0,393.0,235.0,0.6,31.5,496.0,354.42,253.86
2018,7,2,16,15,527.5,181.5,0.55,31.4,505.0,340.07,239.35
2018,7,2,16,30,662.0,128.0,0.5,31.3,514.0,313.98,214.25
2018,7,2,16,45,647.0,120.5,0.5,31.25,469.5,266.29,176.13
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,219.12,138.76
2018,7,2,17,15,599.0,107.0,0.5,30.8,376.5,171.16,103.29
2018,7,2,17,30,566.0,101.0,0.5,30.4,328.0,126.17,73.96
2018,7,2,17,45,522.5,93.5,0.45,30.05,280.0,82.96,53.6
2018,7,2,18,0,479.0,86.0,0.4,29.7,232.0,66.52,50.36
2018,7,2,18,15,421.0,76.0,0.4,29.7,187.0,56.8,42.23
2018,7,2,18,30,363.0,66.0,0.4,29.7,142.0,49.43,35.84
2018,7,2,18,45,286.5,53.0,0.5,28.7,103.0,39.78,27.49
2018,7,2,19,0,210.0,40.0,0.6,27.7,64.0,30.08,18.7
2018,7,2,19,15,127.5,25.5,0.6,27.45,38.0,19.24,4.46
2018,7,2,19,30,45.0,11.0,0.6,27.2,12.0,8.65,0.0
2018,7,2,19,45,22.5,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.85,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.9,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,1.0,23.9,16.5,9.83,0.0
2018,7,3,5,30,123.0,24.0,1.1,24.4,32.0,18.13,2.35
2018,7,3,5,45,208.0,38.5,1.25,24.85,65.5,28.99,17.94
2018,7,3,6,0,293.0,53.0,1.4,25.3,99.0,39.81,27.92
2018,7,3,6,15,360.5,64.0,1.35,26.05,141.5,48.03,35.25
2018,7,3,6,30,428.0,75.0,1.3,26.8,184.0,56.21,42.3
2018,7,3,6,45,471.5,85.0,1.3,27.55,229.5,63.36,48.27
2018,7,3,7,0,515.0,95.0,1.3,28.3,275.0,81.53,54.59
2018,7,3,7,15,556.5,101.5,1.35,29.05,324.5,123.27,73.42
2018,7,3,7,30,598.0,108.0,1.4,29.8,374.0,169.27,103.23
2018,7,3,7,45,624.0,115.5,1.45,30.55,422.5,216.91,139.01
2018,7,3,8,0,650.0,123.0,1.5,31.3,471.0,266.53,178.01
2018,7,3,8,15,670.0,128.5,1.5,31.7,517.0,314.43,216.48
2018,7,3,8,30,690.0,134.0,1.5,32.1,563.0,363.1,255.08
2018,7,3,8,45,696.5,143.5,1.55,32.5,604.0,409.99,291.86
2018,7,3,9,0,703.0,153.0,1.6,32.9,645.0,455.9,326.88
2018,7,3,9,15,726.0,153.0,1.6,33.2,688.0,501.05,360.33
2018,7,3,9,30,749.0,153.0,1.6,33.5,731.0,545.79,392.6
2018,7,3,9,45,627.5,209.5,1.65,33.8,709.5,553.08,397.89
2018,7,3,10,0,506.0,266.0,1.7,34.1,688.0,545.5,392.3
2018,7,3,10,15,407.0,322.0,1.7,34.35,669.0,544.63,390.52
2018,7,3,10,30,308.0,378.0,1.7,34.6,650.0,528.85,378.14
2018,7,3,10,45,525.5,285.5,1.7,34.85,765.0,627.13,447.31
2018,7,3,11,0,743.0,193.0,1.7,35.1,880.0,719.19,510.24
2018,7,3,11,15,731.5,204.5,1.7,35.3,891.0,741.09,523.02
2018,7,3,11,30,720.0,216.0,1.7,35.5,902.0,754.06,530.58
2018,7,3,11,45,709.5,223.0,1.7,35.7,905.0,760.76,534.19
2018,7,3,12,0,699.0,230.0,1.7,35.9,908.0,764.32,535.8
2018,7,3,12,15,695.0,234.5,1.7,36.0,909.5,767.9,537.73
2018,7,3,12,30,691.0,239.0,1.7,36.1,911.0,768.59,537.79
2018,7,3,12,45,614.0,273.0,1.75,36.2,867.5,732.86,513.75
2018,7,3,13,0,537.0,307.0,1.8,36.3,824.0,696.34,489.19
2018,7,3,13,15,586.5,283.5,1.8,36.35,841.5,707.3,497.35
2018,7,3,13,30,636.0,260.0,1.8,36.4,859.0,716.21,503.65
2018,7,3,13,45,672.5,232.0,1.85,36.4,853.5,707.29,498.74
2018,7,3,14,0,709.0,204.0,1.9,36.4,848.0,693.69,490.73
2018,7,3,14,15,751.5,178.0,1.9,36.35,842.5,677.37,480.56
2018,7,3,14,30,794.0,152.0,1.9,36.3,837.0,661.01,469.89
2018,7,3,14,45,784.0,150.5,1.9,36.2,805.0,626.7,446.37
2018,7,3,15,0,774.0,149.0,1.9,36.1,773.0,590.43,421.11
2018,7,3,15,15,761.0,146.5,1.9,35.9,735.0,549.96,392.54
2018,7,3,15,30,748.0,144.0,1.9,35.7,697.0,508.21,362.32
2018,7,3,15,45,730.5,141.0,1.9,35.5,654.5,461.88,328.09
2018,7,3,16,0,713.0,138.0,1.9,35.3,612.0,415.65,293.02
2018,7,3,16,15,690.5,135.0,1.9,35.0,566.5,367.5,255.87
2018,7,3,16,30,668.0,132.0,1.9,34.7,521.0,320.02,218.48
2018,7,3,16,45,639.5,127.0,1.85,34.4,472.5,270.38,179.28
2018,7,3,17,0,611.0,122.0,1.8,34.1,424.0,222.66,141.94
2018,7,3,17,15,573.5,116.5,1.7,33.55,375.0,175.42,107.13
2018,7,3,17,30,536.0,111.0,1.6,33.0,326.0,131.72,78.72
2018,7,3,17,45,487.5,103.0,1.45,32.45,277.5,86.76,56.28
2018,7,3,18,0,439.0,95.0,1.3,31.9,229.0,69.5,52.4
2018,7,3,18,15,382.0,83.0,1.3,31.9,184.0,61.07,45.37
2018,7,3,18,30,325.0,71.0,1.3,31.9,139.0,52.5,38.02
2018,7,3,18,45,247.0,56.0,1.05,30.1,99.5,41.59,28.79
2018,7,3,19,0,169.0,41.0,0.8,28.3,60.0,30.59,19.04
2018,7,3,19,15,99.0,25.0,0.8,28.0,35.0,18.78,4.07
2018,7,3,19,30,29.0,9.0,0.8,27.7,10.0,7.08,0.0
2018,7,3,19,45,14.5,4.5,0.85,27.4,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.75,22.7,16.0,9.83,0.0
2018,7,4,5,30,112.0,24.0,0.9,23.2,31.0,18.09,1.62
2018,7,4,5,45,202.0,38.5,1.0,23.7,64.5,28.96,17.97
2018,7,4,6,0,292.0,53.0,1.1,24.2,98.0,39.8,28.04
2018,7,4,6,15,365.5,63.0,1.15,24.95,141.0,47.39,34.86
2018,7,4,6,30,439.0,73.0,1.2,25.7,184.0,54.98,41.46
2018,7,4,6,45,496.0,80.5,1.25,26.4,232.5,62.7,47.96
2018,7,4,7,0,553.0,88.0,1.3,27.1,281.0,77.4,51.17
2018,7,4,7,15,592.5,94.0,1.4,27.65,330.5,120.77,70.63
2018,7,4,7,30,632.0,100.0,1.5,28.2,380.0,168.12,101.65
2018,7,4,7,45,663.0,103.5,1.6,28.7,429.0,215.52,137.58
2018,7,4,8,0,694.0,107.0,1.7,29.2,478.0,265.3,177.4
2018,7,4,8,15,704.5,115.0,1.75,29.6,522.0,314.46,217.88
2018,7,4,8,30,715.0,123.0,1.8,30.0,566.0,363.41,257.67
2018,7,4,8,45,706.0,138.0,1.9,30.45,603.0,409.65,294.84
2018,7,4,9,0,697.0,153.0,2.0,30.9,640.0,453.44,329.05
2018,7,4,9,15,730.0,148.5,2.0,31.25,686.0,499.66,363.71
2018,7,4,9,30,763.0,144.0,2.0,31.6,732.0,546.43,397.92
2018,7,4,9,45,784.0,141.5,2.05,31.9,770.5,587.71,427.78
2018,7,4,10,0,805.0,139.0,2.1,32.2,809.0,627.99,456.32
2018,7,4,10,15,714.0,186.5,2.1,32.5,797.0,638.46,462.48
2018,7,4,10,30,623.0,234.0,2.1,32.8,785.0,638.4,461.16
2018,7,4,10,45,469.5,315.5,2.1,33.05,737.0,612.25,440.88
2018,7,4,11,0,316.0,397.0,2.1,33.3,689.0,569.97,409.34
2018,7,4,11,15,227.5,432.0,2.1,33.5,644.0,540.05,387.18
2018,7,4,11,30,139.0,467.0,2.1,33.7,599.0,497.5,356.06
2018,7,4,11,45,195.0,455.0,2.1,33.9,642.5,534.0,382.04
2018,7,4,12,0,251.0,443.0,2.1,34.1,686.0,579.18,413.05
2018,7,4,12,15,246.0,445.5,2.05,34.15,684.0,578.77,412.07
2018,7,4,12,30,241.0,448.0,2.0,34.2,682.0,576.96,410.44
2018,7,4,12,45,361.0,398.5,2.0,34.3,747.0,629.08,447.71
2018,7,4,13,0,481.0,349.0,2.0,34.4,812.0,687.82,488.16
2018,7,4,13,15,431.5,364.0,2.0,34.4,775.5,655.21,465.37
2018,7,4,13,30,382.0,379.0,2.0,34.4,739.0,621.61,442.44
2018,7,4,13,45,432.0,348.5,1.95,34.45,747.5,625.22,445.73
2018,7,4,14,0,482.0,318.0,1.9,34.5,756.0,624.72,445.86
2018,7,4,14,15,397.0,340.5,1.9,34.4,694.0,569.25,407.47
2018,7,4,14,30,312.0,363.0,1.9,34.3,632.0,509.61,366.21
2018,7,4,14,45,377.5,324.0,1.9,34.2,637.0,513.62,370.06
2018,7,4,15,0,443.0,285.0,1.9,34.1,642.0,505.19,364.58
2018,7,4,15,15,331.0,305.5,1.9,33.9,565.0,432.72,313.29
2018,7,4,15,30,219.0,326.0,1.9,33.7,488.0,369.91,268.69
2018,7,4,15,45,376.0,257.0,1.9,33.5,515.0,386.83,280.17
2018,7,4,16,0,533.0,188.0,1.9,33.3,542.0,378.22,271.14
2018,7,4,16,15,584.5,165.0,1.9,33.0,527.0,353.53,250.0
2018,7,4,16,30,636.0,142.0,1.9,32.7,512.0,318.87,220.4
2018,7,4,16,45,619.0,133.5,1.85,32.35,467.0,271.06,182.08
2018,7,4,17,0,602.0,125.0,1.8,32.0,422.0,224.04,144.65
2018,7,4,17,15,568.5,117.5,1.7,31.55,373.5,176.31,108.91
2018,7,4,17,30,535.0,110.0,1.6,31.1,325.0,131.69,79.23
2018,7,4,17,45,491.5,101.0,1.5,30.6,277.0,86.3,55.97
2018,7,4,18,0,448.0,92.0,1.4,30.1,229.0,67.65,51.28
2018,7,4,18,15,390.5,81.0,1.4,30.1,184.0,59.82,44.7
2018,7,4,18,30,333.0,70.0,1.4,30.1,139.0,51.89,37.82
2018,7,4,18,45,246.0,56.0,1.1,28.65,99.5,41.59,28.98
2018,7,4,19,0,159.0,42.0,0.8,27.2,60.0,31.18,19.62
2018,7,4,19,15,88.5,25.5,0.85,26.9,34.5,19.08,4.12
2018,7,4,19,30,18.0,9.0,0.9,26.6,9.0,7.08,0.0
2018,7,4,19,45,9.0,4.5,0.9,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.9,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,5,15,52.0,11.5,0.65,23.6,14.5,9.05,0.0
2018,7,5,5,30,104.0,23.0,0.7,24.1,29.0,17.34,0.44
2018,7,5,5,45,197.5,37.0,0.75,24.6,62.5,27.87,16.95
2018,7,5,6,0,291.0,51.0,0.8,25.1,96.0,38.4,26.73
2018,7,5,6,15,364.5,61.5,0.8,25.6,139.0,46.35,33.88
2018,7,5,6,30,438.0,72.0,0.8,26.1,182.0,56.74,42.88
2018,7,5,6,45,492.0,79.0,0.85,26.65,229.0,61.55,46.92
2018,7,5,7,0,546.0,86.0,0.9,27.2,276.0,75.69,49.87
2018,7,5,7,15,500.0,101.0,0.9,27.6,296.5,117.95,71.62
2018,7,5,7,30,454.0,116.0,0.9,28.0,317.0,151.92,96.32
2018,7,5,7,45,267.0,162.5,0.9,28.4,284.5,175.5,122.25
2018,7,5,8,0,80.0,209.0,0.9,28.8,252.0,176.15,129.89
2018,7,5,8,15,118.5,227.0,0.9,29.2,297.0,209.84,154.36
2018,7,5,8,30,157.0,245.0,0.9,29.6,342.0,245.95,180.65
2018,7,5,8,45,241.0,263.0,0.9,30.0,425.0,307.69,225.08
2018,7,5,9,0,325.0,281.0,0.9,30.4,508.0,374.41,272.64
2018,7,5,9,15,293.5,314.5,0.85,30.75,529.0,402.11,292.1
2018,7,5,9,30,262.0,348.0,0.8,31.1,550.0,426.54,308.69
2018,7,5,9,45,295.0,356.5,0.8,31.45,594.0,466.02,335.81
2018,7,5,10,0,328.0,365.0,0.8,31.8,638.0,506.91,363.35
2018,7,5,10,15,302.0,386.0,0.75,32.1,644.5,520.35,371.07
2018,7,5,10,30,276.0,407.0,0.7,32.4,651.0,531.11,376.92
2018,7,5,10,45,189.5,412.5,0.7,32.7,582.0,476.23,338.48
2018,7,5,11,0,103.0,418.0,0.7,33.0,513.0,423.7,301.33
2018,7,5,11,15,103.5,427.5,0.65,33.2,524.5,435.44,309.0
2018,7,5,11,30,104.0,437.0,0.6,33.4,536.0,446.6,315.73
2018,7,5,11,45,80.0,415.0,0.55,33.6,491.5,401.63,284.3
2018,7,5,12,0,56.0,393.0,0.5,33.8,447.0,365.66,259.13
2018,7,5,12,15,73.0,402.0,0.45,33.95,473.0,387.06,273.92
2018,7,5,12,30,90.0,411.0,0.4,34.1,499.0,408.02,287.83
2018,7,5,12,45,105.5,417.0,0.4,34.2,519.5,435.39,306.18
2018,7,5,13,0,121.0,423.0,0.4,34.3,540.0,450.93,316.53
2018,7,5,13,15,203.5,407.0,0.35,34.35,600.0,498.73,349.38
2018,7,5,13,30,286.0,391.0,0.3,34.4,660.0,551.84,384.5
2018,7,5,13,45,514.0,288.0,0.3,34.4,759.0,637.59,442.96
2018,7,5,14,0,742.0,185.0,0.3,34.4,858.0,698.7,483.82
2018,7,5,14,15,581.0,242.0,0.3,34.35,759.5,619.33,430.42
2018,7,5,14,30,420.0,299.0,0.3,34.3,661.0,538.28,376.61
2018,7,5,14,45,310.5,324.5,0.3,34.2,586.5,465.84,328.33
2018,7,5,15,0,201.0,350.0,0.3,34.1,512.0,401.62,284.61
2018,7,5,15,15,391.5,271.0,0.3,33.9,567.0,446.46,316.68
2018,7,5,15,30,582.0,192.0,0.3,33.7,622.0,465.09,328.34
2018,7,5,15,45,636.0,166.0,0.35,33.5,610.0,440.89,310.11
2018,7,5,16,0,690.0,140.0,0.4,33.3,598.0,410.0,286.36
2018,7,5,16,15,469.5,157.0,0.4,33.1,458.5,302.58,211.52
2018,7,5,16,30,249.0,174.0,0.4,32.9,319.0,215.4,151.71
2018,7,5,16,45,195.5,170.5,0.45,32.65,278.0,182.75,128.49
2018,7,5,17,0,142.0,167.0,0.5,32.4,237.0,155.0,109.17
2018,7,5,17,15,131.5,145.5,0.5,32.0,205.0,127.81,89.11
2018,7,5,17,30,121.0,124.0,0.5,31.6,173.0,102.03,70.71
2018,7,5,17,45,196.0,107.5,0.55,31.2,173.5,81.95,56.66
2018,7,5,18,0,271.0,91.0,0.6,30.8,174.0,64.69,48.62
2018,7,5,18,15,296.0,78.0,0.6,30.8,153.0,56.78,42.0
2018,7,5,18,30,321.0,65.0,0.6,30.8,132.0,48.37,34.78
2018,7,5,18,45,271.5,52.0,0.55,29.35,98.0,38.98,26.73
2018,7,5,19,0,222.0,39.0,0.5,27.9,64.0,29.42,18.12
2018,7,5,19,15,134.5,25.0,0.55,27.5,38.0,18.89,3.81
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,8.65,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,42.5,10.5,0.95,23.2,13.0,8.26,0.0
2018,7,6,5,30,85.0,21.0,1.0,23.5,26.0,15.89,0.0
2018,7,6,5,45,147.0,35.5,1.1,23.8,54.0,26.56,15.88
2018,7,6,6,0,209.0,50.0,1.2,24.1,82.0,37.16,25.78
2018,7,6,6,15,230.5,67.0,1.2,24.65,114.5,49.47,36.66
2018,7,6,6,30,252.0,84.0,1.2,25.2,147.0,61.2,46.84
2018,7,6,6,45,270.5,103.5,1.25,25.75,185.0,74.14,57.79
2018,7,6,7,0,289.0,123.0,1.3,26.3,223.0,92.18,66.23
2018,7,6,7,15,317.5,140.5,1.3,26.95,266.5,127.07,85.57
2018,7,6,7,30,346.0,158.0,1.3,27.6,310.0,165.15,111.5
2018,7,6,7,45,307.5,186.0,1.3,28.25,333.5,200.04,139.83
2018,7,6,8,0,269.0,214.0,1.3,28.9,357.0,230.72,165.3
2018,7,6,8,15,223.0,240.0,1.3,29.4,366.0,251.34,182.95
2018,7,6,8,30,177.0,266.0,1.3,29.9,375.0,268.39,197.08
2018,7,6,8,45,158.5,291.0,1.25,30.4,394.5,291.25,214.19
2018,7,6,9,0,140.0,316.0,1.2,30.9,414.0,312.2,229.25
2018,7,6,9,15,213.0,330.0,1.15,31.2,489.0,368.89,269.57
2018,7,6,9,30,286.0,344.0,1.1,31.5,564.0,436.85,317.06
2018,7,6,9,45,273.0,362.5,1.05,31.75,580.5,458.26,331.13
2018,7,6,10,0,260.0,381.0,1.0,32.0,597.0,477.84,343.85
2018,7,6,10,15,287.0,383.5,1.0,32.2,630.0,509.04,365.07
2018,7,6,10,30,314.0,386.0,1.0,32.4,663.0,540.7,386.27
2018,7,6,10,45,321.0,403.5,1.0,32.6,693.5,570.48,405.53
2018,7,6,11,0,328.0,421.0,1.0,32.8,724.0,599.32,423.91
2018,7,6,11,15,262.0,436.0,1.0,32.9,681.0,570.22,403.14
2018,7,6,11,30,196.0,451.0,1.0,33.0,638.0,528.93,374.57
2018,7,6,11,45,133.0,422.0,1.0,33.1,549.5,459.53,327.05
2018,7,6,12,0,70.0,393.0,1.0,33.2,461.0,376.89,269.57
2018,7,6,12,15,60.0,356.5,1.0,33.15,415.0,339.2,243.8
2018,7,6,12,30,50.0,320.0,1.0,33.1,369.0,301.07,217.12
2018,7,6,12,45,38.5,273.5,0.95,33.05,311.0,253.28,183.1
2018,7,6,13,0,27.0,227.0,0.9,33.0,253.0,205.56,148.67
2018,7,6,13,15,13.5,157.0,0.9,32.9,170.0,137.44,98.65
2018,7,6,13,30,0.0,87.0,0.9,32.8,87.0,67.69,46.2
2018,7,6,13,45,0.0,83.5,0.85,32.7,83.5,64.9,44.23
2018,7,6,14,0,0.0,80.0,0.8,32.6,80.0,62.12,42.17
2018,7,6,14,15,0.0,75.0,0.75,32.4,75.0,58.17,39.25
2018,7,6,14,30,0.0,70.0,0.7,32.2,70.0,54.22,36.31
2018,7,6,14,45,0.0,65.0,0.7,32.0,65.0,50.27,33.38
2018,7,6,15,0,0.0,60.0,0.7,31.8,60.0,46.34,30.44
2018,7,6,15,15,0.0,60.0,0.65,31.45,60.0,46.29,30.53
2018,7,6,15,30,0.0,60.0,0.6,31.1,60.0,46.25,30.62
2018,7,6,15,45,0.0,50.5,0.55,30.75,50.5,38.86,24.98
2018,7,6,16,0,0.0,41.0,0.5,30.4,41.0,31.49,19.3
2018,7,6,16,15,0.0,36.0,0.5,30.05,36.0,27.61,16.34
2018,7,6,16,30,0.0,31.0,0.5,29.7,31.0,23.74,13.35
2018,7,6,16,45,0.0,26.5,0.45,29.3,26.5,20.26,10.66
2018,7,6,17,0,0.0,22.0,0.4,28.9,22.0,16.8,7.95
2018,7,6,17,15,0.0,19.0,0.4,28.45,19.0,14.49,6.14
2018,7,6,17,30,0.0,16.0,0.4,28.0,16.0,12.18,4.32
2018,7,6,17,45,0.0,14.0,0.45,27.5,14.0,10.65,3.1
2018,7,6,18,0,0.0,12.0,0.5,27.0,12.0,9.11,2.19
2018,7,6,18,15,0.0,10.0,0.5,27.0,10.0,7.59,0.87
2018,7,6,18,30,0.0,8.0,0.5,27.0,8.0,6.06,0.0
2018,7,6,18,45,0.0,6.5,0.55,26.1,6.5,4.92,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.2,5.0,3.78,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.0,3.5,2.65,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.8,2.0,1.57,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.3,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.5,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.5,22.25,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.6,22.1,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.7,21.95,6.0,4.72,0.0
2018,7,7,5,30,0.0,12.0,2.8,21.8,12.0,9.13,0.0
2018,7,7,5,45,0.5,27.0,2.9,21.65,27.0,20.56,11.07
2018,7,7,6,0,1.0,42.0,3.0,21.5,42.0,31.6,21.31
2018,7,7,6,15,5.0,61.0,3.0,21.45,62.0,45.26,33.52
2018,7,7,6,30,9.0,80.0,3.0,21.4,82.0,58.82,45.54
2018,7,7,6,45,6.5,92.0,3.05,21.35,93.5,67.76,53.39
2018,7,7,7,0,4.0,104.0,3.1,21.3,105.0,76.89,58.36
2018,7,7,7,15,4.0,103.5,3.15,21.4,105.0,78.13,59.1
2018,7,7,7,30,4.0,103.0,3.2,21.5,105.0,78.77,59.39
2018,7,7,7,45,2.0,72.5,3.25,21.6,73.5,56.07,40.63
2018,7,7,8,0,0.0,42.0,3.3,21.7,42.0,32.16,20.92
2018,7,7,8,15,5.5,75.5,3.3,22.05,79.0,59.76,43.22
2018,7,7,8,30,11.0,109.0,3.3,22.4,116.0,87.8,65.61
2018,7,7,8,45,25.0,190.0,3.35,22.75,207.0,157.56,120.77
2018,7,7,9,0,39.0,271.0,3.4,23.1,298.0,227.94,175.2
2018,7,7,9,15,56.5,304.5,3.4,23.5,346.5,265.94,203.79
2018,7,7,9,30,74.0,338.0,3.4,23.9,395.0,305.72,233.49
2018,7,7,9,45,78.5,354.0,3.4,24.3,417.0,325.75,247.96
2018,7,7,10,0,83.0,370.0,3.4,24.7,439.0,345.9,262.44
2018,7,7,10,15,135.0,400.0,3.4,25.05,517.0,416.15,314.44
2018,7,7,10,30,187.0,430.0,3.4,25.4,595.0,482.03,362.25
2018,7,7,10,45,211.5,438.0,3.35,25.75,629.5,513.13,384.03
2018,7,7,11,0,236.0,446.0,3.3,26.1,664.0,544.47,405.92
2018,7,7,11,15,238.5,456.5,3.25,26.4,680.0,561.27,416.95
2018,7,7,11,30,241.0,467.0,3.2,26.7,696.0,577.04,427.23
2018,7,7,11,45,273.5,461.5,3.15,27.0,724.0,610.81,450.63
2018,7,7,12,0,306.0,456.0,3.1,27.3,752.0,635.04,467.19
2018,7,7,12,15,359.0,437.0,3.05,27.5,785.0,663.14,487.03
2018,7,7,12,30,412.0,418.0,3.0,27.7,818.0,696.76,510.3
2018,7,7,12,45,546.0,337.5,2.95,27.9,864.5,736.94,539.89
2018,7,7,13,0,680.0,257.0,2.9,28.1,911.0,770.87,564.81
2018,7,7,13,15,754.5,207.0,2.85,28.2,924.0,770.85,565.85
2018,7,7,13,30,829.0,157.0,2.8,28.3,937.0,775.13,569.65
2018,7,7,13,45,834.0,150.0,2.75,28.4,920.5,746.87,550.17
2018,7,7,14,0,839.0,143.0,2.7,28.5,904.0,726.88,536.03
2018,7,7,14,15,835.5,139.5,2.7,28.45,878.5,700.34,517.56
2018,7,7,14,30,832.0,136.0,2.7,28.4,853.0,670.98,496.83
2018,7,7,14,45,833.5,129.5,2.65,28.35,824.0,639.7,474.19
2018,7,7,15,0,835.0,123.0,2.6,28.3,795.0,605.49,448.96
2018,7,7,15,15,826.0,120.0,2.6,28.15,758.0,568.51,421.37
2018,7,7,15,30,817.0,117.0,2.6,28.0,721.0,525.74,388.94
2018,7,7,15,45,786.5,120.5,2.6,27.85,673.5,476.9,351.28
2018,7,7,16,0,756.0,124.0,2.6,27.7,626.0,428.58,313.15
2018,7,7,16,15,598.5,161.5,2.55,27.4,540.5,359.07,260.74
2018,7,7,16,30,441.0,199.0,2.5,27.1,455.0,299.47,216.67
2018,7,7,16,45,394.0,188.5,2.45,26.85,402.0,251.77,179.6
2018,7,7,17,0,347.0,178.0,2.4,26.6,349.0,206.83,145.06
2018,7,7,17,15,331.0,160.0,2.3,26.1,308.5,168.61,115.59
2018,7,7,17,30,315.0,142.0,2.2,25.6,268.0,132.0,89.35
2018,7,7,17,45,401.5,111.5,2.05,25.15,248.5,91.92,62.39
2018,7,7,18,0,488.0,81.0,1.9,24.7,229.0,62.88,48.44
2018,7,7,18,15,421.0,72.5,1.9,24.7,183.0,54.45,41.19
2018,7,7,18,30,354.0,64.0,1.9,24.7,137.0,47.98,35.41
2018,7,7,18,45,289.5,50.5,1.55,23.35,99.5,38.05,26.69
2018,7,7,19,0,225.0,37.0,1.2,22.0,62.0,28.01,17.45
2018,7,7,19,15,139.0,23.5,1.25,21.7,36.5,17.81,2.98
2018,7,7,19,30,53.0,10.0,1.3,21.4,11.0,7.87,0.0
2018,7,7,19,45,26.5,5.0,1.3,21.15,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,8,5,15,82.5,11.5,1.75,15.8,16.0,9.05,0.0
2018,7,8,5,30,165.0,23.0,1.9,16.1,32.0,17.47,0.0
2018,7,8,5,45,283.5,33.5,2.0,16.45,68.0,27.48,17.05
2018,7,8,6,0,402.0,44.0,2.1,16.8,104.0,36.05,25.63
2018,7,8,6,15,481.5,51.5,2.25,17.35,150.5,42.01,31.28
2018,7,8,6,30,561.0,59.0,2.4,17.9,197.0,48.04,36.76
2018,7,8,6,45,616.5,63.5,2.5,18.45,247.5,51.62,39.9
2018,7,8,7,0,672.0,68.0,2.6,19.0,298.0,66.37,42.41
2018,7,8,7,15,709.5,71.5,2.6,19.6,350.0,118.45,66.94
2018,7,8,7,30,747.0,75.0,2.6,20.2,402.0,169.73,101.62
2018,7,8,7,45,775.0,78.0,2.6,20.8,454.0,221.99,143.12
2018,7,8,8,0,803.0,81.0,2.6,21.4,506.0,276.17,188.56
2018,7,8,8,15,823.5,83.0,2.6,21.95,555.5,328.82,233.6
2018,7,8,8,30,844.0,85.0,2.6,22.5,605.0,383.47,279.62
2018,7,8,8,45,859.5,87.5,2.55,23.05,651.5,434.51,321.84
2018,7,8,9,0,875.0,90.0,2.5,23.6,698.0,484.97,362.31
2018,7,8,9,15,887.0,91.5,2.5,24.1,740.0,531.96,399.16
2018,7,8,9,30,899.0,93.0,2.5,24.6,782.0,577.51,433.79
2018,7,8,9,45,908.5,94.0,2.45,25.1,819.0,619.49,464.61
2018,7,8,10,0,918.0,95.0,2.4,25.6,856.0,659.36,492.98
2018,7,8,10,15,924.0,96.5,2.35,26.0,886.5,695.03,517.77
2018,7,8,10,30,930.0,98.0,2.3,26.4,917.0,727.96,540.01
2018,7,8,10,45,934.5,98.5,2.3,26.8,941.0,756.05,558.74
2018,7,8,11,0,939.0,99.0,2.3,27.2,965.0,781.0,574.99
2018,7,8,11,15,942.5,100.0,2.25,27.5,982.5,802.37,587.82
2018,7,8,11,30,946.0,101.0,2.2,27.8,1000.0,820.33,598.12
2018,7,8,11,45,947.5,101.0,2.15,28.1,1009.5,832.45,604.56
2018,7,8,12,0,949.0,101.0,2.1,28.4,1019.0,841.04,608.76
2018,7,8,12,15,949.5,101.5,2.05,28.6,1021.5,845.73,610.73
2018,7,8,12,30,950.0,102.0,2.0,28.8,1024.0,846.9,610.52
2018,7,8,12,45,949.0,101.5,2.0,29.05,1018.5,842.54,607.15
2018,7,8,13,0,948.0,101.0,2.0,29.3,1013.0,834.66,601.63
2018,7,8,13,15,946.0,100.5,1.95,29.4,1000.5,822.46,593.34
2018,7,8,13,30,944.0,100.0,1.9,29.5,988.0,806.77,582.88
2018,7,8,13,45,940.0,99.0,1.9,29.55,967.5,785.71,569.48
2018,7,8,14,0,936.0,98.0,1.9,29.6,947.0,761.35,552.98
2018,7,8,14,15,931.0,97.0,1.9,29.6,920.5,733.1,533.73
2018,7,8,14,30,926.0,96.0,1.9,29.6,894.0,701.85,512.09
2018,7,8,14,45,918.5,95.0,1.85,29.55,860.5,666.18,486.77
2018,7,8,15,0,911.0,94.0,1.8,29.5,827.0,628.01,459.18
2018,7,8,15,15,902.0,92.0,1.8,29.4,788.5,585.85,428.5
2018,7,8,15,30,893.0,90.0,1.8,29.3,750.0,541.71,395.53
2018,7,8,15,45,881.5,88.0,1.8,29.15,706.5,494.65,359.54
2018,7,8,16,0,870.0,86.0,1.8,29.0,663.0,446.31,321.47
2018,7,8,16,15,854.5,83.5,1.8,28.7,616.0,395.01,280.34
2018,7,8,16,30,839.0,81.0,1.8,28.4,569.0,343.32,237.84
2018,7,8,16,45,818.0,78.0,1.75,28.1,518.5,286.93,191.25
2018,7,8,17,0,797.0,75.0,1.7,27.8,468.0,233.4,147.07
2018,7,8,17,15,769.0,71.5,1.6,27.2,416.0,179.45,104.87
2018,7,8,17,30,741.0,68.0,1.5,26.6,364.0,127.63,69.12
2018,7,8,17,45,703.0,63.5,1.35,26.0,312.5,77.03,44.27
2018,7,8,18,0,665.0,59.0,1.2,25.4,261.0,52.91,39.8
2018,7,8,18,15,609.0,53.5,1.2,25.4,211.5,44.33,32.44
2018,7,8,18,30,553.0,48.0,1.2,25.4,162.0,39.8,28.37
2018,7,8,18,45,466.5,40.5,1.0,23.3,118.5,33.52,22.87
2018,7,8,19,0,380.0,33.0,0.8,21.2,75.0,27.36,16.98
2018,7,8,19,15,235.0,22.0,0.85,20.8,44.0,18.13,2.84
2018,7,8,19,30,90.0,11.0,0.9,20.4,13.0,8.65,0.0
2018,7,8,19,45,45.0,5.5,0.9,20.0,6.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,5,15,110.5,10.5,0.95,14.9,16.5,8.26,0.0
2018,7,9,5,30,221.0,21.0,1.1,15.7,33.0,17.38,0.0
2018,7,9,5,45,344.5,31.0,1.3,16.5,71.5,25.65,15.46
2018,7,9,6,0,468.0,41.0,1.5,17.3,110.0,34.04,23.82
2018,7,9,6,15,542.5,47.0,1.5,18.15,157.0,38.99,28.53
2018,7,9,6,30,617.0,53.0,1.5,19.0,204.0,44.07,33.13
2018,7,9,6,45,666.5,58.0,1.45,19.85,256.0,52.18,40.17
2018,7,9,7,0,716.0,63.0,1.4,20.7,308.0,68.25,43.09
2018,7,9,7,15,749.0,67.0,1.5,21.45,360.0,118.51,64.94
2018,7,9,7,30,782.0,71.0,1.6,22.2,412.0,171.81,100.77
2018,7,9,7,45,806.5,74.0,1.65,22.95,464.0,225.35,142.89
2018,7,9,8,0,831.0,77.0,1.7,23.7,516.0,280.38,188.52
2018,7,9,8,15,849.5,80.0,1.7,24.25,566.0,336.96,235.97
2018,7,9,8,30,868.0,83.0,1.7,24.8,616.0,390.96,280.75
2018,7,9,8,45,882.5,84.5,1.7,25.35,662.5,442.0,322.28
2018,7,9,9,0,897.0,86.0,1.7,25.9,709.0,492.29,361.93
2018,7,9,9,15,906.0,89.0,1.7,26.35,751.0,540.08,398.61
2018,7,9,9,30,915.0,92.0,1.7,26.8,793.0,586.14,432.82
2018,7,9,9,45,919.5,96.0,1.65,27.3,829.0,628.44,462.9
2018,7,9,10,0,924.0,100.0,1.6,27.8,865.0,668.22,490.21
2018,7,9,10,15,930.0,101.0,1.55,28.2,895.5,703.73,514.01
2018,7,9,10,30,936.0,102.0,1.5,28.6,926.0,736.47,535.28
2018,7,9,10,45,941.0,103.0,1.5,28.95,950.5,765.56,554.12
2018,7,9,11,0,946.0,104.0,1.5,29.3,975.0,791.5,570.54
2018,7,9,11,15,949.5,104.5,1.45,29.6,992.5,812.62,582.6
2018,7,9,11,30,953.0,105.0,1.4,29.9,1010.0,830.32,592.15
2018,7,9,11,45,955.0,105.0,1.35,30.25,1020.0,842.95,598.33
2018,7,9,12,0,957.0,105.0,1.3,30.6,1030.0,852.04,602.31
2018,7,9,12,15,957.0,104.5,1.25,30.8,1031.5,855.58,603.23
2018,7,9,12,30,957.0,104.0,1.2,31.0,1033.0,855.57,602.04
2018,7,9,12,45,955.5,104.0,1.15,31.2,1027.0,851.23,598.26
2018,7,9,13,0,954.0,104.0,1.1,31.4,1021.0,843.36,592.4
2018,7,9,13,15,951.5,103.5,1.05,31.55,1008.0,830.74,583.8
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,814.61,573.12
2018,7,9,13,45,945.5,102.0,1.0,31.8,975.0,793.85,560.36
2018,7,9,14,0,942.0,101.0,1.0,31.9,955.0,769.74,544.58
2018,7,9,14,15,936.5,99.5,0.95,31.9,927.5,740.58,524.94
2018,7,9,14,30,931.0,98.0,0.9,31.9,900.0,708.42,503.06
2018,7,9,14,45,922.5,97.0,0.9,31.9,865.5,671.95,478.46
2018,7,9,15,0,914.0,96.0,0.9,31.9,831.0,633.02,451.63
2018,7,9,15,15,904.5,94.0,0.9,31.8,792.0,590.44,421.8
2018,7,9,15,30,895.0,92.0,0.9,31.7,753.0,545.92,389.71
2018,7,9,15,45,882.5,89.5,0.9,31.6,708.5,497.84,354.15
2018,7,9,16,0,870.0,87.0,0.9,31.5,664.0,448.57,316.58
2018,7,9,16,15,853.0,84.5,0.85,31.4,616.0,396.66,275.8
2018,7,9,16,30,836.0,82.0,0.8,31.3,568.0,344.51,233.87
2018,7,9,16,45,814.5,79.5,0.8,31.15,517.5,288.56,188.85
2018,7,9,17,0,793.0,77.0,0.8,31.0,467.0,235.45,146.04
2018,7,9,17,15,764.5,73.0,0.7,30.4,415.0,181.14,104.43
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,129.04,69.02
2018,7,9,17,45,696.5,65.0,0.55,29.15,311.5,78.96,44.74
2018,7,9,18,0,657.0,61.0,0.5,28.5,260.0,50.25,37.0
2018,7,9,18,15,599.5,55.0,0.5,28.5,210.5,45.35,32.85
2018,7,9,18,30,542.0,49.0,0.5,28.5,161.0,40.48,28.54
2018,7,9,18,45,452.5,41.0,0.65,27.05,117.0,33.84,22.72
2018,7,9,19,0,363.0,33.0,0.8,25.6,73.0,27.29,16.51
2018,7,9,19,15,230.5,22.0,0.8,25.25,43.0,18.13,2.27
2018,7,9,19,30,98.0,11.0,0.8,24.9,13.0,8.65,0.0
2018,7,9,19,45,49.0,5.5,0.85,24.6,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,78.0,10.5,0.85,19.0,14.5,8.26,0.0
2018,7,10,5,30,156.0,21.0,1.0,19.7,29.0,15.98,0.0
2018,7,10,5,45,262.0,33.5,1.15,20.45,64.5,27.45,16.5
2018,7,10,6,0,368.0,46.0,1.3,21.2,100.0,37.56,26.36
2018,7,10,6,15,440.5,55.0,1.25,21.95,144.5,44.51,32.78
2018,7,10,6,30,513.0,64.0,1.2,22.7,189.0,51.45,38.94
2018,7,10,6,45,563.0,71.5,1.15,23.5,238.0,56.94,43.62
2018,7,10,7,0,613.0,79.0,1.1,24.3,287.0,72.99,47.36
2018,7,10,7,15,650.0,84.5,1.3,25.2,338.0,119.42,68.15
2018,7,10,7,30,687.0,90.0,1.5,26.1,389.0,169.49,101.34
2018,7,10,7,45,714.5,94.5,1.65,27.05,439.5,220.21,140.28
2018,7,10,8,0,742.0,99.0,1.8,28.0,490.0,276.13,185.23
2018,7,10,8,15,764.0,102.5,1.85,28.45,539.0,327.57,227.58
2018,7,10,8,30,786.0,106.0,1.9,28.9,588.0,379.8,270.08
2018,7,10,8,45,803.0,109.0,1.9,29.35,634.0,430.06,310.17
2018,7,10,9,0,820.0,112.0,1.9,29.8,680.0,480.02,348.89
2018,7,10,9,15,833.0,114.0,1.85,30.15,721.5,526.55,383.97
2018,7,10,9,30,846.0,116.0,1.8,30.5,763.0,569.13,415.22
2018,7,10,9,45,856.5,117.5,1.8,30.85,799.5,610.23,444.68
2018,7,10,10,0,867.0,119.0,1.8,31.2,836.0,649.42,472.0
2018,7,10,10,15,874.5,120.0,1.7,31.5,866.5,684.09,495.02
2018,7,10,10,30,882.0,121.0,1.6,31.8,897.0,716.24,515.66
2018,7,10,10,45,864.5,134.0,1.55,32.05,911.5,737.43,528.69
2018,7,10,11,0,847.0,147.0,1.5,32.3,926.0,754.29,538.62
2018,7,10,11,15,863.0,142.0,1.45,32.55,948.5,778.67,553.7
2018,7,10,11,30,879.0,137.0,1.4,32.8,971.0,800.34,566.57
2018,7,10,11,45,881.5,136.5,1.35,33.05,980.5,812.05,572.42
2018,7,10,12,0,884.0,136.0,1.3,33.3,990.0,820.52,576.32
2018,7,10,12,15,855.0,153.5,1.25,33.45,981.0,814.32,571.31
2018,7,10,12,30,826.0,171.0,1.2,33.6,972.0,819.59,573.28
2018,7,10,12,45,804.5,181.0,1.15,33.75,958.0,807.96,564.59
2018,7,10,13,0,783.0,191.0,1.1,33.9,944.0,793.28,554.14
2018,7,10,13,15,839.0,157.0,1.1,33.95,954.0,799.82,559.28
2018,7,10,13,30,895.0,123.0,1.1,34.0,964.0,791.6,554.98
2018,7,10,13,45,890.5,122.0,1.1,34.05,944.0,771.19,541.85
2018,7,10,14,0,886.0,121.0,1.1,34.1,924.0,747.66,526.56
2018,7,10,14,15,879.5,120.0,1.05,34.1,897.0,719.72,507.77
2018,7,10,14,30,873.0,119.0,1.0,34.1,870.0,689.01,486.91
2018,7,10,14,45,864.5,117.0,1.0,34.05,836.5,653.6,463.19
2018,7,10,15,0,856.0,115.0,1.0,34.0,803.0,615.88,437.38
2018,7,10,15,15,845.5,113.0,1.0,33.85,765.0,574.95,408.87
2018,7,10,15,30,835.0,111.0,1.0,33.7,727.0,532.28,378.34
2018,7,10,15,45,821.0,108.5,0.95,33.6,684.0,487.09,344.76
2018,7,10,16,0,807.0,106.0,0.9,33.5,641.0,439.11,308.31
2018,7,10,16,15,789.5,102.5,0.9,33.3,594.0,388.33,269.26
2018,7,10,16,30,772.0,99.0,0.9,33.1,547.0,337.53,229.18
2018,7,10,16,45,749.0,95.0,0.85,32.9,497.5,285.08,187.27
2018,7,10,17,0,726.0,91.0,0.8,32.7,448.0,233.77,146.39
2018,7,10,17,15,695.0,86.0,0.75,32.2,397.0,177.95,104.13
2018,7,10,17,30,664.0,81.0,0.7,31.7,346.0,128.17,70.37
2018,7,10,17,45,622.5,75.5,0.6,31.2,296.0,80.41,46.42
2018,7,10,18,0,581.0,70.0,0.5,30.7,246.0,55.89,41.32
2018,7,10,18,15,522.5,63.0,0.5,30.7,198.5,50.6,36.88
2018,7,10,18,30,464.0,56.0,0.5,30.7,151.0,45.32,32.25
2018,7,10,18,45,378.0,46.0,0.45,29.8,109.5,37.42,25.36
2018,7,10,19,0,292.0,36.0,0.4,28.9,68.0,29.5,17.97
2018,7,10,19,15,178.0,23.0,0.4,28.6,39.5,17.54,1.45
2018,7,10,19,30,64.0,10.0,0.4,28.3,11.0,7.87,0.0
2018,7,10,19,45,32.0,5.0,0.45,28.0,5.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,50.0,9.5,0.85,21.65,12.0,7.47,0.0
2018,7,11,5,30,100.0,19.0,1.0,22.3,24.0,14.39,0.0
2018,7,11,5,45,203.0,33.5,1.15,22.95,58.0,25.36,14.5
2018,7,11,6,0,306.0,48.0,1.3,23.6,92.0,36.36,25.04
2018,7,11,6,15,372.5,58.5,1.25,24.3,133.5,44.32,32.26
2018,7,11,6,30,439.0,69.0,1.2,25.0,175.0,54.63,41.25
2018,7,11,6,45,448.5,82.5,1.1,25.7,213.0,61.43,47.02
2018,7,11,7,0,458.0,96.0,1.0,26.4,251.0,78.73,53.24
2018,7,11,7,15,534.0,99.0,1.05,27.4,309.0,120.42,72.36
2018,7,11,7,30,610.0,102.0,1.1,28.4,367.0,167.82,102.16
2018,7,11,7,45,645.0,107.0,1.1,29.4,418.0,216.34,138.39
2018,7,11,8,0,680.0,112.0,1.1,30.4,469.0,267.79,178.53
2018,7,11,8,15,697.5,118.5,1.1,30.9,515.5,317.64,218.6
2018,7,11,8,30,715.0,125.0,1.1,31.4,562.0,367.99,258.44
2018,7,11,8,45,694.0,143.5,1.05,31.85,595.0,412.54,293.43
2018,7,11,9,0,673.0,162.0,1.0,32.3,628.0,453.48,324.39
2018,7,11,9,15,652.5,186.0,1.0,32.6,660.5,495.43,355.07
2018,7,11,9,30,632.0,210.0,1.0,32.9,693.0,533.65,382.03
2018,7,11,9,45,673.5,201.0,1.05,33.2,738.0,578.4,413.33
2018,7,11,10,0,715.0,192.0,1.1,33.5,783.0,623.73,444.4
2018,7,11,10,15,756.5,176.0,1.1,33.7,822.0,660.22,469.06
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,699.36,495.02
2018,7,11,10,45,804.0,161.5,1.15,34.15,884.5,726.91,512.93
2018,7,11,11,0,810.0,163.0,1.2,34.4,908.0,751.76,528.93
2018,7,11,11,15,800.5,172.0,1.25,34.55,919.5,768.28,539.41
2018,7,11,11,30,791.0,181.0,1.3,34.7,931.0,781.27,547.6
2018,7,11,11,45,760.5,203.5,1.35,34.85,931.0,785.06,549.47
2018,7,11,12,0,730.0,226.0,1.4,35.0,931.0,794.65,554.8
2018,7,11,12,15,778.0,194.5,1.4,35.1,947.5,801.58,560.12
2018,7,11,12,30,826.0,163.0,1.4,35.2,964.0,814.44,568.94
2018,7,11,12,45,823.5,163.0,1.45,35.3,958.0,809.67,566.05
2018,7,11,13,0,821.0,163.0,1.5,35.4,952.0,801.71,561.28
2018,7,11,13,15,817.5,163.0,1.55,35.4,939.5,789.81,554.17
2018,7,11,13,30,814.0,163.0,1.6,35.4,927.0,774.79,544.99
2018,7,11,13,45,733.5,205.0,1.6,35.45,882.5,740.17,521.07
2018,7,11,14,0,653.0,247.0,1.6,35.5,838.0,699.2,493.14
2018,7,11,14,15,624.0,251.5,1.6,35.4,803.0,664.0,470.09
2018,7,11,14,30,595.0,256.0,1.6,35.3,768.0,627.86,446.01
2018,7,11,14,45,673.5,207.5,1.6,35.2,765.5,617.33,439.91
2018,7,11,15,0,752.0,159.0,1.6,35.1,763.0,596.29,425.98
2018,7,11,15,15,595.0,206.0,1.55,34.95,669.5,517.36,370.44
2018,7,11,15,30,438.0,253.0,1.5,34.8,576.0,442.22,317.44
2018,7,11,15,45,237.5,221.5,1.5,34.6,395.5,294.05,212.91
2018,7,11,16,0,37.0,190.0,1.5,34.4,215.0,163.54,118.67
2018,7,11,16,15,46.5,183.5,1.45,34.1,212.0,159.23,115.83
2018,7,11,16,30,56.0,177.0,1.4,33.8,209.0,153.79,111.65
2018,7,11,16,45,39.5,161.5,1.3,33.55,183.0,133.57,96.82
2018,7,11,17,0,23.0,146.0,1.2,33.3,157.0,115.19,83.54
2018,7,11,17,15,104.0,134.5,1.1,32.8,177.0,117.54,82.4
2018,7,11,17,30,185.0,123.0,1.0,32.3,197.0,108.24,72.89
2018,7,11,17,45,246.0,111.0,0.9,31.8,194.5,88.6,59.96
2018,7,11,18,0,307.0,99.0,0.8,31.3,192.0,70.45,53.29
2018,7,11,18,15,296.5,82.5,0.8,31.3,158.0,59.82,44.42
2018,7,11,18,30,286.0,66.0,0.8,31.3,124.0,48.75,34.98
2018,7,11,18,45,217.0,52.5,0.75,29.95,89.5,38.96,26.58
2018,7,11,19,0,148.0,39.0,0.7,28.6,55.0,29.06,17.59
2018,7,11,19,15,76.0,22.5,0.65,28.4,30.5,16.93,0.7
2018,7,11,19,30,4.0,6.0,0.6,28.2,6.0,4.72,0.0
2018,7,11,19,45,2.0,3.0,0.6,28.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,12,5,15,9.0,6.5,1.6,22.5,7.0,5.11,0.0
2018,7,12,5,30,18.0,13.0,1.7,22.7,14.0,10.2,0.0
2018,7,12,5,45,84.0,34.5,1.8,22.85,45.5,25.57,14.53
2018,7,12,6,0,150.0,56.0,1.9,23.0,77.0,40.79,28.79
2018,7,12,6,15,184.0,72.5,2.0,23.3,109.0,52.42,39.28
2018,7,12,6,30,218.0,89.0,2.1,23.6,141.0,63.84,49.37
2018,7,12,6,45,264.5,108.0,2.15,23.85,186.5,76.7,60.45
2018,7,12,7,0,311.0,127.0,2.2,24.1,232.0,95.68,69.25
2018,7,12,7,15,378.0,138.5,2.2,24.65,287.0,131.65,87.95
2018,7,12,7,30,445.0,150.0,2.2,25.2,342.0,175.83,117.17
2018,7,12,7,45,362.0,175.0,2.2,25.75,344.0,204.66,143.27
2018,7,12,8,0,279.0,200.0,2.2,26.3,346.0,224.79,162.99
2018,7,12,8,15,162.0,217.0,2.15,26.9,303.5,217.26,161.34
2018,7,12,8,30,45.0,234.0,2.1,27.5,261.0,195.26,146.91
2018,7,12,8,45,100.5,265.0,2.1,28.15,332.5,245.56,184.06
2018,7,12,9,0,156.0,296.0,2.1,28.8,404.0,306.23,228.52
2018,7,12,9,15,383.0,258.0,2.05,29.25,544.5,412.92,306.09
2018,7,12,9,30,610.0,220.0,2.0,29.7,685.0,530.31,389.95
2018,7,12,9,45,638.0,219.0,1.9,30.15,726.5,572.9,419.22
2018,7,12,10,0,666.0,218.0,1.8,30.6,768.0,615.41,448.07
2018,7,12,10,15,675.0,222.5,1.75,30.9,797.5,649.46,470.81
2018,7,12,10,30,684.0,227.0,1.7,31.2,827.0,681.64,491.8
2018,7,12,10,45,690.0,230.5,1.65,31.5,850.0,708.81,509.01
2018,7,12,11,0,696.0,234.0,1.6,31.8,873.0,733.62,524.33
2018,7,12,11,15,701.0,236.0,1.55,32.0,890.0,753.91,536.68
2018,7,12,11,30,706.0,238.0,1.5,32.2,907.0,771.53,547.12
2018,7,12,11,45,708.0,239.5,1.45,32.35,916.5,783.61,553.95
2018,7,12,12,0,710.0,241.0,1.4,32.5,926.0,792.78,558.88
2018,7,12,12,15,725.0,230.5,1.45,32.6,931.5,799.39,563.66
2018,7,12,12,30,740.0,220.0,1.5,32.7,937.0,802.94,566.48
2018,7,12,12,45,715.0,227.0,1.5,32.85,916.5,786.33,555.13
2018,7,12,13,0,690.0,234.0,1.5,33.0,896.0,766.94,542.15
2018,7,12,13,15,536.5,307.5,1.55,32.95,818.5,699.28,496.12
2018,7,12,13,30,383.0,381.0,1.6,32.9,741.0,631.88,449.73
2018,7,12,13,45,279.5,407.5,1.6,32.9,667.0,559.22,399.98
2018,7,12,14,0,176.0,434.0,1.6,32.9,593.0,489.13,351.07
2018,7,12,14,15,239.5,400.0,1.65,32.8,609.5,507.31,365.58
