Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,45,8.5,180.0,0.75,29.2,187.5,146.7,107.24
2018,7,22,11,0,2.0,119.0,0.8,29.6,121.0,94.16,67.24
2018,7,22,11,15,3.0,130.0,0.8,29.85,133.0,103.71,74.52
2018,7,22,11,30,4.0,141.0,0.8,30.1,145.0,113.32,81.68
2018,7,22,11,45,4.0,142.0,0.85,30.35,146.0,114.25,82.25
2018,7,22,12,0,4.0,143.0,0.9,30.6,147.0,115.15,82.82
2018,7,22,12,15,13.5,213.5,0.9,30.7,226.5,178.98,130.71
2018,7,22,12,30,23.0,284.0,0.9,30.8,306.0,252.88,184.65
2018,7,22,12,45,39.5,309.5,0.95,30.9,347.0,287.55,209.71
2018,7,22,13,0,56.0,335.0,1.0,31.0,388.0,321.75,234.38
2018,7,22,13,15,143.5,379.5,1.05,31.0,513.5,440.11,319.23
2018,7,22,13,30,231.0,424.0,1.1,31.0,639.0,553.14,397.0
2018,7,22,13,45,235.0,421.5,1.15,31.0,636.0,547.91,393.04
2018,7,22,14,0,239.0,419.0,1.2,31.0,633.0,541.34,389.1
2018,7,22,14,15,241.5,410.5,1.2,30.9,621.5,527.39,380.04
2018,7,22,14,30,244.0,402.0,1.2,30.8,610.0,512.24,370.12
2018,7,22,14,45,270.0,377.0,1.25,30.7,598.5,497.91,361.33
2018,7,22,15,0,296.0,352.0,1.3,30.6,587.0,480.95,350.38
2018,7,22,15,15,481.5,259.0,1.25,30.4,619.5,507.03,370.01
2018,7,22,15,30,667.0,166.0,1.2,30.2,652.0,511.69,372.9
2018,7,22,15,45,637.5,163.0,1.15,30.0,604.5,462.31,336.32
2018,7,22,16,0,608.0,160.0,1.1,29.8,557.0,413.84,299.98
2018,7,22,16,15,594.5,152.5,1.05,29.6,516.5,369.33,265.5
2018,7,22,16,30,581.0,145.0,1.0,29.4,476.0,324.84,230.19
2018,7,22,16,45,374.0,155.5,0.95,29.15,361.0,234.82,165.79
2018,7,22,17,0,167.0,166.0,0.9,28.9,246.0,165.9,118.98
2018,7,22,17,15,340.5,135.5,0.85,28.5,274.5,164.42,110.66
2018,7,22,17,30,514.0,105.0,0.8,28.1,303.0,142.3,87.23
2018,7,22,17,45,477.0,95.5,0.75,27.7,258.0,96.29,59.08
2018,7,22,18,0,440.0,86.0,0.7,27.3,213.0,63.65,48.48
2018,7,22,18,15,321.0,72.5,0.7,27.3,155.0,53.42,39.77
2018,7,22,18,30,202.0,59.0,0.7,27.3,97.0,43.87,31.4
2018,7,22,18,45,145.5,44.5,0.6,26.15,67.5,33.22,22.07
2018,7,22,19,0,89.0,30.0,0.5,25.0,38.0,22.52,11.76
2018,7,22,19,15,48.0,17.0,0.55,24.75,21.0,12.86,0.0
2018,7,22,19,30,7.0,4.0,0.6,24.5,4.0,3.15,0.0
2018,7,22,19,45,3.5,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,3.0,0.6,21.7,3.0,0.0,0.0
2018,7,23,5,30,2.0,6.0,0.7,21.9,6.0,4.72,0.0
2018,7,23,5,45,1.5,17.5,0.75,22.1,17.5,13.35,2.86
2018,7,23,6,0,1.0,29.0,0.8,22.3,29.0,22.17,12.88
2018,7,23,6,15,3.0,45.0,0.85,22.55,45.5,33.97,23.48
2018,7,23,6,30,5.0,61.0,0.9,22.8,62.0,45.68,33.86
2018,7,23,6,45,33.5,88.0,0.95,23.0,98.5,63.85,49.62
2018,7,23,7,0,62.0,115.0,1.0,23.2,135.0,84.33,62.92
2018,7,23,7,15,41.5,121.0,1.05,23.45,135.5,92.94,69.2
2018,7,23,7,30,21.0,127.0,1.1,23.7,136.0,98.46,74.07
2018,7,23,7,45,11.5,110.5,1.15,24.0,115.5,86.58,64.61
2018,7,23,8,0,2.0,94.0,1.2,24.3,95.0,72.72,53.54
2018,7,23,8,15,10.0,144.0,1.2,24.65,150.0,113.21,85.44
2018,7,23,8,30,18.0,194.0,1.2,25.0,205.0,154.83,117.56
2018,7,23,8,45,13.0,177.0,1.15,25.4,185.0,141.43,106.63
2018,7,23,9,0,8.0,160.0,1.1,25.8,165.0,127.08,95.12
2018,7,23,9,15,5.0,153.5,1.1,26.2,156.5,121.15,90.18
2018,7,23,9,30,2.0,147.0,1.1,26.6,148.0,114.85,84.94
2018,7,23,9,45,10.0,197.5,1.1,27.0,205.5,159.3,118.89
2018,7,23,10,0,18.0,248.0,1.1,27.4,263.0,204.77,152.83
2018,7,23,10,15,19.0,269.0,1.1,27.75,285.0,223.09,165.92
2018,7,23,10,30,20.0,290.0,1.1,28.1,307.0,241.53,179.06
2018,7,23,10,45,18.0,285.0,1.15,28.5,301.0,237.06,175.25
2018,7,23,11,0,16.0,280.0,1.2,28.9,295.0,232.35,171.38
2018,7,23,11,15,16.0,279.5,1.25,29.05,294.5,232.61,171.41
2018,7,23,11,30,16.0,279.0,1.3,29.2,294.0,232.75,171.36
2018,7,23,11,45,29.5,332.5,1.35,29.4,360.5,298.25,219.25
2018,7,23,12,0,43.0,386.0,1.4,29.6,427.0,355.24,259.86
2018,7,23,12,15,95.0,421.0,1.5,29.7,512.0,428.2,312.42
2018,7,23,12,30,147.0,456.0,1.6,29.8,597.0,513.49,372.29
2018,7,23,12,45,121.0,453.5,1.65,29.9,569.0,489.34,354.56
2018,7,23,13,0,95.0,451.0,1.7,30.0,541.0,452.34,328.59
2018,7,23,13,15,124.5,456.0,1.75,30.0,572.5,490.28,356.01
2018,7,23,13,30,154.0,461.0,1.8,30.0,604.0,514.33,373.31
2018,7,23,13,45,139.0,447.0,1.85,29.95,574.0,486.55,354.1
2018,7,23,14,0,124.0,433.0,1.9,29.9,544.0,458.7,335.0
2018,7,23,14,15,87.5,383.0,1.9,29.75,460.0,375.55,276.25
2018,7,23,14,30,51.0,333.0,1.9,29.6,376.0,305.23,225.66
2018,7,23,14,45,30.5,273.5,1.95,29.45,299.0,240.36,178.35
2018,7,23,15,0,10.0,214.0,2.0,29.3,222.0,172.49,127.73
2018,7,23,15,15,10.5,201.5,2.05,29.15,209.5,162.27,120.44
2018,7,23,15,30,11.0,189.0,2.1,29.0,197.0,152.03,112.95
2018,7,23,15,45,7.5,181.5,2.1,28.8,187.0,143.65,106.84
2018,7,23,16,0,4.0,174.0,2.1,28.6,177.0,135.57,100.97
2018,7,23,16,15,2.0,134.0,2.1,28.35,135.5,103.75,76.58
2018,7,23,16,30,0.0,94.0,2.1,28.1,94.0,72.35,52.21
2018,7,23,16,45,0.0,63.5,2.1,27.9,63.5,48.73,33.61
2018,7,23,17,0,0.0,33.0,2.1,27.7,33.0,25.22,14.81
2018,7,23,17,15,0.0,35.0,1.95,27.35,35.0,26.73,16.15
2018,7,23,17,30,0.0,37.0,1.8,27.0,37.0,28.25,17.48
2018,7,23,17,45,0.0,40.0,1.65,26.65,40.0,30.54,19.44
2018,7,23,18,0,0.0,43.0,1.5,26.3,43.0,32.85,22.57
2018,7,23,18,15,0.0,38.5,1.5,26.3,38.5,29.39,19.53
2018,7,23,18,30,0.0,34.0,1.5,26.3,34.0,25.95,16.4
2018,7,23,18,45,0.0,24.5,1.3,25.4,24.5,18.67,9.98
2018,7,23,19,0,0.0,15.0,1.1,24.5,15.0,11.41,3.09
2018,7,23,19,15,0.0,8.5,1.15,24.3,8.5,6.69,0.0
2018,7,23,19,30,0.0,2.0,1.2,24.1,2.0,1.57,0.0
2018,7,23,19,45,0.0,1.0,1.25,23.9,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,3.0,0.8,20.45,3.0,0.0,0.0
2018,7,24,5,30,12.0,6.0,0.9,20.6,6.0,4.72,0.0
2018,7,24,5,45,6.0,10.5,0.95,20.75,10.5,8.24,0.0
2018,7,24,6,0,0.0,15.0,1.0,20.9,15.0,11.39,3.9
2018,7,24,6,15,0.0,17.5,1.05,21.1,17.5,13.29,5.83
2018,7,24,6,30,0.0,20.0,1.1,21.3,20.0,15.2,7.62
2018,7,24,6,45,13.5,58.5,1.1,21.5,63.0,44.57,33.29
2018,7,24,7,0,27.0,97.0,1.1,21.7,106.0,71.93,53.76
2018,7,24,7,15,23.5,109.0,1.1,21.95,117.5,83.29,62.47
2018,7,24,7,30,20.0,121.0,1.1,22.2,129.0,94.1,71.06
2018,7,24,7,45,10.0,107.0,1.15,22.5,111.0,83.71,62.76
2018,7,24,8,0,0.0,93.0,1.2,22.8,93.0,71.42,52.91
2018,7,24,8,15,5.0,137.5,1.2,23.15,140.5,106.75,80.94
2018,7,24,8,30,10.0,182.0,1.2,23.5,188.0,142.88,109.04
2018,7,24,8,45,14.5,205.5,1.2,23.9,215.0,163.79,124.8
2018,7,24,9,0,19.0,229.0,1.2,24.3,242.0,185.3,140.9
2018,7,24,9,15,43.0,269.5,1.25,24.65,301.0,235.65,178.92
2018,7,24,9,30,67.0,310.0,1.3,25.0,360.0,284.79,215.34
2018,7,24,9,45,112.0,346.5,1.3,25.4,435.0,353.79,265.87
2018,7,24,10,0,157.0,383.0,1.3,25.8,510.0,418.91,312.41
2018,7,24,10,15,136.0,370.0,1.3,26.05,483.0,401.99,299.26
2018,7,24,10,30,115.0,357.0,1.3,26.3,456.0,382.73,284.83
2018,7,24,10,45,72.5,324.5,1.3,26.55,387.5,318.41,237.31
2018,7,24,11,0,30.0,292.0,1.3,26.8,319.0,261.67,194.71
2018,7,24,11,15,40.5,342.5,1.25,27.05,380.0,313.45,232.59
2018,7,24,11,30,51.0,393.0,1.2,27.3,441.0,365.9,269.72
2018,7,24,11,45,69.0,418.0,1.2,27.55,483.5,403.09,295.82
2018,7,24,12,0,87.0,443.0,1.2,27.8,526.0,440.35,321.72
2018,7,24,12,15,89.5,452.5,1.15,27.9,538.0,451.32,328.73
2018,7,24,12,30,92.0,462.0,1.1,28.0,550.0,461.68,335.48
2018,7,24,12,45,95.0,451.5,1.1,28.15,542.0,454.59,330.47
2018,7,24,13,0,98.0,441.0,1.1,28.3,534.0,446.86,325.17
2018,7,24,13,15,98.0,434.5,1.1,28.35,526.5,439.52,320.18
2018,7,24,13,30,98.0,428.0,1.1,28.4,519.0,431.62,314.82
2018,7,24,13,45,132.5,430.5,1.1,28.4,551.0,468.66,341.47
2018,7,24,14,0,167.0,433.0,1.1,28.4,583.0,491.59,357.85
2018,7,24,14,15,221.0,414.0,1.1,28.35,606.0,508.23,370.44
2018,7,24,14,30,275.0,395.0,1.1,28.3,629.0,530.2,386.4
2018,7,24,14,45,279.0,375.0,1.15,28.25,604.0,504.5,369.05
2018,7,24,15,0,283.0,355.0,1.2,28.2,579.0,477.58,350.9
2018,7,24,15,15,199.5,344.0,1.2,28.05,498.0,398.44,294.59
2018,7,24,15,30,116.0,333.0,1.2,27.9,417.0,333.36,247.75
2018,7,24,15,45,93.5,305.0,1.15,27.75,370.0,286.25,213.66
2018,7,24,16,0,71.0,277.0,1.1,27.6,323.0,247.94,185.61
2018,7,24,16,15,58.0,248.5,1.1,27.45,284.0,215.39,161.59
2018,7,24,16,30,45.0,220.0,1.1,27.3,245.0,184.43,138.52
2018,7,24,16,45,29.0,188.5,1.05,27.1,204.0,152.11,114.28
2018,7,24,17,0,13.0,157.0,1.0,26.9,163.0,121.35,91.11
2018,7,24,17,15,6.5,121.0,0.95,26.55,124.0,92.52,68.92
2018,7,24,17,30,0.0,85.0,0.9,26.2,85.0,64.76,47.22
2018,7,24,17,45,4.0,60.0,0.8,25.9,61.0,46.22,32.22
2018,7,24,18,0,8.0,35.0,0.7,25.6,37.0,27.69,18.22
2018,7,24,18,15,22.5,36.5,0.7,25.6,41.0,28.88,19.18
2018,7,24,18,30,37.0,38.0,0.7,25.6,45.0,29.29,19.31
2018,7,24,18,45,33.5,27.5,0.65,24.7,32.5,21.45,12.34
2018,7,24,19,0,30.0,17.0,0.6,23.8,20.0,13.48,4.59
2018,7,24,19,15,15.0,9.0,0.6,23.65,10.5,7.08,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.79,0.0
2018,7,24,19,45,0.0,0.5,0.65,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,4.72,0.0
2018,7,25,5,45,43.0,21.0,0.2,21.75,25.5,16.1,3.49
2018,7,25,6,0,81.0,36.0,0.2,21.9,45.0,26.86,16.75
2018,7,25,6,15,139.5,55.5,0.25,22.25,81.0,40.78,29.31
2018,7,25,6,30,198.0,75.0,0.3,22.6,117.0,54.5,41.44
2018,7,25,6,45,183.0,93.5,0.3,22.9,141.0,66.56,51.93
2018,7,25,7,0,168.0,112.0,0.3,23.2,165.0,86.1,62.2
2018,7,25,7,15,186.0,137.0,0.35,23.6,205.5,117.77,83.39
2018,7,25,7,30,204.0,162.0,0.4,24.0,246.0,151.98,108.52
2018,7,25,7,45,172.0,185.0,0.4,24.45,262.0,176.39,128.84
2018,7,25,8,0,140.0,208.0,0.4,24.9,278.0,197.23,146.31
2018,7,25,8,15,135.0,223.0,0.4,25.05,296.5,217.57,162.35
2018,7,25,8,30,130.0,238.0,0.4,25.2,315.0,237.09,177.48
2018,7,25,8,45,87.5,254.5,0.4,25.35,308.0,235.88,177.08
2018,7,25,9,0,45.0,271.0,0.4,25.5,301.0,234.44,175.99
2018,7,25,9,15,72.0,302.5,0.5,25.6,354.5,277.18,207.75
2018,7,25,9,30,99.0,334.0,0.6,25.7,408.0,322.53,240.88
2018,7,25,9,45,130.5,360.0,0.65,25.8,462.5,376.49,279.69
2018,7,25,10,0,162.0,386.0,0.7,25.9,517.0,425.36,314.29
2018,7,25,10,15,136.0,398.5,0.75,26.05,511.5,426.03,313.87
2018,7,25,10,30,110.0,411.0,0.8,26.2,506.0,424.44,312.11
2018,7,25,10,45,161.0,423.0,0.85,26.35,566.5,477.24,349.83
2018,7,25,11,0,212.0,435.0,0.9,26.5,627.0,531.94,387.93
2018,7,25,11,15,184.0,412.5,0.9,26.6,581.5,497.15,363.0
2018,7,25,11,30,156.0,390.0,0.9,26.7,536.0,460.12,337.04
2018,7,25,11,45,96.0,351.0,0.9,26.85,441.0,381.19,280.5
2018,7,25,12,0,36.0,312.0,0.9,27.0,346.0,287.54,212.18
2018,7,25,12,15,97.5,357.5,0.9,27.1,450.5,390.25,287.74
2018,7,25,12,30,159.0,403.0,0.9,27.2,555.0,480.06,350.85
2018,7,25,12,45,99.5,285.0,0.9,27.3,380.0,329.27,243.37
2018,7,25,13,0,40.0,167.0,0.9,27.4,205.0,177.97,131.99
2018,7,25,13,15,20.0,126.5,0.9,27.5,145.5,119.13,87.41
2018,7,25,13,30,0.0,86.0,0.9,27.6,86.0,66.9,46.73
2018,7,25,13,45,1.0,101.0,0.95,27.65,102.0,79.35,56.51
2018,7,25,14,0,2.0,116.0,1.0,27.7,118.0,91.74,66.15
2018,7,25,14,15,11.0,176.0,1.05,27.65,185.5,145.22,107.45
2018,7,25,14,30,20.0,236.0,1.1,27.6,253.0,204.82,152.63
2018,7,25,14,45,42.0,284.5,1.15,27.6,318.5,257.45,192.17
2018,7,25,15,0,64.0,333.0,1.2,27.6,384.0,307.88,229.51
2018,7,25,15,15,196.5,310.0,1.25,27.45,454.5,370.4,276.57
2018,7,25,15,30,329.0,287.0,1.3,27.3,525.0,419.62,312.33
2018,7,25,15,45,322.5,278.5,1.3,27.15,500.0,391.7,291.24
2018,7,25,16,0,316.0,270.0,1.3,27.0,475.0,363.4,269.93
2018,7,25,16,15,240.0,251.0,1.25,26.8,400.0,299.06,222.38
2018,7,25,16,30,164.0,232.0,1.2,26.6,325.0,238.49,177.63
2018,7,25,16,45,89.5,162.0,1.15,26.4,212.0,153.32,113.79
2018,7,25,17,0,15.0,92.0,1.1,26.2,99.0,74.89,54.41
2018,7,25,17,15,8.0,60.0,1.0,25.95,63.5,47.42,32.78
2018,7,25,17,30,1.0,28.0,0.9,25.7,28.0,21.47,12.0
2018,7,25,17,45,28.0,38.5,0.8,25.4,46.5,31.87,19.86
2018,7,25,18,0,55.0,49.0,0.7,25.1,65.0,37.75,26.92
2018,7,25,18,15,70.0,57.0,0.7,25.1,73.0,43.03,31.32
2018,7,25,18,30,85.0,65.0,0.7,25.1,81.0,47.28,34.56
2018,7,25,18,45,72.0,46.5,0.6,24.25,57.0,34.34,23.09
2018,7,25,19,0,59.0,28.0,0.5,23.4,33.0,21.17,10.21
2018,7,25,19,15,38.5,16.0,0.45,23.25,18.5,12.59,0.0
2018,7,25,19,30,18.0,4.0,0.4,23.1,4.0,3.15,0.0
2018,7,25,19,45,9.0,2.0,0.4,23.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,29.5,5.5,0.65,19.85,6.0,0.0,0.0
2018,7,26,5,30,59.0,11.0,0.8,20.2,12.0,8.65,0.0
2018,7,26,5,45,159.5,25.0,0.9,20.6,40.5,18.96,4.24
2018,7,26,6,0,260.0,39.0,1.0,21.0,69.0,29.61,18.99
2018,7,26,6,15,344.5,50.0,0.95,21.5,110.5,38.09,27.03
2018,7,26,6,30,429.0,61.0,0.9,22.0,152.0,48.85,36.66
2018,7,26,6,45,489.5,69.0,0.85,22.55,200.0,54.71,41.84
2018,7,26,7,0,550.0,77.0,0.8,23.1,248.0,78.61,48.57
2018,7,26,7,15,593.0,82.5,0.85,24.0,298.0,123.26,71.95
2018,7,26,7,30,636.0,88.0,0.9,24.9,348.0,172.4,106.26
2018,7,26,7,45,668.0,93.0,0.9,25.8,398.5,222.94,145.76
2018,7,26,8,0,700.0,98.0,0.9,26.7,449.0,276.11,188.57
2018,7,26,8,15,723.5,102.0,0.9,27.3,498.0,330.42,232.55
2018,7,26,8,30,747.0,106.0,0.9,27.9,547.0,382.94,274.32
2018,7,26,8,45,765.0,109.0,0.95,28.45,592.5,433.0,313.51
2018,7,26,9,0,783.0,112.0,1.0,29.0,638.0,482.98,351.44
2018,7,26,9,15,797.5,114.5,1.0,29.4,680.0,530.3,386.27
2018,7,26,9,30,812.0,117.0,1.0,29.8,722.0,576.65,419.29
2018,7,26,9,45,823.5,118.5,1.0,30.2,759.0,614.64,445.75
2018,7,26,10,0,835.0,120.0,1.0,30.6,796.0,654.4,472.6
2018,7,26,10,15,844.0,121.5,1.0,30.9,827.5,690.49,496.44
2018,7,26,10,30,853.0,123.0,1.0,31.2,859.0,724.21,518.2
2018,7,26,10,45,860.0,124.0,1.0,31.5,884.0,753.51,536.64
2018,7,26,11,0,867.0,125.0,1.0,31.8,909.0,779.99,552.82
2018,7,26,11,15,809.5,163.5,1.0,32.0,907.0,795.64,560.84
2018,7,26,11,30,752.0,202.0,1.0,32.2,905.0,795.35,558.85
2018,7,26,11,45,810.5,168.0,1.0,32.4,933.5,824.38,577.89
2018,7,26,12,0,869.0,134.0,1.0,32.6,962.0,837.97,585.38
2018,7,26,12,15,871.5,133.0,1.0,32.7,965.0,843.19,588.13
2018,7,26,12,30,874.0,132.0,1.0,32.8,968.0,845.12,589.0
2018,7,26,12,45,882.5,125.0,1.0,32.9,965.5,843.76,587.97
2018,7,26,13,0,891.0,118.0,1.0,33.0,963.0,838.85,584.87
2018,7,26,13,15,888.5,117.5,1.05,33.05,950.5,826.88,578.28
2018,7,26,13,30,886.0,117.0,1.1,33.1,938.0,811.57,569.68
2018,7,26,13,45,882.0,116.0,1.1,33.15,918.5,791.37,557.42
2018,7,26,14,0,878.0,115.0,1.1,33.2,899.0,768.01,543.11
2018,7,26,14,15,872.0,113.0,1.1,33.15,872.0,739.3,524.66
2018,7,26,14,30,866.0,111.0,1.1,33.1,845.0,707.75,504.06
2018,7,26,14,45,858.0,109.0,1.1,33.05,812.0,672.22,480.4
2018,7,26,15,0,850.0,107.0,1.1,33.0,779.0,634.33,454.64
2018,7,26,15,15,838.0,105.5,1.1,32.85,740.0,592.37,425.61
2018,7,26,15,30,826.0,104.0,1.1,32.7,701.0,548.79,394.64
2018,7,26,15,45,810.5,102.0,1.1,32.55,657.5,503.17,361.3
2018,7,26,16,0,795.0,100.0,1.1,32.4,614.0,454.44,324.75
2018,7,26,16,15,776.0,97.0,1.1,32.25,567.0,402.93,285.12
2018,7,26,16,30,757.0,94.0,1.1,32.1,520.0,351.57,244.48
2018,7,26,16,45,732.0,90.5,1.05,32.0,470.5,298.43,201.68
2018,7,26,17,0,707.0,87.0,1.0,31.9,421.0,246.65,159.71
2018,7,26,17,15,674.5,82.0,0.9,31.25,370.5,190.58,115.91
2018,7,26,17,30,642.0,77.0,0.8,30.6,320.0,140.32,79.29
2018,7,26,17,45,596.5,71.0,0.75,29.95,269.5,91.53,50.28
2018,7,26,18,0,551.0,65.0,0.7,29.3,219.0,52.08,38.38
2018,7,26,18,15,486.0,57.5,0.7,29.3,172.5,46.32,33.44
2018,7,26,18,30,421.0,50.0,0.7,29.3,126.0,40.56,28.29
2018,7,26,18,45,325.5,39.5,0.7,28.0,87.0,32.18,20.86
2018,7,26,19,0,230.0,29.0,0.7,26.7,48.0,22.16,10.43
2018,7,26,19,15,128.5,16.5,0.7,26.4,26.0,12.98,0.0
2018,7,26,19,30,27.0,4.0,0.7,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.75,25.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.0,0.45,21.2,5.5,0.0,0.0
2018,7,27,5,30,57.0,10.0,0.5,21.6,11.0,7.87,0.0
2018,7,27,5,45,156.5,23.5,0.55,22.05,38.5,17.86,2.62
2018,7,27,6,0,256.0,37.0,0.6,22.5,66.0,28.16,17.59
2018,7,27,6,15,334.5,48.0,0.55,23.1,106.0,36.61,25.57
2018,7,27,6,30,413.0,59.0,0.5,23.7,146.0,47.16,34.94
2018,7,27,6,45,474.5,67.5,0.45,24.35,194.0,53.43,40.42
2018,7,27,7,0,536.0,76.0,0.4,25.0,242.0,78.21,47.7
2018,7,27,7,15,586.5,81.0,0.45,25.95,293.5,122.51,70.77
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,172.18,104.94
2018,7,27,7,45,669.5,90.5,0.6,27.9,395.5,222.57,143.96
2018,7,27,8,0,702.0,95.0,0.7,28.9,446.0,275.62,186.3
2018,7,27,8,15,726.0,98.5,0.8,29.4,494.5,329.79,230.05
2018,7,27,8,30,750.0,102.0,0.9,29.9,543.0,382.28,271.88
2018,7,27,8,45,769.0,104.5,1.0,30.45,589.0,432.55,311.14
2018,7,27,9,0,788.0,107.0,1.1,31.0,635.0,482.82,349.28
2018,7,27,9,15,796.5,112.0,1.15,31.25,675.5,529.46,383.97
2018,7,27,9,30,805.0,117.0,1.2,31.5,716.0,574.62,416.63
2018,7,27,9,45,809.0,123.0,1.25,31.8,751.0,616.22,445.86
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,655.56,472.81
2018,7,27,10,15,822.0,130.5,1.35,32.3,817.0,684.98,493.06
2018,7,27,10,30,831.0,132.0,1.4,32.5,848.0,718.09,515.28
2018,7,27,10,45,771.0,166.0,1.45,32.75,845.0,734.65,524.83
2018,7,27,11,0,711.0,200.0,1.5,33.0,842.0,742.8,528.82
2018,7,27,11,15,631.0,243.0,1.55,33.15,821.5,732.38,520.61
2018,7,27,11,30,551.0,286.0,1.6,33.3,801.0,714.79,507.73
2018,7,27,11,45,670.0,228.5,1.6,33.4,861.0,772.12,547.18
2018,7,27,12,0,789.0,171.0,1.6,33.5,921.0,818.81,578.74
2018,7,27,12,15,810.5,161.0,1.65,33.6,933.5,831.81,586.7
2018,7,27,12,30,832.0,151.0,1.7,33.7,946.0,827.81,584.25
2018,7,27,12,45,836.0,149.0,1.7,33.8,944.5,827.04,583.64
2018,7,27,13,0,840.0,147.0,1.7,33.9,943.0,823.04,581.03
2018,7,27,13,15,837.5,146.0,1.7,33.95,930.5,811.27,573.7
2018,7,27,13,30,835.0,145.0,1.7,34.0,918.0,796.35,564.48
2018,7,27,13,45,821.5,148.0,1.7,34.0,894.5,784.04,556.58
2018,7,27,14,0,808.0,151.0,1.7,34.0,871.0,757.56,539.21
2018,7,27,14,15,811.0,144.0,1.7,33.9,848.0,731.85,522.75
2018,7,27,14,30,814.0,137.0,1.7,33.8,825.0,702.96,503.85
2018,7,27,14,45,795.0,138.5,1.7,33.75,788.5,663.88,477.42
2018,7,27,15,0,776.0,140.0,1.7,33.7,752.0,623.32,449.5
2018,7,27,15,15,702.0,161.5,1.65,33.5,694.0,567.46,410.12
2018,7,27,15,30,628.0,183.0,1.6,33.3,636.0,513.1,371.3
2018,7,27,15,45,488.5,213.5,1.55,33.1,552.5,432.48,313.69
2018,7,27,16,0,349.0,244.0,1.5,32.9,469.0,360.01,261.61
2018,7,27,16,15,523.5,178.0,1.45,32.7,486.5,363.87,261.38
2018,7,27,16,30,698.0,112.0,1.4,32.5,504.0,345.43,241.91
2018,7,27,16,45,658.0,110.5,1.35,32.3,452.0,291.89,199.37
2018,7,27,17,0,618.0,109.0,1.3,32.1,400.0,241.39,159.25
2018,7,27,17,15,554.0,106.5,1.15,31.5,344.0,189.1,119.79
2018,7,27,17,30,490.0,104.0,1.0,30.9,288.0,140.31,85.38
2018,7,27,17,45,416.5,96.5,0.9,30.3,236.0,97.06,59.65
2018,7,27,18,0,343.0,89.0,0.8,29.7,184.0,64.51,48.69
2018,7,27,18,15,302.5,74.0,0.8,29.7,145.0,54.28,40.01
2018,7,27,18,30,262.0,59.0,0.8,29.7,106.0,43.77,30.87
2018,7,27,18,45,205.5,44.0,0.75,28.4,73.5,32.91,21.37
2018,7,27,19,0,149.0,29.0,0.7,27.1,41.0,21.87,9.83
2018,7,27,19,15,82.0,16.0,0.7,26.85,22.0,12.59,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,1.4,21.2,4.5,0.0,0.0
2018,7,28,5,30,32.0,8.0,1.5,21.5,9.0,6.29,0.0
2018,7,28,5,45,91.0,24.0,1.6,21.8,32.5,18.0,1.48
2018,7,28,6,0,150.0,40.0,1.7,22.1,56.0,29.76,18.82
2018,7,28,6,15,246.0,54.0,1.75,22.7,97.5,40.2,28.59
2018,7,28,6,30,342.0,68.0,1.8,23.3,139.0,50.61,37.9
2018,7,28,6,45,332.0,84.5,1.9,23.85,169.5,61.52,47.41
2018,7,28,7,0,322.0,101.0,2.0,24.4,200.0,85.09,57.58
2018,7,28,7,15,380.5,110.0,2.0,25.0,248.5,121.09,78.14
2018,7,28,7,30,439.0,119.0,2.0,25.6,297.0,163.52,107.74
2018,7,28,7,45,501.5,125.0,2.0,26.2,354.5,210.81,143.49
2018,7,28,8,0,564.0,131.0,2.0,26.8,412.0,268.13,188.31
2018,7,28,8,15,626.5,129.0,1.9,27.3,471.5,321.33,230.26
2018,7,28,8,30,689.0,127.0,1.8,27.8,531.0,379.76,275.85
2018,7,28,8,45,709.5,131.0,1.7,28.3,577.0,429.75,314.85
2018,7,28,9,0,730.0,135.0,1.6,28.8,623.0,480.03,352.78
2018,7,28,9,15,746.5,138.0,1.45,29.25,665.0,527.34,387.14
2018,7,28,9,30,763.0,141.0,1.3,29.7,707.0,573.4,419.25
2018,7,28,9,45,776.0,143.0,1.2,30.1,744.0,615.49,447.81
2018,7,28,10,0,789.0,145.0,1.1,30.5,781.0,656.08,474.34
2018,7,28,10,15,797.5,147.5,0.95,30.8,812.0,692.26,496.67
2018,7,28,10,30,806.0,150.0,0.8,31.1,843.0,726.18,516.58
2018,7,28,10,45,788.0,164.5,0.65,31.4,858.5,748.27,527.69
2018,7,28,11,0,770.0,179.0,0.5,31.7,874.0,766.25,535.72
2018,7,28,11,15,723.5,205.0,0.5,31.9,868.0,774.85,539.5
2018,7,28,11,30,677.0,231.0,0.5,32.1,862.0,772.9,536.84
2018,7,28,11,45,388.0,333.0,0.5,32.25,695.5,630.88,441.48
2018,7,28,12,0,99.0,435.0,0.5,32.4,529.0,445.99,314.65
2018,7,28,12,15,124.0,445.0,0.55,32.5,563.0,489.58,346.05
2018,7,28,12,30,149.0,455.0,0.6,32.6,597.0,519.14,366.02
2018,7,28,12,45,252.5,441.0,0.7,32.7,680.5,604.14,424.44
2018,7,28,13,0,356.0,427.0,0.8,32.8,764.0,674.62,471.94
2018,7,28,13,15,462.0,363.0,0.8,32.8,794.0,712.22,497.63
2018,7,28,13,30,568.0,299.0,0.8,32.8,824.0,734.62,513.87
2018,7,28,13,45,688.5,227.5,0.85,32.8,850.0,757.93,531.48
2018,7,28,14,0,809.0,156.0,0.9,32.8,876.0,764.93,538.66
2018,7,28,14,15,776.0,166.5,0.85,32.75,840.0,728.02,513.8
2018,7,28,14,30,743.0,177.0,0.8,32.7,804.0,689.71,488.22
2018,7,28,14,45,713.0,180.0,0.8,32.6,762.5,649.98,462.06
2018,7,28,15,0,683.0,183.0,0.8,32.5,721.0,605.72,432.46
2018,7,28,15,15,719.0,161.0,0.75,32.35,701.5,578.92,414.09
2018,7,28,15,30,755.0,139.0,0.7,32.2,682.0,546.64,391.08
2018,7,28,15,45,730.5,138.5,0.7,32.05,637.0,497.84,356.18
2018,7,28,16,0,706.0,138.0,0.7,31.9,592.0,449.01,320.38
2018,7,28,16,15,680.5,133.5,0.65,31.75,543.5,396.94,281.07
2018,7,28,16,30,655.0,129.0,0.6,31.6,495.0,345.88,241.57
2018,7,28,16,45,637.0,121.5,0.55,31.45,449.5,295.96,201.99
2018,7,28,17,0,619.0,114.0,0.5,31.3,404.0,246.88,162.7
2018,7,28,17,15,584.0,107.0,0.45,30.9,354.5,196.14,123.56
2018,7,28,17,30,549.0,100.0,0.4,30.5,305.0,148.7,89.2
2018,7,28,17,45,502.0,90.5,0.3,30.1,255.5,102.11,60.72
2018,7,28,18,0,455.0,81.0,0.2,29.7,206.0,60.53,45.27
2018,7,28,18,15,389.5,70.0,0.2,29.7,161.0,52.42,38.43
2018,7,28,18,30,324.0,59.0,0.2,29.7,116.0,44.24,31.24
2018,7,28,18,45,238.5,44.0,0.2,28.6,78.5,33.09,21.46
2018,7,28,19,0,153.0,29.0,0.2,27.5,41.0,21.88,9.39
2018,7,28,19,15,81.0,15.5,0.25,27.1,21.5,12.2,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.3,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,29,5,15,14.5,4.0,1.45,19.65,4.0,0.0,0.0
2018,7,29,5,30,29.0,8.0,1.5,19.9,8.0,6.29,0.0
2018,7,29,5,45,59.0,22.5,1.55,20.15,27.5,16.86,0.0
2018,7,29,6,0,89.0,37.0,1.6,20.4,47.0,27.45,16.98
2018,7,29,6,15,123.5,55.5,1.65,21.0,77.0,40.55,29.08
2018,7,29,6,30,158.0,74.0,1.7,21.6,107.0,53.39,40.56
2018,7,29,6,45,242.5,88.0,1.75,22.2,154.5,63.7,49.61
2018,7,29,7,0,327.0,102.0,1.8,22.8,202.0,86.69,58.9
2018,7,29,7,15,356.0,117.0,1.8,23.5,244.5,124.28,82.08
2018,7,29,7,30,385.0,132.0,1.8,24.2,287.0,165.11,111.89
2018,7,29,7,45,280.0,160.0,1.8,24.9,281.0,186.22,133.38
2018,7,29,8,0,175.0,188.0,1.8,25.6,275.0,194.5,144.19
2018,7,29,8,15,109.5,208.0,1.75,26.15,264.5,200.01,150.48
2018,7,29,8,30,44.0,228.0,1.7,26.7,254.0,193.98,146.74
2018,7,29,8,45,28.5,195.0,1.65,27.25,212.5,165.58,124.59
2018,7,29,9,0,13.0,162.0,1.6,27.8,171.0,131.3,97.77
2018,7,29,9,15,31.5,207.0,1.55,28.2,230.0,181.35,135.95
2018,7,29,9,30,50.0,252.0,1.5,28.6,289.0,230.4,172.48
2018,7,29,9,45,130.5,303.5,1.5,29.05,407.0,333.72,248.86
2018,7,29,10,0,211.0,355.0,1.5,29.5,525.0,435.62,321.65
2018,7,29,10,15,155.0,352.0,1.45,29.75,479.5,404.11,297.43
2018,7,29,10,30,99.0,349.0,1.4,30.0,434.0,368.12,270.46
2018,7,29,10,45,96.5,350.5,1.4,30.3,435.5,371.99,272.87
2018,7,29,11,0,94.0,352.0,1.4,30.6,437.0,375.18,274.57
2018,7,29,11,15,110.0,388.0,1.35,30.8,489.0,421.76,306.97
2018,7,29,11,30,126.0,424.0,1.3,31.0,541.0,468.52,338.65
2018,7,29,11,45,168.0,443.0,1.25,31.15,601.0,521.94,375.1
2018,7,29,12,0,210.0,462.0,1.2,31.3,661.0,575.36,410.76
2018,7,29,12,15,269.0,451.5,1.15,31.35,707.5,629.22,446.7
2018,7,29,12,30,328.0,441.0,1.1,31.4,754.0,669.76,473.45
2018,7,29,12,45,305.5,446.5,1.05,31.45,736.5,654.36,462.04
2018,7,29,13,0,283.0,452.0,1.0,31.5,719.0,637.5,450.22
2018,7,29,13,15,291.5,443.0,1.05,31.5,715.0,632.35,447.78
2018,7,29,13,30,300.0,434.0,1.1,31.5,711.0,625.49,444.08
2018,7,29,13,45,274.0,430.0,1.1,31.5,678.5,594.24,423.18
2018,7,29,14,0,248.0,426.0,1.1,31.5,646.0,562.72,402.14
2018,7,29,14,15,262.5,408.0,1.15,31.4,634.5,549.2,394.32
2018,7,29,14,30,277.0,390.0,1.2,31.3,623.0,533.82,384.92
2018,7,29,14,45,372.0,340.5,1.3,31.2,640.5,544.22,394.45
2018,7,29,15,0,467.0,291.0,1.4,31.1,658.0,556.39,404.3
2018,7,29,15,15,512.0,265.5,1.45,30.9,649.0,540.66,393.81
2018,7,29,15,30,557.0,240.0,1.5,30.7,640.0,519.7,379.21
2018,7,29,15,45,508.5,236.5,1.55,30.45,584.0,463.68,339.18
2018,7,29,16,0,460.0,233.0,1.6,30.2,528.0,410.61,300.62
2018,7,29,16,15,459.5,220.5,1.6,29.85,496.0,373.57,272.47
2018,7,29,16,30,459.0,208.0,1.6,29.5,464.0,335.56,242.69
2018,7,29,16,45,425.0,197.0,1.55,29.2,416.5,287.74,205.63
2018,7,29,17,0,391.0,186.0,1.5,28.9,369.0,239.96,168.55
2018,7,29,17,15,348.5,170.5,1.45,28.4,319.0,194.29,134.0
2018,7,29,17,30,306.0,155.0,1.4,27.9,269.0,153.07,104.17
2018,7,29,17,45,237.5,132.5,1.35,27.45,212.5,110.22,76.09
2018,7,29,18,0,169.0,110.0,1.3,27.0,156.0,77.47,60.18
2018,7,29,18,15,115.0,85.5,1.3,27.0,114.0,61.06,46.17
2018,7,29,18,30,61.0,61.0,1.3,27.0,72.0,44.39,31.71
2018,7,29,18,45,41.0,41.5,1.2,25.95,48.0,30.76,19.73
2018,7,29,19,0,21.0,22.0,1.1,24.9,24.0,16.89,5.64
2018,7,29,19,15,11.0,11.5,1.1,24.75,12.5,9.05,0.0
2018,7,29,19,30,1.0,1.0,1.1,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.1,24.4,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.1,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.2,22.3,1.0,0.79,0.0
2018,7,30,5,45,2.0,10.0,1.25,22.35,10.0,7.6,0.0
2018,7,30,6,0,4.0,19.0,1.3,22.4,19.0,14.48,6.16
2018,7,30,6,15,12.0,35.0,1.3,22.5,37.0,27.02,17.39
2018,7,30,6,30,20.0,51.0,1.3,22.6,55.0,38.71,27.79
2018,7,30,6,45,35.5,74.5,1.35,22.75,84.0,55.13,42.15
2018,7,30,7,0,51.0,98.0,1.4,22.9,113.0,73.95,54.47
2018,7,30,7,15,36.5,108.0,1.45,23.05,120.0,84.4,62.58
2018,7,30,7,30,22.0,118.0,1.5,23.2,127.0,92.87,69.78
2018,7,30,7,45,11.0,94.0,1.55,23.35,98.5,74.41,55.04
2018,7,30,8,0,0.0,70.0,1.6,23.5,70.0,53.74,38.45
2018,7,30,8,15,0.0,73.0,1.6,23.7,73.0,56.09,40.2
2018,7,30,8,30,0.0,76.0,1.6,23.9,76.0,58.45,41.92
2018,7,30,8,45,1.0,104.0,1.6,24.1,104.5,80.59,59.49
2018,7,30,9,0,2.0,132.0,1.6,24.3,133.0,102.83,76.9
2018,7,30,9,15,4.5,159.0,1.6,24.65,162.0,125.36,94.28
2018,7,30,9,30,7.0,186.0,1.6,25.0,191.0,148.3,111.77
2018,7,30,9,45,17.0,238.5,1.6,25.35,252.0,196.35,148.4
2018,7,30,10,0,27.0,291.0,1.6,25.7,313.0,253.55,191.16
2018,7,30,10,15,97.0,350.0,1.6,26.05,432.5,352.89,265.11
2018,7,30,10,30,167.0,409.0,1.6,26.4,552.0,468.08,347.78
2018,7,30,10,45,151.5,421.0,1.6,26.75,553.5,473.31,349.71
2018,7,30,11,0,136.0,433.0,1.6,27.1,555.0,477.07,351.25
2018,7,30,11,15,114.0,434.0,1.55,27.45,538.0,464.96,341.39
2018,7,30,11,30,92.0,435.0,1.5,27.8,521.0,438.34,321.52
2018,7,30,11,45,114.0,433.0,1.5,28.15,540.5,470.0,343.82
2018,7,30,12,0,136.0,431.0,1.5,28.5,560.0,488.37,356.41
2018,7,30,12,15,198.5,440.0,1.5,28.8,628.5,549.49,399.29
2018,7,30,12,30,261.0,449.0,1.5,29.1,697.0,622.21,448.64
2018,7,30,12,45,272.0,449.0,1.5,29.35,706.5,630.17,453.17
2018,7,30,13,0,283.0,449.0,1.5,29.6,716.0,636.48,457.12
2018,7,30,13,15,323.5,429.0,1.5,29.75,730.5,648.01,465.57
2018,7,30,13,30,364.0,409.0,1.5,29.9,745.0,656.92,472.16
2018,7,30,13,45,232.0,392.0,1.55,30.05,604.5,530.56,384.82
2018,7,30,14,0,100.0,375.0,1.6,30.2,464.0,397.7,290.76
2018,7,30,14,15,91.5,366.0,1.6,30.2,445.5,368.15,270.55
2018,7,30,14,30,83.0,357.0,1.6,30.2,427.0,350.65,258.21
2018,7,30,14,45,164.0,351.0,1.6,30.2,482.0,405.69,299.16
2018,7,30,15,0,245.0,345.0,1.6,30.2,537.0,452.46,332.94
2018,7,30,15,15,322.0,313.0,1.6,30.05,552.0,459.25,338.32
2018,7,30,15,30,399.0,281.0,1.6,29.9,567.0,466.62,343.59
2018,7,30,15,45,392.5,262.5,1.6,29.8,529.0,419.7,309.44
2018,7,30,16,0,386.0,244.0,1.6,29.7,491.0,380.11,280.05
2018,7,30,16,15,386.0,221.5,1.6,29.4,452.0,339.89,249.58
2018,7,30,16,30,386.0,199.0,1.6,29.1,413.0,304.0,221.45
2018,7,30,16,45,412.5,172.5,1.55,28.85,381.5,266.78,190.84
2018,7,30,17,0,439.0,146.0,1.5,28.6,350.0,226.19,156.83
2018,7,30,17,15,378.0,138.0,1.4,28.15,298.5,179.48,121.54
2018,7,30,17,30,317.0,130.0,1.3,27.7,247.0,138.11,92.01
2018,7,30,17,45,259.0,114.5,1.2,27.25,200.0,100.53,67.65
2018,7,30,18,0,201.0,99.0,1.1,26.8,153.0,70.24,54.14
2018,7,30,18,15,159.0,80.0,1.1,26.8,117.0,57.38,43.1
2018,7,30,18,30,117.0,61.0,1.1,26.8,81.0,44.72,31.99
2018,7,30,18,45,100.0,43.5,1.05,25.65,56.5,32.04,20.75
2018,7,30,19,0,83.0,26.0,1.0,24.5,32.0,19.52,6.82
2018,7,30,19,15,44.5,14.0,1.0,24.3,17.0,11.02,0.0
2018,7,30,19,30,6.0,2.0,1.0,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.05,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.2,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.4,1.0,0.79,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.6,3.0,2.27,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.8,5.0,3.78,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.95,7.0,5.3,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,6.82,0.25
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,9.87,2.95
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,12.92,5.14
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,18.66,9.89
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,24.42,14.6
2018,7,31,7,45,0.0,37.5,0.7,24.45,37.5,28.66,17.99
2018,7,31,8,0,0.0,43.0,0.7,24.8,43.0,32.91,21.34
2018,7,31,8,15,0.0,55.0,0.75,25.1,55.0,42.18,28.74
2018,7,31,8,30,0.0,67.0,0.8,25.4,67.0,51.49,36.07
2018,7,31,8,45,0.0,76.0,0.8,25.7,76.0,58.5,41.49
2018,7,31,9,0,0.0,85.0,0.8,26.0,85.0,65.53,46.88
2018,7,31,9,15,0.0,98.5,0.85,26.2,98.5,76.06,55.01
2018,7,31,9,30,0.0,112.0,0.9,26.4,112.0,86.61,63.09
2018,7,31,9,45,0.0,93.0,0.95,26.65,93.0,71.92,51.37
2018,7,31,10,0,0.0,74.0,1.0,26.9,74.0,57.21,39.69
2018,7,31,10,15,1.0,101.5,1.05,27.05,102.5,79.38,56.98
2018,7,31,10,30,2.0,129.0,1.1,27.2,131.0,101.77,74.21
2018,7,31,10,45,3.5,146.5,1.2,27.4,149.5,116.85,85.67
2018,7,31,11,0,5.0,164.0,1.3,27.6,168.0,132.08,97.19
2018,7,31,11,15,5.5,167.5,1.35,27.6,172.5,135.5,99.72
2018,7,31,11,30,6.0,171.0,1.4,27.6,177.0,138.92,102.27
2018,7,31,11,45,32.5,227.5,1.45,27.6,258.5,214.51,160.05
2018,7,31,12,0,59.0,284.0,1.5,27.6,340.0,284.93,212.57
2018,7,31,12,15,97.5,355.5,1.5,27.5,448.0,392.77,291.09
2018,7,31,12,30,136.0,427.0,1.5,27.4,556.0,487.17,357.69
2018,7,31,12,45,92.0,398.5,1.5,27.25,485.5,410.99,302.85
2018,7,31,13,0,48.0,370.0,1.5,27.1,415.0,348.86,257.95
2018,7,31,13,15,202.5,362.0,1.5,26.95,549.0,492.71,364.78
2018,7,31,13,30,357.0,354.0,1.5,26.8,683.0,605.5,445.23
2018,7,31,13,45,357.0,369.5,1.5,26.65,692.0,610.56,447.81
2018,7,31,14,0,357.0,385.0,1.5,26.5,701.0,613.76,450.01
2018,7,31,14,15,353.5,355.0,1.55,26.35,660.0,574.09,423.65
2018,7,31,14,30,350.0,325.0,1.6,26.2,619.0,533.37,396.37
2018,7,31,14,45,300.0,332.5,1.6,26.1,577.5,491.99,366.76
2018,7,31,15,0,250.0,340.0,1.6,26.0,536.0,452.66,338.34
2018,7,31,15,15,229.0,313.0,1.6,25.95,485.5,405.05,304.16
2018,7,31,15,30,208.0,286.0,1.6,25.9,435.0,351.43,265.07
2018,7,31,15,45,106.5,204.0,1.6,25.85,280.0,222.49,168.5
2018,7,31,16,0,5.0,122.0,1.6,25.8,125.0,96.35,71.23
2018,7,31,16,15,7.5,91.0,1.55,25.7,95.5,73.18,53.2
2018,7,31,16,30,10.0,60.0,1.5,25.6,66.0,50.88,35.43
2018,7,31,16,45,74.5,114.0,1.5,25.5,149.0,114.01,84.4
2018,7,31,17,0,139.0,168.0,1.5,25.4,232.0,164.26,121.54
2018,7,31,17,15,78.5,121.0,1.4,25.25,156.5,108.29,79.04
2018,7,31,17,30,18.0,74.0,1.3,25.1,81.0,59.36,42.33
2018,7,31,17,45,9.0,51.5,1.2,24.95,55.0,40.04,27.13
2018,7,31,18,0,0.0,29.0,1.1,24.8,29.0,22.09,13.45
2018,7,31,18,15,0.0,26.0,1.1,24.8,26.0,19.79,11.39
2018,7,31,18,30,0.0,23.0,1.1,24.8,23.0,17.5,9.25
2018,7,31,18,45,1.5,16.0,1.0,24.45,16.0,12.17,4.42
2018,7,31,19,0,3.0,9.0,0.9,24.1,9.0,7.05,0.0
2018,7,31,19,15,3.0,5.0,0.9,24.0,5.0,3.93,0.0
2018,7,31,19,30,3.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.4,22.1,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.5,22.2,2.0,1.57,0.0
2018,8,1,5,45,3.5,3.5,1.55,22.35,3.5,2.74,0.0
2018,8,1,6,0,0.0,5.0,1.6,22.5,5.0,3.78,0.0
2018,8,1,6,15,0.0,7.0,1.65,22.65,7.0,5.3,0.0
2018,8,1,6,30,0.0,9.0,1.7,22.8,9.0,6.82,0.24
2018,8,1,6,45,0.0,12.5,1.7,22.95,12.5,9.49,2.61
2018,8,1,7,0,0.0,16.0,1.7,23.1,16.0,12.16,4.5
2018,8,1,7,15,0.0,21.0,1.8,23.25,21.0,15.99,7.67
2018,8,1,7,30,0.0,26.0,1.9,23.4,26.0,19.82,10.81
2018,8,1,7,45,19.5,74.0,2.0,23.55,83.5,62.15,44.79
2018,8,1,8,0,39.0,122.0,2.1,23.7,141.0,105.65,79.31
2018,8,1,8,15,109.0,183.0,2.15,23.95,244.5,182.49,138.69
2018,8,1,8,30,179.0,244.0,2.2,24.2,348.0,264.77,201.59
2018,8,1,8,45,126.5,263.5,2.2,24.4,340.0,268.66,205.11
