Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,9,0,74.0,283.0,2.2,24.6,332.0,260.66,199.02
2018,8,1,9,15,89.5,301.0,2.2,24.9,364.0,288.61,219.93
2018,8,1,9,30,105.0,319.0,2.2,25.2,396.0,325.99,247.56
2018,8,1,9,45,93.0,334.0,2.25,25.55,405.0,328.49,248.69
2018,8,1,10,0,81.0,349.0,2.3,25.9,414.0,337.98,255.0
2018,8,1,10,15,89.5,374.0,2.25,26.2,448.5,369.03,277.27
2018,8,1,10,30,98.0,399.0,2.2,26.5,483.0,400.53,299.49
2018,8,1,10,45,146.5,353.0,2.2,26.85,482.5,414.03,309.84
2018,8,1,11,0,195.0,307.0,2.2,27.2,482.0,428.31,320.94
2018,8,1,11,15,182.0,345.5,2.15,27.4,511.5,445.31,332.05
2018,8,1,11,30,169.0,384.0,2.1,27.6,541.0,472.0,349.79
2018,8,1,11,45,131.5,409.5,2.1,27.85,532.5,466.1,343.89
2018,8,1,12,0,94.0,435.0,2.1,28.1,524.0,444.74,327.32
2018,8,1,12,15,219.5,385.0,2.1,28.2,593.0,534.45,393.66
2018,8,1,12,30,345.0,335.0,2.1,28.3,662.0,610.43,448.53
2018,8,1,12,45,492.5,281.5,2.05,28.45,746.0,686.33,502.47
2018,8,1,13,0,640.0,228.0,2.0,28.6,830.0,761.17,554.25
2018,8,1,13,15,744.5,174.0,2.0,28.65,865.0,784.24,571.22
2018,8,1,13,30,849.0,120.0,2.0,28.7,900.0,798.85,581.33
2018,8,1,13,45,767.0,151.5,2.0,28.75,844.5,756.18,552.59
2018,8,1,14,0,685.0,183.0,2.0,28.8,789.0,708.2,519.01
2018,8,1,14,15,722.0,165.0,2.0,28.75,786.0,695.81,511.65
2018,8,1,14,30,759.0,147.0,2.0,28.7,783.0,683.9,503.94
2018,8,1,14,45,626.5,177.5,1.95,28.7,688.5,597.69,442.44
2018,8,1,15,0,494.0,208.0,1.9,28.7,594.0,509.34,378.99
2018,8,1,15,15,628.5,160.0,1.85,28.55,625.0,531.63,395.68
2018,8,1,15,30,763.0,112.0,1.8,28.4,656.0,534.94,397.11
2018,8,1,15,45,685.5,127.5,1.7,28.3,593.0,472.42,349.99
2018,8,1,16,0,608.0,143.0,1.6,28.2,530.0,414.73,306.19
2018,8,1,16,15,412.5,152.0,1.5,27.95,405.5,303.68,224.16
2018,8,1,16,30,217.0,161.0,1.4,27.7,281.0,210.62,155.56
2018,8,1,16,45,172.0,163.0,1.3,27.5,252.0,181.4,133.32
2018,8,1,17,0,127.0,165.0,1.2,27.3,223.0,159.5,117.05
2018,8,1,17,15,67.0,109.5,1.1,26.95,140.0,97.95,70.7
2018,8,1,17,30,7.0,54.0,1.0,26.6,57.0,42.25,28.64
2018,8,1,17,45,12.5,62.5,0.9,26.25,66.5,48.96,34.15
2018,8,1,18,0,18.0,71.0,0.8,25.9,76.0,52.98,39.76
2018,8,1,18,15,13.5,60.0,0.8,25.9,63.0,45.04,32.81
2018,8,1,18,30,9.0,49.0,0.8,25.9,50.0,36.63,25.29
2018,8,1,18,45,8.0,34.0,0.65,25.0,34.5,25.58,15.39
2018,8,1,19,0,7.0,19.0,0.5,24.1,19.0,14.66,2.46
2018,8,1,19,15,6.5,10.0,0.5,23.95,10.0,7.87,0.0
2018,8,1,19,30,6.0,1.0,0.5,23.8,1.0,0.0,0.0
2018,8,1,19,45,3.0,0.5,0.5,23.65,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.1,22.55,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.2,22.7,1.0,0.79,0.0
2018,8,2,5,45,0.0,3.0,1.35,22.9,3.0,2.27,0.0
2018,8,2,6,0,0.0,5.0,1.5,23.1,5.0,3.78,0.0
2018,8,2,6,15,5.0,8.5,1.5,23.3,9.5,6.68,0.02
2018,8,2,6,30,10.0,12.0,1.5,23.5,14.0,9.49,2.53
2018,8,2,6,45,5.0,11.5,1.55,23.7,12.5,9.07,2.22
2018,8,2,7,0,0.0,11.0,1.6,23.9,11.0,8.35,1.3
2018,8,2,7,15,0.0,14.5,1.6,24.1,14.5,11.03,3.51
2018,8,2,7,30,0.0,18.0,1.6,24.3,18.0,13.71,5.7
2018,8,2,7,45,0.0,31.0,1.65,24.55,31.0,23.67,13.86
2018,8,2,8,0,0.0,44.0,1.7,24.8,44.0,33.68,21.95
2018,8,2,8,15,0.0,45.5,1.75,25.0,45.5,34.86,22.8
2018,8,2,8,30,0.0,47.0,1.8,25.2,47.0,36.04,23.64
2018,8,2,8,45,0.0,44.0,1.85,25.4,44.0,33.77,21.69
2018,8,2,9,0,0.0,41.0,1.9,25.6,41.0,31.49,19.76
2018,8,2,9,15,1.0,64.5,1.9,25.75,65.0,50.22,34.67
2018,8,2,9,30,2.0,88.0,1.9,25.9,89.0,69.13,49.57
2018,8,2,9,45,40.5,200.0,1.9,26.1,232.0,186.44,141.25
2018,8,2,10,0,79.0,312.0,1.9,26.3,375.0,306.48,231.53
2018,8,2,10,15,223.0,311.5,1.9,26.45,499.5,431.0,324.32
2018,8,2,10,30,367.0,311.0,1.9,26.6,624.0,556.41,414.7
2018,8,2,10,45,583.5,231.5,1.85,26.7,746.5,669.04,495.4
2018,8,2,11,0,800.0,152.0,1.8,26.8,869.0,778.49,571.7
2018,8,2,11,15,769.0,173.0,1.8,26.95,873.0,788.78,576.55
2018,8,2,11,30,738.0,194.0,1.8,27.1,877.0,794.29,579.07
2018,8,2,11,45,423.0,279.0,1.8,27.25,671.5,622.02,457.3
2018,8,2,12,0,108.0,364.0,1.8,27.4,466.0,409.69,302.55
2018,8,2,12,15,209.0,393.0,1.8,27.45,591.0,533.93,393.33
2018,8,2,12,30,310.0,422.0,1.8,27.5,716.0,644.81,470.21
2018,8,2,12,45,276.5,354.0,1.8,27.6,615.0,555.71,408.57
2018,8,2,13,0,243.0,286.0,1.8,27.7,514.0,464.91,345.75
2018,8,2,13,15,123.0,208.0,1.8,27.75,323.5,292.83,219.95
2018,8,2,13,30,3.0,130.0,1.8,27.8,133.0,103.92,75.23
2018,8,2,13,45,27.0,215.5,1.85,27.85,239.5,198.24,148.08
2018,8,2,14,0,51.0,301.0,1.9,27.9,346.0,287.25,214.7
2018,8,2,14,15,39.5,291.0,1.9,27.9,325.0,268.16,200.16
2018,8,2,14,30,28.0,281.0,1.9,27.9,304.0,249.59,186.37
2018,8,2,14,45,27.0,274.5,1.9,27.9,296.0,241.66,180.72
2018,8,2,15,0,26.0,268.0,1.9,27.9,288.0,233.68,175.0
2018,8,2,15,15,13.0,186.0,1.85,27.75,196.0,152.3,113.49
2018,8,2,15,30,0.0,104.0,1.8,27.6,104.0,80.35,57.95
2018,8,2,15,45,4.5,125.0,1.75,27.45,128.0,98.83,72.76
2018,8,2,16,0,9.0,146.0,1.7,27.3,152.0,116.75,86.99
2018,8,2,16,15,14.5,159.0,1.6,27.05,167.5,128.24,96.18
2018,8,2,16,30,20.0,172.0,1.5,26.8,183.0,138.81,104.62
2018,8,2,16,45,10.0,110.0,1.45,26.55,115.5,87.39,64.5
2018,8,2,17,0,0.0,48.0,1.4,26.3,48.0,36.74,24.31
2018,8,2,17,15,0.0,38.5,1.3,25.95,38.5,29.41,18.5
2018,8,2,17,30,0.0,29.0,1.2,25.6,29.0,22.11,12.59
2018,8,2,17,45,0.0,23.5,1.1,25.25,23.5,17.89,9.16
2018,8,2,18,0,0.0,18.0,1.0,24.9,18.0,13.68,6.19
2018,8,2,18,15,0.0,13.0,1.0,24.9,13.0,9.86,2.84
2018,8,2,18,30,0.0,8.0,1.0,24.9,8.0,6.06,0.0
2018,8,2,18,45,0.5,6.0,0.9,24.3,6.0,4.54,0.0
2018,8,2,19,0,1.0,4.0,0.8,23.7,4.0,3.03,0.0
2018,8,2,19,15,1.0,2.0,0.8,23.6,2.0,1.57,0.0
2018,8,2,19,30,1.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,19,45,0.5,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,1.0,1.4,21.95,1.0,0.0,0.0
2018,8,3,5,30,0.0,2.0,1.5,22.0,2.0,1.57,0.0
2018,8,3,5,45,0.0,8.5,1.55,22.1,8.5,6.45,0.0
2018,8,3,6,0,0.0,15.0,1.6,22.2,15.0,11.4,3.41
2018,8,3,6,15,0.0,26.5,1.7,22.3,26.5,20.21,11.52
2018,8,3,6,30,0.0,38.0,1.8,22.4,38.0,29.03,19.43
2018,8,3,6,45,0.0,31.0,1.85,22.5,31.0,23.63,14.91
2018,8,3,7,0,0.0,24.0,1.9,22.6,24.0,18.27,9.62
2018,8,3,7,15,0.0,33.5,1.95,22.7,33.5,25.55,15.67
2018,8,3,7,30,0.0,43.0,2.0,22.8,43.0,32.86,21.67
2018,8,3,7,45,0.0,60.5,2.05,22.9,60.5,46.37,32.7
2018,8,3,8,0,0.0,78.0,2.1,23.0,78.0,59.93,43.64
2018,8,3,8,15,2.0,97.5,2.2,23.1,98.5,75.65,56.17
2018,8,3,8,30,4.0,117.0,2.3,23.2,119.0,91.6,68.77
2018,8,3,8,45,6.0,152.5,2.35,23.3,156.0,120.2,91.35
2018,8,3,9,0,8.0,188.0,2.4,23.4,193.0,149.29,114.02
2018,8,3,9,15,16.0,207.0,2.5,23.5,218.5,169.24,129.36
2018,8,3,9,30,24.0,226.0,2.6,23.6,244.0,195.71,149.75
2018,8,3,9,45,16.0,213.0,2.65,23.75,225.0,176.06,134.03
2018,8,3,10,0,8.0,200.0,2.7,23.9,206.0,161.35,122.23
2018,8,3,10,15,8.0,197.0,2.75,24.05,203.5,159.5,120.58
2018,8,3,10,30,8.0,194.0,2.8,24.2,201.0,157.59,118.88
2018,8,3,10,45,4.0,148.5,2.85,24.35,152.0,118.88,88.51
2018,8,3,11,0,0.0,103.0,2.9,24.5,103.0,80.11,57.93
2018,8,3,11,15,13.0,191.0,2.9,24.65,203.0,160.38,120.8
2018,8,3,11,30,26.0,279.0,2.9,24.8,303.0,252.77,191.3
2018,8,3,11,45,91.0,357.5,2.9,24.95,443.0,389.12,293.96
2018,8,3,12,0,156.0,436.0,2.9,25.1,583.0,513.63,384.42
2018,8,3,12,15,252.5,380.5,2.95,25.25,619.0,561.12,420.22
2018,8,3,12,30,349.0,325.0,3.0,25.4,655.0,608.67,456.04
2018,8,3,12,45,231.0,371.5,3.0,25.5,589.5,534.16,399.94
2018,8,3,13,0,113.0,418.0,3.0,25.6,524.0,460.75,344.34
2018,8,3,13,15,115.5,420.0,3.0,25.65,527.0,462.32,345.88
2018,8,3,13,30,118.0,422.0,3.0,25.7,530.0,463.06,346.51
2018,8,3,13,45,154.5,402.0,3.0,25.75,540.0,470.99,353.36
2018,8,3,14,0,191.0,382.0,3.0,25.8,550.0,476.75,358.52
2018,8,3,14,15,126.0,361.0,2.95,25.8,470.5,403.81,304.32
2018,8,3,14,30,61.0,340.0,2.9,25.8,391.0,322.92,243.78
2018,8,3,14,45,56.0,287.5,2.9,25.8,333.0,272.45,206.53
2018,8,3,15,0,51.0,235.0,2.9,25.8,275.0,222.9,169.31
2018,8,3,15,15,94.0,184.5,2.8,25.7,253.0,212.41,162.29
2018,8,3,15,30,137.0,134.0,2.7,25.6,231.0,194.24,148.79
2018,8,3,15,45,322.5,165.0,2.65,25.45,374.0,316.62,242.51
2018,8,3,16,0,508.0,196.0,2.6,25.3,517.0,410.24,309.95
2018,8,3,16,15,274.5,169.0,2.5,25.15,340.5,255.9,193.27
2018,8,3,16,30,41.0,142.0,2.4,25.0,164.0,125.97,94.88
2018,8,3,16,45,20.5,100.5,2.3,24.85,111.5,84.86,62.75
2018,8,3,17,0,0.0,59.0,2.2,24.7,59.0,45.22,31.42
2018,8,3,17,15,0.0,38.0,2.15,24.5,38.0,29.03,18.3
2018,8,3,17,30,0.0,17.0,2.1,24.3,17.0,12.94,5.08
2018,8,3,17,45,1.5,15.0,2.0,24.05,15.5,11.51,3.87
2018,8,3,18,0,3.0,13.0,1.9,23.8,14.0,10.25,3.24
2018,8,3,18,15,17.5,26.0,1.9,23.8,29.0,20.61,12.13
2018,8,3,18,30,32.0,39.0,1.9,23.8,44.0,29.99,19.85
2018,8,3,18,45,19.0,27.5,1.75,23.35,30.0,21.25,11.78
2018,8,3,19,0,6.0,16.0,1.6,22.9,16.0,12.49,0.0
2018,8,3,19,15,3.0,8.0,1.6,22.85,8.0,6.29,0.0
2018,8,3,19,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.95,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,3.93,0.0
2018,8,4,5,45,103.5,20.0,0.45,21.5,28.5,15.11,0.0
2018,8,4,6,0,186.0,35.0,0.5,21.8,52.0,26.35,15.13
2018,8,4,6,15,242.0,44.0,0.55,22.15,81.0,33.15,22.5
2018,8,4,6,30,298.0,53.0,0.6,22.5,110.0,39.91,28.77
2018,8,4,6,45,149.0,50.5,0.6,22.85,79.0,38.08,27.41
2018,8,4,7,0,0.0,48.0,0.6,23.2,48.0,36.7,24.92
2018,8,4,7,15,0.0,55.0,0.55,23.7,55.0,42.1,29.3
2018,8,4,7,30,0.0,62.0,0.5,24.2,62.0,47.51,33.59
2018,8,4,7,45,0.0,79.0,0.45,24.75,79.0,60.69,44.09
2018,8,4,8,0,0.0,96.0,0.4,25.3,96.0,73.68,54.25
2018,8,4,8,15,0.0,103.5,0.4,25.7,103.5,79.54,58.59
2018,8,4,8,30,0.0,111.0,0.4,26.1,111.0,85.43,62.92
2018,8,4,8,45,0.0,118.5,0.4,26.45,118.5,91.34,67.25
2018,8,4,9,0,0.0,126.0,0.4,26.8,126.0,97.28,71.57
2018,8,4,9,15,6.5,175.5,0.45,26.95,180.5,139.53,104.03
2018,8,4,9,30,13.0,225.0,0.5,27.1,235.0,182.85,136.59
2018,8,4,9,45,17.5,252.5,0.5,27.25,266.5,208.45,155.28
2018,8,4,10,0,22.0,280.0,0.5,27.4,298.0,234.55,174.21
2018,8,4,10,15,91.5,326.0,0.5,27.6,403.5,331.97,245.79
2018,8,4,10,30,161.0,372.0,0.5,27.8,509.0,437.75,320.26
2018,8,4,10,45,174.5,394.0,0.5,28.0,546.5,473.15,343.36
2018,8,4,11,0,188.0,416.0,0.5,28.2,584.0,508.62,366.81
2018,8,4,11,15,319.0,367.0,0.5,28.4,658.5,589.77,423.32
2018,8,4,11,30,450.0,318.0,0.5,28.6,733.0,675.43,480.75
2018,8,4,11,45,653.5,224.5,0.5,28.75,835.0,773.99,546.68
2018,8,4,12,0,857.0,131.0,0.5,28.9,937.0,848.62,593.77
2018,8,4,12,15,852.5,135.0,0.5,29.0,938.5,852.02,594.48
2018,8,4,12,30,848.0,139.0,0.5,29.1,940.0,852.06,594.21
2018,8,4,12,45,839.5,144.0,0.5,29.25,933.5,846.22,590.33
2018,8,4,13,0,831.0,149.0,0.5,29.4,927.0,837.17,584.63
2018,8,4,13,15,817.5,153.0,0.55,29.4,909.5,833.44,583.59
2018,8,4,13,30,804.0,157.0,0.6,29.4,892.0,813.28,572.26
2018,8,4,13,45,810.0,150.5,0.6,29.4,877.0,796.45,562.32
2018,8,4,14,0,816.0,144.0,0.6,29.4,862.0,776.17,549.76
2018,8,4,14,15,809.0,142.5,0.6,29.35,835.5,747.28,531.44
2018,8,4,14,30,802.0,141.0,0.6,29.3,809.0,715.77,511.2
2018,8,4,14,45,792.0,138.5,0.6,29.2,775.5,678.87,487.14
2018,8,4,15,0,782.0,136.0,0.6,29.1,742.0,639.92,461.19
2018,8,4,15,15,769.0,133.0,0.6,29.05,703.0,596.89,431.76
2018,8,4,15,30,756.0,130.0,0.6,29.0,664.0,552.52,400.6
2018,8,4,15,45,739.0,127.0,0.6,28.95,621.0,504.98,366.33
2018,8,4,16,0,722.0,124.0,0.6,28.9,578.0,456.17,330.14
2018,8,4,16,15,699.5,120.0,0.6,29.05,531.5,404.33,290.5
2018,8,4,16,30,677.0,116.0,0.6,29.2,485.0,353.17,250.31
2018,8,4,16,45,648.0,111.0,0.55,29.35,435.5,300.14,207.89
2018,8,4,17,0,619.0,106.0,0.5,29.5,386.0,249.11,166.68
2018,8,4,17,15,581.0,99.0,0.5,29.05,336.0,197.02,125.99
2018,8,4,17,30,543.0,92.0,0.5,28.6,286.0,148.62,89.99
2018,8,4,17,45,491.5,84.0,0.5,28.2,237.5,102.38,60.43
2018,8,4,18,0,440.0,76.0,0.5,27.8,189.0,59.35,44.67
2018,8,4,18,15,370.5,64.5,0.5,27.8,144.5,48.47,35.34
2018,8,4,18,30,301.0,53.0,0.5,27.8,100.0,39.87,27.65
2018,8,4,18,45,208.5,37.5,0.6,26.8,64.5,28.28,17.13
2018,8,4,19,0,116.0,22.0,0.7,25.8,29.0,16.64,0.0
2018,8,4,19,15,58.0,11.0,0.7,25.5,14.5,8.65,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,6.5,2.0,0.5,21.2,2.0,0.0,0.0
2018,8,5,5,30,13.0,4.0,0.6,21.6,4.0,3.15,0.0
2018,8,5,5,45,57.0,16.5,0.65,22.0,21.0,12.98,0.0
2018,8,5,6,0,101.0,29.0,0.7,22.4,38.0,21.87,11.36
2018,8,5,6,15,168.5,45.5,0.7,22.8,72.5,34.03,23.13
2018,8,5,6,30,236.0,62.0,0.7,23.2,107.0,45.62,33.53
2018,8,5,6,45,357.5,71.5,0.65,23.6,163.5,53.11,40.2
2018,8,5,7,0,479.0,81.0,0.6,24.0,220.0,89.27,54.54
2018,8,5,7,15,527.0,88.0,0.65,24.65,269.5,132.79,80.67
2018,8,5,7,30,575.0,95.0,0.7,25.3,319.0,181.58,116.28
2018,8,5,7,45,611.5,101.0,0.7,25.95,369.5,231.8,156.0
2018,8,5,8,0,648.0,107.0,0.7,26.6,420.0,285.3,198.96
2018,8,5,8,15,674.5,111.5,0.7,27.0,469.0,337.02,240.7
2018,8,5,8,30,701.0,116.0,0.7,27.4,518.0,390.25,282.62
2018,8,5,8,45,721.5,120.0,0.75,27.85,564.0,441.52,322.2
2018,8,5,9,0,742.0,124.0,0.8,28.3,610.0,493.56,361.12
2018,8,5,9,15,761.0,125.0,0.75,28.6,652.5,541.11,395.29
2018,8,5,9,30,780.0,126.0,0.7,28.9,695.0,588.14,427.93
2018,8,5,9,45,795.5,126.5,0.7,29.25,733.0,631.66,457.55
2018,8,5,10,0,811.0,127.0,0.7,29.6,771.0,673.79,485.42
2018,8,5,10,15,820.5,128.5,0.65,29.85,802.5,710.94,508.84
2018,8,5,10,30,830.0,130.0,0.6,30.1,834.0,737.48,525.03
2018,8,5,10,45,837.5,130.5,0.6,30.35,859.0,766.59,543.11
2018,8,5,11,0,845.0,131.0,0.6,30.6,884.0,792.95,558.32
2018,8,5,11,15,850.0,131.0,0.55,30.8,901.5,813.97,569.39
2018,8,5,11,30,855.0,131.0,0.5,31.0,919.0,831.9,578.52
2018,8,5,11,45,858.0,131.5,0.45,31.15,929.5,845.39,585.03
2018,8,5,12,0,861.0,132.0,0.4,31.3,940.0,855.59,589.6
2018,8,5,12,15,859.0,134.0,0.4,31.4,942.0,859.46,591.46
2018,8,5,12,30,857.0,136.0,0.4,31.5,944.0,859.96,591.46
2018,8,5,12,45,852.5,138.0,0.4,31.6,938.0,855.01,588.29
2018,8,5,13,0,848.0,140.0,0.4,31.7,932.0,846.78,583.29
2018,8,5,13,15,845.0,139.5,0.4,31.7,919.5,834.51,576.18
2018,8,5,13,30,842.0,139.0,0.4,31.7,907.0,819.02,567.21
2018,8,5,13,45,838.0,137.0,0.4,31.75,887.0,798.33,554.99
2018,8,5,14,0,834.0,135.0,0.4,31.8,867.0,774.59,540.93
2018,8,5,14,15,827.5,133.0,0.4,31.75,840.0,746.02,523.27
2018,8,5,14,30,821.0,131.0,0.4,31.7,813.0,722.62,508.32
2018,8,5,14,45,811.5,129.0,0.4,31.6,780.0,685.83,484.69
2018,8,5,15,0,802.0,127.0,0.4,31.5,747.0,646.89,459.25
2018,8,5,15,15,790.5,124.0,0.4,31.6,708.5,603.92,430.14
2018,8,5,15,30,779.0,121.0,0.4,31.7,670.0,559.43,399.24
2018,8,5,15,45,763.5,117.5,0.45,31.75,626.5,511.15,365.38
2018,8,5,16,0,748.0,114.0,0.5,31.8,583.0,462.21,329.88
2018,8,5,16,15,727.0,110.0,0.5,31.8,536.0,410.16,290.75
2018,8,5,16,30,706.0,106.0,0.5,31.8,489.0,356.7,249.48
2018,8,5,16,45,678.0,101.5,0.5,31.8,439.5,302.84,207.08
2018,8,5,17,0,650.0,97.0,0.5,31.8,390.0,250.82,165.54
2018,8,5,17,15,612.5,91.0,0.5,31.2,339.5,197.84,124.35
2018,8,5,17,30,575.0,85.0,0.5,30.6,289.0,148.42,87.75
2018,8,5,17,45,524.5,77.0,0.55,30.0,239.5,100.28,57.05
2018,8,5,18,0,474.0,69.0,0.6,29.4,190.0,57.87,43.12
2018,8,5,18,15,402.5,59.0,0.6,29.4,145.0,47.19,33.99
2018,8,5,18,30,331.0,49.0,0.6,29.4,100.0,37.26,25.24
2018,8,5,18,45,232.0,35.5,0.55,28.4,64.5,26.94,15.79
2018,8,5,19,0,133.0,22.0,0.5,27.4,29.0,16.67,0.0
2018,8,5,19,15,66.5,11.0,0.5,27.1,14.5,8.65,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.2,4.0,3.15,0.0
2018,8,6,5,45,114.0,18.0,0.95,21.65,27.0,14.16,0.0
2018,8,6,6,0,204.0,32.0,1.1,22.1,50.0,24.25,12.97
2018,8,6,6,15,292.5,45.0,1.05,22.5,90.0,34.14,23.2
2018,8,6,6,30,381.0,58.0,1.0,22.9,130.0,44.03,32.18
2018,8,6,6,45,444.5,68.0,0.95,23.3,177.0,53.97,40.98
2018,8,6,7,0,508.0,78.0,0.9,23.7,224.0,89.92,53.93
2018,8,6,7,15,554.0,85.0,0.8,24.45,274.0,135.08,81.4
2018,8,6,7,30,600.0,92.0,0.7,25.2,324.0,185.25,118.25
2018,8,6,7,45,633.5,97.5,0.6,25.95,374.0,235.9,158.4
2018,8,6,8,0,667.0,103.0,0.5,26.7,424.0,289.45,201.19
2018,8,6,8,15,692.0,107.0,0.55,27.35,472.5,341.33,242.91
2018,8,6,8,30,717.0,111.0,0.6,28.0,521.0,394.5,284.62
2018,8,6,8,45,736.0,115.0,0.6,28.65,567.0,446.99,324.34
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,498.05,361.65
2018,8,6,9,15,769.5,122.5,0.6,29.6,655.0,545.98,396.04
2018,8,6,9,30,784.0,126.0,0.6,29.9,697.0,592.99,428.7
2018,8,6,9,45,795.5,128.0,0.6,30.2,733.5,635.56,457.44
2018,8,6,10,0,807.0,130.0,0.6,30.5,770.0,676.44,484.27
2018,8,6,10,15,815.0,132.5,0.6,30.65,801.0,713.37,508.14
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,747.92,529.98
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,767.39,542.02
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,792.81,556.93
2018,8,6,11,15,802.5,156.0,0.65,31.3,881.5,811.59,568.44
2018,8,6,11,30,771.0,174.0,0.7,31.4,883.0,815.03,570.51
2018,8,6,11,45,773.0,175.5,0.7,31.45,893.0,828.07,578.18
2018,8,6,12,0,775.0,177.0,0.7,31.5,903.0,837.98,583.84
2018,8,6,12,15,787.5,172.0,0.75,31.5,911.5,848.02,590.62
2018,8,6,12,30,800.0,167.0,0.8,31.5,920.0,854.82,595.5
2018,8,6,12,45,685.0,238.0,0.8,31.55,880.5,825.38,575.11
2018,8,6,13,0,570.0,309.0,0.8,31.6,841.0,781.82,545.46
2018,8,6,13,15,577.0,299.0,0.8,31.55,831.0,771.77,540.09
2018,8,6,13,30,584.0,289.0,0.8,31.5,821.0,759.28,532.74
2018,8,6,13,45,655.5,242.5,0.85,31.45,827.0,765.34,539.16
2018,8,6,14,0,727.0,196.0,0.9,31.4,833.0,763.67,540.35
2018,8,6,14,15,568.5,265.5,0.85,31.25,754.0,682.64,485.01
2018,8,6,14,30,410.0,335.0,0.8,31.1,675.0,604.16,431.23
2018,8,6,14,45,337.5,343.0,0.8,31.0,615.0,534.37,384.58
2018,8,6,15,0,265.0,351.0,0.8,30.9,555.0,478.67,346.4
2018,8,6,15,15,223.5,321.0,0.8,30.75,487.0,405.81,296.31
2018,8,6,15,30,182.0,291.0,0.8,30.6,419.0,345.73,254.14
2018,8,6,15,45,91.5,191.5,0.75,30.5,256.0,207.23,153.27
2018,8,6,16,0,1.0,92.0,0.7,30.4,93.0,71.38,50.43
2018,8,6,16,15,0.5,64.5,0.65,30.25,65.0,49.76,33.88
2018,8,6,16,30,0.0,37.0,0.6,30.1,37.0,28.32,17.02
2018,8,6,16,45,111.5,60.5,0.55,30.0,110.5,85.72,59.9
2018,8,6,17,0,223.0,84.0,0.5,29.9,184.0,128.87,89.13
2018,8,6,17,15,260.0,101.0,0.5,29.45,203.0,134.01,90.52
2018,8,6,17,30,297.0,118.0,0.5,29.0,222.0,131.15,86.61
2018,8,6,17,45,243.5,100.5,0.5,28.55,176.5,93.17,61.12
2018,8,6,18,0,190.0,83.0,0.5,28.1,131.0,61.73,46.6
2018,8,6,18,15,173.5,67.5,0.5,28.1,103.5,49.31,35.94
2018,8,6,18,30,157.0,52.0,0.5,28.1,76.0,38.41,26.31
2018,8,6,18,45,110.5,35.5,0.5,27.1,49.0,26.46,15.36
2018,8,6,19,0,64.0,19.0,0.5,26.1,22.0,14.38,0.0
2018,8,6,19,15,32.0,9.5,0.5,25.9,11.0,7.47,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.7,21.7,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,22.0,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.95,22.25,25.5,13.77,0.0
2018,8,7,6,0,181.0,31.0,1.1,22.5,47.0,23.44,12.03
2018,8,7,6,15,268.5,44.5,1.1,22.9,85.5,33.64,22.69
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,43.82,31.92
2018,8,7,6,45,419.5,68.5,1.05,23.65,170.5,51.71,38.97
2018,8,7,7,0,483.0,79.0,1.0,24.0,217.0,90.53,54.67
2018,8,7,7,15,530.0,86.0,1.05,24.65,266.0,134.47,81.81
2018,8,7,7,30,577.0,93.0,1.1,25.3,315.0,183.56,118.21
2018,8,7,7,45,612.0,99.0,1.15,25.95,365.0,233.8,158.48
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,287.15,201.87
2018,8,7,8,15,673.5,109.5,1.15,27.05,463.5,339.03,243.99
2018,8,7,8,30,700.0,114.0,1.1,27.5,512.0,392.41,286.21
2018,8,7,8,45,721.0,117.0,1.1,28.0,558.0,443.16,325.44
2018,8,7,9,0,742.0,120.0,1.1,28.5,604.0,494.7,363.94
2018,8,7,9,15,763.5,120.0,1.1,28.8,647.0,542.89,399.22
2018,8,7,9,30,785.0,120.0,1.1,29.1,690.0,590.74,433.22
2018,8,7,9,45,805.0,117.0,1.1,29.4,728.5,634.23,463.35
2018,8,7,10,0,825.0,114.0,1.1,29.7,767.0,670.84,488.26
2018,8,7,10,15,833.0,116.0,1.1,29.9,798.0,707.0,512.24
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,740.76,534.1
2018,8,7,10,45,846.5,119.0,1.15,30.3,853.0,769.12,552.14
2018,8,7,11,0,852.0,120.0,1.2,30.5,877.0,794.61,567.83
2018,8,7,11,15,855.5,121.5,1.25,30.6,894.5,815.9,581.06
2018,8,7,11,30,859.0,123.0,1.3,30.7,912.0,834.0,592.33
2018,8,7,11,45,861.0,123.5,1.35,30.85,922.0,846.72,600.15
2018,8,7,12,0,863.0,124.0,1.4,31.0,932.0,856.11,605.98
2018,8,7,12,15,840.5,137.0,1.4,31.05,925.5,851.67,602.83
2018,8,7,12,30,818.0,150.0,1.4,31.1,919.0,843.52,597.57
2018,8,7,12,45,838.0,138.0,1.45,31.1,922.0,848.06,601.2
2018,8,7,13,0,858.0,126.0,1.5,31.1,925.0,848.84,602.39
2018,8,7,13,15,854.5,126.0,1.5,31.1,912.0,836.33,594.69
2018,8,7,13,30,851.0,126.0,1.5,31.1,899.0,820.57,585.11
2018,8,7,13,45,845.5,125.0,1.55,31.1,878.5,799.17,572.45
2018,8,7,14,0,840.0,124.0,1.6,31.1,858.0,774.76,557.81
2018,8,7,14,15,832.5,123.0,1.6,31.0,831.0,745.95,539.67
2018,8,7,14,30,825.0,122.0,1.6,30.9,804.0,714.51,518.88
2018,8,7,14,45,815.0,120.5,1.55,30.8,771.0,678.44,494.23
2018,8,7,15,0,805.0,119.0,1.5,30.7,738.0,645.78,471.3
2018,8,7,15,15,792.0,117.0,1.5,30.55,699.0,602.53,441.12
2018,8,7,15,30,779.0,115.0,1.5,30.4,660.0,557.88,409.21
2018,8,7,15,45,665.5,137.5,1.45,30.25,582.0,481.14,353.46
2018,8,7,16,0,552.0,160.0,1.4,30.1,504.0,411.78,302.42
2018,8,7,16,15,360.5,168.0,1.3,29.9,385.5,301.49,221.76
2018,8,7,16,30,169.0,176.0,1.2,29.7,267.0,204.7,150.93
2018,8,7,16,45,97.0,128.5,1.15,29.45,179.5,134.04,97.95
2018,8,7,17,0,25.0,81.0,1.1,29.2,92.0,69.74,49.49
2018,8,7,17,15,165.5,98.5,1.0,28.75,157.5,111.53,77.25
2018,8,7,17,30,306.0,116.0,0.9,28.3,223.0,131.54,87.04
2018,8,7,17,45,236.0,96.0,0.85,27.85,170.0,89.91,58.97
2018,8,7,18,0,166.0,76.0,0.8,27.4,117.0,57.05,42.82
2018,8,7,18,15,158.0,58.5,0.8,27.4,90.0,43.28,30.97
2018,8,7,18,30,150.0,41.0,0.8,27.4,63.0,30.99,20.2
2018,8,7,18,45,126.5,30.5,0.75,26.35,44.0,22.89,12.42
2018,8,7,19,0,103.0,20.0,0.7,25.3,25.0,15.13,0.0
2018,8,7,19,15,51.5,10.0,0.7,25.15,12.5,7.87,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,5.5,1.5,0.65,21.0,1.5,0.0,0.0
2018,8,8,5,30,11.0,3.0,0.8,21.3,3.0,0.0,0.0
2018,8,8,5,45,45.5,15.0,0.9,21.6,18.5,11.8,0.0
2018,8,8,6,0,80.0,27.0,1.0,21.9,34.0,20.33,9.44
2018,8,8,6,15,83.0,46.5,1.0,22.25,58.0,34.38,23.34
2018,8,8,6,30,86.0,66.0,1.0,22.6,82.0,47.9,35.49
2018,8,8,6,45,144.5,84.5,1.0,22.9,121.5,61.1,47.14
2018,8,8,7,0,203.0,103.0,1.0,23.2,161.0,87.81,60.7
2018,8,8,7,15,295.5,112.0,1.05,23.85,215.0,121.82,81.66
2018,8,8,7,30,388.0,121.0,1.1,24.5,269.0,168.67,114.76
2018,8,8,7,45,488.0,119.0,1.15,25.1,333.5,217.85,151.26
2018,8,8,8,0,588.0,117.0,1.2,25.7,398.0,281.41,200.17
2018,8,8,8,15,654.5,111.5,1.25,26.3,456.5,336.08,243.45
2018,8,8,8,30,721.0,106.0,1.3,26.9,515.0,397.69,291.48
2018,8,8,8,45,741.0,109.0,1.35,27.5,561.0,448.62,331.18
2018,8,8,9,0,761.0,112.0,1.4,28.1,607.0,499.7,369.78
2018,8,8,9,15,776.5,114.5,1.4,28.5,649.0,547.67,405.05
2018,8,8,9,30,792.0,117.0,1.4,28.9,691.0,594.79,438.62
2018,8,8,9,45,804.0,119.0,1.4,29.3,728.0,638.08,468.56
2018,8,8,10,0,816.0,121.0,1.4,29.7,765.0,679.69,496.55
2018,8,8,10,15,824.0,122.5,1.35,29.95,795.5,708.88,515.62
2018,8,8,10,30,832.0,124.0,1.3,30.2,826.0,741.96,536.68
2018,8,8,10,45,837.0,125.5,1.3,30.45,850.0,770.15,554.13
2018,8,8,11,0,842.0,127.0,1.3,30.7,874.0,795.46,569.08
2018,8,8,11,15,845.5,129.0,1.35,30.8,891.5,816.97,582.47
2018,8,8,11,30,849.0,131.0,1.4,30.9,909.0,835.32,593.89
2018,8,8,11,45,850.0,132.0,1.45,31.05,918.5,847.48,601.34
2018,8,8,12,0,851.0,133.0,1.5,31.2,928.0,856.32,606.82
2018,8,8,12,15,851.5,133.0,1.55,31.2,930.0,860.56,609.86
2018,8,8,12,30,852.0,133.0,1.6,31.2,932.0,861.46,610.92
2018,8,8,12,45,851.0,132.5,1.65,31.25,927.0,857.31,608.77
2018,8,8,13,0,850.0,132.0,1.7,31.3,922.0,849.83,604.62
2018,8,8,13,15,769.0,153.0,1.75,31.25,860.0,803.34,575.62
2018,8,8,13,30,688.0,174.0,1.8,31.2,798.0,743.08,536.75
2018,8,8,13,45,606.0,212.0,1.85,31.15,752.5,703.75,509.82
2018,8,8,14,0,524.0,250.0,1.9,31.1,707.0,656.81,477.4
2018,8,8,14,15,615.5,213.0,1.95,30.95,733.0,678.32,494.4
2018,8,8,14,30,707.0,176.0,2.0,30.8,759.0,691.15,504.73
2018,8,8,14,45,633.5,192.5,2.0,30.7,698.5,629.26,461.51
2018,8,8,15,0,560.0,209.0,2.0,30.6,638.0,569.43,419.51
2018,8,8,15,15,479.5,240.0,1.95,30.4,593.5,516.18,381.21
2018,8,8,15,30,399.0,271.0,1.9,30.2,549.0,471.28,348.39
2018,8,8,15,45,434.5,237.5,1.85,30.0,522.0,440.71,326.32
2018,8,8,16,0,470.0,204.0,1.8,29.8,495.0,405.65,299.96
2018,8,8,16,15,555.0,162.5,1.7,29.45,479.0,380.38,279.18
2018,8,8,16,30,640.0,121.0,1.6,29.1,463.0,349.58,252.36
2018,8,8,16,45,501.5,138.5,1.5,28.7,389.5,277.48,197.97
2018,8,8,17,0,363.0,156.0,1.4,28.3,316.0,222.96,158.03
2018,8,8,17,15,235.0,134.5,1.3,27.8,233.0,152.99,107.26
2018,8,8,17,30,107.0,113.0,1.2,27.3,150.0,101.21,71.71
2018,8,8,17,45,53.5,61.5,1.1,26.8,80.0,51.78,34.83
2018,8,8,18,0,0.0,10.0,1.0,26.3,10.0,7.58,0.59
2018,8,8,18,15,0.0,8.0,1.0,26.3,8.0,6.06,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,4.54,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,3.4,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.27,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.18,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.95,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.1,21.3,4.0,0.0,0.0
2018,8,9,5,45,132.0,16.5,1.25,21.55,25.5,12.98,0.0
2018,8,9,6,0,237.0,28.0,1.4,21.8,47.0,22.99,11.02
2018,8,9,6,15,235.5,41.5,1.45,22.2,72.0,31.32,20.71
2018,8,9,6,30,234.0,55.0,1.5,22.6,97.0,40.79,29.38
2018,8,9,6,45,328.0,67.0,1.5,23.0,147.5,49.77,37.39
2018,8,9,7,0,422.0,79.0,1.5,23.4,198.0,86.54,52.67
2018,8,9,7,15,476.0,88.0,1.55,23.9,248.5,132.3,82.53
2018,8,9,7,30,530.0,97.0,1.6,24.4,299.0,181.44,119.36
2018,8,9,7,45,478.0,127.0,1.7,24.95,329.5,223.2,156.42
2018,8,9,8,0,426.0,157.0,1.8,25.5,360.0,261.97,190.65
2018,8,9,8,15,378.5,190.0,1.8,25.95,385.0,292.87,217.43
2018,8,9,8,30,331.0,223.0,1.8,26.4,410.0,323.01,242.25
2018,8,9,8,45,395.0,225.5,1.8,26.85,468.0,382.16,286.74
2018,8,9,9,0,459.0,228.0,1.8,27.3,526.0,440.46,329.88
2018,8,9,9,15,533.5,214.5,1.75,27.6,583.5,496.04,370.58
2018,8,9,9,30,608.0,201.0,1.7,27.9,641.0,561.04,417.12
2018,8,9,9,45,682.0,177.5,1.65,28.25,695.5,616.39,456.02
2018,8,9,10,0,756.0,154.0,1.6,28.6,750.0,671.09,493.77
2018,8,9,10,15,696.5,196.0,1.55,28.85,762.5,697.09,509.19
2018,8,9,10,30,637.0,238.0,1.5,29.1,775.0,712.56,517.32
2018,8,9,10,45,727.0,193.0,1.5,29.35,823.0,762.88,551.8
2018,8,9,11,0,817.0,148.0,1.5,29.6,871.0,807.56,581.69
2018,8,9,11,15,840.5,134.5,1.45,29.75,891.5,820.37,588.14
2018,8,9,11,30,864.0,121.0,1.4,29.9,912.0,842.14,600.66
2018,8,9,11,45,719.5,202.0,1.35,30.1,865.5,822.58,585.69
2018,8,9,12,0,575.0,283.0,1.3,30.3,819.0,775.87,551.53
2018,8,9,12,15,635.0,251.0,1.3,30.35,844.5,803.7,571.11
2018,8,9,12,30,695.0,219.0,1.3,30.4,870.0,827.63,587.34
2018,8,9,12,45,620.5,257.5,1.3,30.5,836.0,794.69,564.18
2018,8,9,13,0,546.0,296.0,1.3,30.6,802.0,756.86,538.35
2018,8,9,13,15,504.5,317.5,1.3,30.55,780.0,733.4,522.71
2018,8,9,13,30,463.0,339.0,1.3,30.5,758.0,708.15,505.68
2018,8,9,13,45,459.0,338.0,1.3,30.5,745.5,693.0,496.02
2018,8,9,14,0,455.0,337.0,1.3,30.5,733.0,675.89,484.92
2018,8,9,14,15,418.5,342.5,1.3,30.4,697.5,637.68,459.36
2018,8,9,14,30,382.0,348.0,1.3,30.3,662.0,589.36,427.0
2018,8,9,14,45,444.0,305.5,1.3,30.2,656.0,591.4,430.0
2018,8,9,15,0,506.0,263.0,1.3,30.1,650.0,576.93,421.13
2018,8,9,15,15,620.0,201.5,1.25,30.0,650.0,576.4,421.5
2018,8,9,15,30,734.0,140.0,1.2,29.9,650.0,558.84,409.13
2018,8,9,15,45,669.0,151.0,1.15,29.8,592.5,498.2,364.87
2018,8,9,16,0,604.0,162.0,1.1,29.7,535.0,441.12,322.69
2018,8,9,16,15,623.5,142.0,1.1,29.5,499.5,398.74,290.11
2018,8,9,16,30,643.0,122.0,1.1,29.3,464.0,352.95,253.51
2018,8,9,16,45,631.5,111.5,1.05,29.15,418.5,302.02,212.22
2018,8,9,17,0,620.0,101.0,1.0,29.0,373.0,251.32,170.45
2018,8,9,17,15,498.0,103.0,0.95,28.4,303.5,188.93,124.36
2018,8,9,17,30,376.0,105.0,0.9,27.8,234.0,136.25,87.81
2018,8,9,17,45,389.5,88.0,0.85,27.2,201.5,98.11,60.14
2018,8,9,18,0,403.0,71.0,0.8,26.6,169.0,58.32,38.71
2018,8,9,18,15,327.5,59.0,0.8,26.6,126.0,44.3,31.89
2018,8,9,18,30,252.0,47.0,0.8,26.6,83.0,35.32,23.77
2018,8,9,18,45,176.5,32.5,0.8,25.4,52.5,24.52,13.26
2018,8,9,19,0,101.0,18.0,0.8,24.2,22.0,14.16,0.0
2018,8,9,19,15,50.5,9.0,0.85,24.0,11.0,7.08,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.05,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.2,20.6,2.0,0.0,0.0
2018,8,10,5,45,92.5,15.5,1.35,20.9,22.5,12.2,0.0
2018,8,10,6,0,175.0,29.0,1.5,21.2,43.0,21.95,9.86
2018,8,10,6,15,267.0,42.5,1.5,21.65,81.5,32.19,21.45
2018,8,10,6,30,359.0,56.0,1.5,22.1,120.0,42.44,30.83
2018,8,10,6,45,425.5,65.5,1.45,22.6,166.5,52.02,39.38
2018,8,10,7,0,492.0,75.0,1.4,23.1,213.0,92.15,54.75
2018,8,10,7,15,539.5,82.5,1.45,23.75,262.5,137.56,84.04
2018,8,10,7,30,587.0,90.0,1.5,24.4,312.0,188.19,122.43
2018,8,10,7,45,622.0,96.0,1.55,25.1,362.5,239.4,164.05
2018,8,10,8,0,657.0,102.0,1.6,25.8,413.0,293.72,208.66
2018,8,10,8,15,682.5,107.0,1.6,26.25,462.0,346.54,252.05
2018,8,10,8,30,708.0,112.0,1.6,26.7,511.0,400.77,295.5
2018,8,10,8,45,697.5,127.5,1.6,27.1,549.0,448.61,333.26
2018,8,10,9,0,687.0,143.0,1.6,27.5,587.0,493.78,367.63
2018,8,10,9,15,700.0,149.0,1.55,27.8,628.0,541.03,402.24
2018,8,10,9,30,713.0,155.0,1.5,28.1,669.0,587.45,435.13
2018,8,10,9,45,722.0,161.0,1.4,28.4,705.5,630.18,464.12
2018,8,10,10,0,731.0,167.0,1.3,28.7,742.0,671.27,491.02
2018,8,10,10,15,620.5,233.0,1.2,28.95,735.0,676.72,491.31
2018,8,10,10,30,510.0,299.0,1.1,29.2,728.0,668.23,482.18
2018,8,10,10,45,511.0,311.0,1.0,29.4,751.5,696.05,499.07
2018,8,10,11,0,512.0,323.0,0.9,29.6,775.0,721.83,513.82
2018,8,10,11,15,640.0,254.0,0.85,29.75,831.0,782.87,554.5
2018,8,10,11,30,768.0,185.0,0.8,29.9,887.0,833.2,587.44
2018,8,10,11,45,782.0,178.5,0.7,30.05,900.0,849.54,594.77
2018,8,10,12,0,796.0,172.0,0.6,30.2,913.0,862.83,600.47
2018,8,10,12,15,789.5,176.0,0.6,30.3,912.5,864.45,600.94
2018,8,10,12,30,783.0,180.0,0.6,30.4,912.0,862.72,599.6
2018,8,10,12,45,811.0,161.5,0.55,30.45,915.5,867.61,601.69
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,855.1,593.11
2018,8,10,13,15,835.0,142.5,0.5,30.5,905.5,841.79,585.39
2018,8,10,13,30,831.0,142.0,0.5,30.5,892.0,825.31,575.76
2018,8,10,13,45,825.0,141.0,0.45,30.45,871.5,803.68,562.27
2018,8,10,14,0,819.0,140.0,0.4,30.4,851.0,789.62,553.63
2018,8,10,14,15,811.0,138.5,0.4,30.3,823.5,759.4,534.87
2018,8,10,14,30,803.0,137.0,0.4,30.2,796.0,726.6,514.31
2018,8,10,14,45,792.5,134.5,0.4,30.1,762.0,688.75,490.09
2018,8,10,15,0,782.0,132.0,0.4,30.0,728.0,648.88,464.03
2018,8,10,15,15,769.5,129.0,0.4,29.95,689.0,605.55,434.89
2018,8,10,15,30,757.0,126.0,0.4,29.9,650.0,560.83,404.01
2018,8,10,15,45,741.0,121.5,0.4,29.85,606.5,511.8,369.28
2018,8,10,16,0,725.0,117.0,0.4,29.8,563.0,461.56,332.61
2018,8,10,16,15,703.0,113.0,0.4,29.8,516.0,409.16,293.2
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,357.4,253.1
2018,8,10,16,45,627.5,109.0,0.4,29.8,414.0,299.94,208.53
2018,8,10,17,0,574.0,109.0,0.4,29.8,359.0,247.09,167.15
2018,8,10,17,15,447.0,110.5,0.4,29.25,290.0,181.77,119.86
2018,8,10,17,30,320.0,112.0,0.4,28.7,221.0,134.11,87.86
2018,8,10,17,45,223.0,99.0,0.45,28.1,168.5,92.13,60.8
2018,8,10,18,0,126.0,86.0,0.5,27.5,116.0,64.08,45.25
2018,8,10,18,15,105.5,66.0,0.5,27.5,87.0,48.22,35.0
2018,8,10,18,30,85.0,46.0,0.5,27.5,58.0,34.22,22.71
2018,8,10,18,45,80.0,31.0,0.5,26.65,38.5,23.11,11.78
2018,8,10,19,0,75.0,16.0,0.5,25.8,19.0,12.59,0.0
2018,8,10,19,15,37.5,8.0,0.5,25.65,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.45,21.45,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.7,2.0,0.0,0.0
2018,8,11,5,45,63.0,15.5,0.5,21.95,20.0,12.2,0.0
2018,8,11,6,0,120.0,29.0,0.5,22.2,38.0,21.71,9.14
2018,8,11,6,15,154.5,44.0,0.5,22.6,65.0,32.72,21.78
2018,8,11,6,30,189.0,59.0,0.5,23.0,92.0,43.59,31.69
2018,8,11,6,45,248.0,76.0,0.5,23.35,135.0,55.78,42.47
2018,8,11,7,0,307.0,93.0,0.5,23.7,178.0,90.91,59.16
2018,8,11,7,15,354.0,105.0,0.45,24.25,223.0,128.84,84.37
2018,8,11,7,30,401.0,117.0,0.4,24.8,268.0,172.09,116.53
2018,8,11,7,45,459.0,125.5,0.4,25.3,323.0,220.5,153.77
2018,8,11,8,0,517.0,134.0,0.4,25.8,378.0,274.9,196.09
2018,8,11,8,15,545.5,142.5,0.35,26.2,425.5,324.22,234.82
2018,8,11,8,30,574.0,151.0,0.3,26.6,473.0,380.52,277.6
2018,8,11,8,45,532.5,178.0,0.25,27.0,497.5,411.46,301.31
2018,8,11,9,0,491.0,205.0,0.2,27.4,522.0,442.02,323.49
2018,8,11,9,15,446.5,238.5,0.25,27.7,541.5,471.07,344.23
2018,8,11,9,30,402.0,272.0,0.3,28.0,561.0,494.8,360.44
2018,8,11,9,45,478.0,252.0,0.35,28.3,614.0,547.73,397.56
2018,8,11,10,0,554.0,232.0,0.4,28.6,667.0,608.36,438.91
2018,8,11,10,15,407.0,290.5,0.5,28.75,617.0,569.96,411.35
