Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,8,15,15.0,140.0,1.85,24.75,147.0,113.96,86.44
2018,8,21,8,30,4.0,138.0,1.9,25.0,140.0,108.52,81.9
2018,8,21,8,45,6.5,161.0,2.0,25.25,165.0,128.29,97.23
2018,8,21,9,0,9.0,184.0,2.1,25.5,190.0,148.49,112.71
2018,8,21,9,15,11.0,201.5,2.1,25.8,209.0,164.37,124.64
2018,8,21,9,30,13.0,219.0,2.1,26.1,228.0,180.52,136.67
2018,8,21,9,45,17.0,234.5,2.15,26.4,247.0,196.63,148.65
2018,8,21,10,0,21.0,250.0,2.2,26.7,266.0,213.09,160.82
2018,8,21,10,15,16.0,234.5,2.2,26.95,247.0,197.56,148.48
2018,8,21,10,30,11.0,219.0,2.2,27.2,228.0,181.65,135.95
2018,8,21,10,45,19.0,268.0,2.25,27.5,284.0,228.98,171.65
2018,8,21,11,0,27.0,317.0,2.3,27.8,340.0,291.73,218.04
2018,8,21,11,15,27.5,325.0,2.3,28.0,349.0,300.42,223.88
2018,8,21,11,30,28.0,333.0,2.3,28.2,358.0,308.98,229.81
2018,8,21,11,45,59.5,377.5,2.3,28.4,431.5,377.86,280.47
2018,8,21,12,0,91.0,422.0,2.3,28.6,505.0,447.6,330.48
2018,8,21,12,15,70.0,397.0,2.35,28.75,461.0,406.31,300.1
2018,8,21,12,30,49.0,372.0,2.4,28.9,417.0,364.63,269.68
2018,8,21,12,45,49.0,366.0,2.4,29.1,410.5,358.81,265.49
2018,8,21,13,0,49.0,360.0,2.4,29.3,404.0,352.65,260.95
2018,8,21,13,15,88.0,383.0,2.4,29.3,460.5,406.51,300.98
2018,8,21,13,30,127.0,406.0,2.4,29.3,517.0,475.3,350.65
2018,8,21,13,45,178.5,392.5,2.45,29.35,544.5,502.17,370.93
2018,8,21,14,0,230.0,379.0,2.5,29.4,572.0,540.76,399.29
2018,8,21,14,15,143.0,324.5,2.5,29.35,443.0,400.93,298.75
2018,8,21,14,30,56.0,270.0,2.5,29.3,314.0,267.91,200.39
2018,8,21,14,45,111.5,269.0,2.5,29.2,352.0,316.65,238.47
2018,8,21,15,0,167.0,268.0,2.5,29.1,390.0,347.69,262.46
2018,8,21,15,15,184.5,264.5,2.45,28.95,392.0,347.23,262.37
2018,8,21,15,30,202.0,261.0,2.4,28.8,394.0,344.58,260.6
2018,8,21,15,45,332.5,217.5,2.35,28.6,418.5,375.94,284.57
2018,8,21,16,0,463.0,174.0,2.3,28.4,443.0,393.9,296.92
2018,8,21,16,15,301.5,170.0,2.15,28.15,339.0,282.97,213.12
2018,8,21,16,30,140.0,166.0,2.0,27.9,235.0,192.47,144.79
2018,8,21,16,45,81.0,100.0,1.85,27.6,139.0,109.88,80.9
2018,8,21,17,0,22.0,34.0,1.7,27.3,43.0,34.35,21.7
2018,8,21,17,15,27.0,42.5,1.55,26.85,52.0,39.34,25.55
2018,8,21,17,30,32.0,51.0,1.4,26.4,61.0,44.93,29.87
2018,8,21,17,45,16.0,51.0,1.25,25.9,56.0,41.1,27.5
2018,8,21,18,0,0.0,51.0,1.1,25.4,51.0,38.61,25.91
2018,8,21,18,15,7.0,36.0,1.1,25.4,36.5,27.47,17.43
2018,8,21,18,30,14.0,21.0,1.1,25.4,22.0,16.48,7.3
2018,8,21,18,45,12.0,12.0,1.05,24.7,12.5,9.45,0.0
2018,8,21,19,0,10.0,3.0,1.0,24.0,3.0,2.36,0.0
2018,8,21,19,15,5.0,1.5,1.05,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,71.0,9.5,1.15,20.95,13.0,7.47,0.0
2018,8,22,6,0,142.0,19.0,1.3,21.2,26.0,14.48,0.0
2018,8,22,6,15,254.5,31.5,1.35,21.55,62.5,25.71,15.04
2018,8,22,6,30,367.0,44.0,1.4,21.9,99.0,35.82,24.87
2018,8,22,6,45,442.5,53.0,1.45,22.2,146.0,58.34,33.64
2018,8,22,7,0,518.0,62.0,1.5,22.5,193.0,104.17,59.7
2018,8,22,7,15,568.0,69.0,1.55,23.05,243.5,153.2,95.55
2018,8,22,7,30,618.0,76.0,1.6,23.6,294.0,207.74,139.41
2018,8,22,7,45,652.5,81.5,1.65,24.15,344.5,261.79,184.78
2018,8,22,8,0,687.0,87.0,1.7,24.7,395.0,318.85,232.39
2018,8,22,8,15,710.5,92.0,1.75,25.2,444.0,373.79,277.73
2018,8,22,8,30,734.0,97.0,1.8,25.7,493.0,430.76,323.3
2018,8,22,8,45,750.5,102.0,1.8,26.2,539.0,483.75,364.4
2018,8,22,9,0,767.0,107.0,1.8,26.7,585.0,536.51,403.93
2018,8,22,9,15,768.5,116.0,1.8,27.05,624.0,583.5,438.19
2018,8,22,9,30,770.0,125.0,1.8,27.4,663.0,628.37,469.88
2018,8,22,9,45,764.5,137.5,1.8,27.7,696.0,669.34,497.92
2018,8,22,10,0,759.0,150.0,1.8,28.0,729.0,707.24,523.11
2018,8,22,10,15,549.0,244.5,1.8,28.2,672.5,660.3,486.83
2018,8,22,10,30,339.0,339.0,1.8,28.4,616.0,584.14,430.21
2018,8,22,10,45,300.5,372.0,1.8,28.6,623.0,594.08,435.93
2018,8,22,11,0,262.0,405.0,1.8,28.8,630.0,600.9,438.76
2018,8,22,11,15,287.5,402.5,1.8,28.9,654.0,627.7,457.16
2018,8,22,11,30,313.0,400.0,1.8,29.0,678.0,653.92,474.92
2018,8,22,11,45,240.5,404.5,1.8,29.15,619.5,598.57,435.21
2018,8,22,12,0,168.0,409.0,1.8,29.3,561.0,523.43,382.09
2018,8,22,12,15,179.0,423.0,1.8,29.3,585.5,547.19,399.07
2018,8,22,12,30,190.0,437.0,1.8,29.3,610.0,569.96,414.64
2018,8,22,12,45,214.5,404.5,1.75,29.3,598.5,560.85,409.08
2018,8,22,13,0,239.0,372.0,1.7,29.3,587.0,566.98,414.01
2018,8,22,13,15,224.0,369.0,1.7,29.25,568.0,547.02,400.14
2018,8,22,13,30,209.0,366.0,1.7,29.2,549.0,526.31,385.87
2018,8,22,13,45,206.5,347.5,1.65,29.15,524.5,501.36,368.87
2018,8,22,14,0,204.0,329.0,1.6,29.1,500.0,475.61,351.23
2018,8,22,14,15,104.5,240.0,1.6,28.95,327.5,295.96,221.34
2018,8,22,14,30,5.0,151.0,1.6,28.8,155.0,121.72,89.13
2018,8,22,14,45,75.5,220.0,1.55,28.7,275.0,248.2,187.18
2018,8,22,15,0,146.0,289.0,1.5,28.6,395.0,352.57,264.87
2018,8,22,15,15,194.0,282.5,1.45,28.4,415.0,369.73,277.74
2018,8,22,15,30,242.0,276.0,1.4,28.2,435.0,392.16,294.38
2018,8,22,15,45,251.5,257.5,1.4,28.05,412.5,367.09,276.01
2018,8,22,16,0,261.0,239.0,1.4,27.9,390.0,340.55,256.31
2018,8,22,16,15,255.0,218.0,1.3,27.65,354.5,303.55,228.21
2018,8,22,16,30,249.0,197.0,1.2,27.4,319.0,266.82,199.77
2018,8,22,16,45,165.0,155.0,1.15,27.15,232.0,182.62,135.92
2018,8,22,17,0,81.0,113.0,1.1,26.9,145.0,114.64,84.35
2018,8,22,17,15,40.5,71.5,1.0,26.35,87.5,64.79,45.72
2018,8,22,17,30,0.0,30.0,0.9,25.8,30.0,22.86,13.21
2018,8,22,17,45,0.0,23.0,0.75,25.25,23.0,17.5,8.81
2018,8,22,18,0,0.0,16.0,0.6,24.7,16.0,12.15,4.34
2018,8,22,18,15,1.5,12.0,0.6,24.7,12.0,9.11,2.03
2018,8,22,18,30,3.0,8.0,0.6,24.7,8.0,6.27,0.0
2018,8,22,18,45,1.5,4.5,0.65,23.85,4.5,3.54,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.0,1.0,0.79,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.8,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,23,5,45,73.0,9.5,1.4,15.5,13.0,7.47,0.0
2018,8,23,6,0,146.0,19.0,1.5,15.7,26.0,14.47,0.0
2018,8,23,6,15,273.0,32.5,1.65,16.25,65.5,26.69,16.06
2018,8,23,6,30,400.0,46.0,1.8,16.8,105.0,37.73,27.05
2018,8,23,6,45,484.5,54.0,1.9,17.3,154.5,62.51,36.19
2018,8,23,7,0,569.0,62.0,2.0,17.8,204.0,111.36,64.5
2018,8,23,7,15,624.0,68.0,2.1,18.35,258.0,163.71,103.72
2018,8,23,7,30,679.0,74.0,2.2,18.9,312.0,222.09,151.78
2018,8,23,7,45,718.5,78.0,2.3,19.4,366.0,281.84,203.02
2018,8,23,8,0,758.0,82.0,2.4,19.9,420.0,342.88,255.19
2018,8,23,8,15,785.0,85.5,2.35,20.35,472.5,401.56,304.65
2018,8,23,8,30,812.0,89.0,2.3,20.8,525.0,461.54,353.61
2018,8,23,8,45,834.0,91.0,2.25,21.2,575.0,518.55,398.8
2018,8,23,9,0,856.0,93.0,2.2,21.6,625.0,572.66,440.35
2018,8,23,9,15,870.5,95.5,2.2,21.95,669.5,624.64,479.21
2018,8,23,9,30,885.0,98.0,2.2,22.3,714.0,675.35,515.95
2018,8,23,9,45,895.0,100.0,2.15,22.65,752.5,720.95,547.73
2018,8,23,10,0,905.0,102.0,2.1,23.0,791.0,764.38,577.08
2018,8,23,10,15,913.0,103.0,2.05,23.25,823.0,802.96,601.5
2018,8,23,10,30,921.0,104.0,2.0,23.5,855.0,838.78,623.42
2018,8,23,10,45,927.5,104.5,1.95,23.8,880.5,869.95,641.86
2018,8,23,11,0,934.0,105.0,1.9,24.1,906.0,897.94,658.03
2018,8,23,11,15,938.0,105.5,1.85,24.3,924.0,920.41,670.76
2018,8,23,11,30,942.0,106.0,1.8,24.5,942.0,939.32,681.19
2018,8,23,11,45,943.5,106.0,1.8,24.65,951.0,951.87,688.29
2018,8,23,12,0,945.0,106.0,1.8,24.8,960.0,960.65,693.14
2018,8,23,12,15,945.0,106.0,1.75,24.95,961.5,964.26,694.2
2018,8,23,12,30,945.0,106.0,1.7,25.1,963.0,964.02,692.97
2018,8,23,12,45,944.0,105.5,1.7,25.2,956.5,958.57,689.37
2018,8,23,13,0,943.0,105.0,1.7,25.3,950.0,949.31,683.51
2018,8,23,13,15,939.0,104.5,1.65,25.35,934.5,933.64,673.21
2018,8,23,13,30,935.0,104.0,1.6,25.4,919.0,914.32,660.73
2018,8,23,13,45,931.0,102.0,1.6,25.4,896.5,890.05,645.87
2018,8,23,14,0,927.0,100.0,1.6,25.4,874.0,862.34,628.81
2018,8,23,14,15,920.0,99.5,1.55,25.35,845.0,830.38,608.51
2018,8,23,14,30,913.0,99.0,1.5,25.3,816.0,795.44,586.19
2018,8,23,14,45,903.0,97.0,1.5,25.25,779.0,754.13,559.57
2018,8,23,15,0,893.0,95.0,1.5,25.2,742.0,710.45,529.72
2018,8,23,15,15,880.5,93.0,1.45,25.05,700.0,663.04,496.32
2018,8,23,15,30,868.0,91.0,1.4,24.9,658.0,613.95,460.88
2018,8,23,15,45,852.0,88.0,1.35,24.75,611.0,560.6,421.38
2018,8,23,16,0,836.0,85.0,1.3,24.6,564.0,508.36,381.42
2018,8,23,16,15,815.0,81.5,1.25,24.35,513.5,450.25,336.05
2018,8,23,16,30,794.0,78.0,1.2,24.1,463.0,392.51,289.5
2018,8,23,16,45,764.5,74.5,1.15,23.8,410.5,332.61,240.12
2018,8,23,17,0,735.0,71.0,1.1,23.5,358.0,274.65,191.29
2018,8,23,17,15,693.5,66.0,1.0,22.7,304.5,215.02,141.71
2018,8,23,17,30,652.0,61.0,0.9,21.9,251.0,157.08,94.95
2018,8,23,17,45,589.5,54.0,0.85,21.1,199.0,101.94,55.52
2018,8,23,18,0,527.0,47.0,0.8,20.3,147.0,54.08,29.86
2018,8,23,18,15,425.5,38.5,0.8,20.3,102.5,31.83,21.47
2018,8,23,18,30,324.0,30.0,0.8,20.3,58.0,24.91,13.5
2018,8,23,18,45,185.0,18.0,0.8,19.1,31.5,14.16,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,1.05,13.45,13.0,7.47,0.0
2018,8,24,6,0,166.0,19.0,1.1,14.0,26.0,15.69,0.0
2018,8,24,6,15,297.5,31.0,1.15,14.65,65.5,25.55,15.08
2018,8,24,6,30,429.0,43.0,1.2,15.3,105.0,35.47,25.25
2018,8,24,6,45,507.5,51.0,1.25,16.0,154.5,62.89,35.39
2018,8,24,7,0,586.0,59.0,1.3,16.7,204.0,112.79,64.96
2018,8,24,7,15,637.0,65.5,1.25,17.55,257.5,166.1,105.31
2018,8,24,7,30,688.0,72.0,1.2,18.4,311.0,224.96,153.73
2018,8,24,7,45,722.5,76.5,1.15,19.3,364.0,284.33,204.07
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,344.47,254.34
2018,8,24,8,15,783.0,84.5,1.25,20.8,469.0,402.79,302.95
2018,8,24,8,30,809.0,88.0,1.4,21.4,521.0,462.32,351.09
2018,8,24,8,45,827.5,91.0,1.5,22.0,569.5,518.43,395.05
2018,8,24,9,0,846.0,94.0,1.6,22.6,618.0,574.29,437.39
2018,8,24,9,15,861.0,96.5,1.6,22.9,662.5,623.05,473.37
2018,8,24,9,30,876.0,99.0,1.6,23.2,707.0,673.73,509.53
2018,8,24,9,45,886.5,100.5,1.6,23.55,745.0,718.87,540.69
2018,8,24,10,0,897.0,102.0,1.6,23.9,783.0,761.91,569.58
2018,8,24,10,15,905.5,103.0,1.55,24.15,815.0,800.6,593.42
2018,8,24,10,30,914.0,104.0,1.5,24.4,847.0,836.59,614.93
2018,8,24,10,45,919.5,105.5,1.45,24.65,872.5,867.69,632.95
2018,8,24,11,0,925.0,107.0,1.4,24.9,898.0,895.56,648.72
2018,8,24,11,15,927.5,107.5,1.35,25.1,914.5,916.53,660.07
2018,8,24,11,30,930.0,108.0,1.3,25.3,931.0,933.92,669.17
2018,8,24,11,45,932.0,108.0,1.25,25.55,940.5,946.73,675.27
2018,8,24,12,0,934.0,108.0,1.2,25.8,950.0,955.82,679.13
2018,8,24,12,15,935.0,107.5,1.2,25.9,951.5,959.75,681.09
2018,8,24,12,30,936.0,107.0,1.2,26.0,953.0,959.89,680.87
2018,8,24,12,45,934.5,106.5,1.2,26.15,946.0,953.95,676.9
2018,8,24,13,0,933.0,106.0,1.2,26.3,939.0,944.24,670.76
2018,8,24,13,15,921.5,109.5,1.2,26.35,921.5,925.75,659.52
2018,8,24,13,30,910.0,113.0,1.2,26.4,904.0,903.88,646.29
2018,8,24,13,45,910.5,108.5,1.2,26.45,883.0,881.5,632.78
2018,8,24,14,0,911.0,104.0,1.2,26.5,862.0,855.52,616.98
2018,8,24,14,15,902.0,103.0,1.2,26.45,831.5,821.84,596.4
2018,8,24,14,30,893.0,102.0,1.2,26.4,801.0,785.36,573.9
2018,8,24,14,45,881.0,101.5,1.2,26.35,764.5,744.6,547.86
2018,8,24,15,0,869.0,101.0,1.2,26.3,728.0,701.67,518.84
2018,8,24,15,15,854.5,99.0,1.2,26.15,685.5,653.83,485.93
2018,8,24,15,30,840.0,97.0,1.2,26.0,643.0,608.43,453.7
2018,8,24,15,45,821.5,95.0,1.2,25.85,596.5,554.98,414.82
2018,8,24,16,0,803.0,93.0,1.2,25.7,550.0,501.06,374.36
2018,8,24,16,15,780.5,89.0,1.15,25.5,500.0,443.32,329.6
2018,8,24,16,30,758.0,85.0,1.1,25.3,450.0,386.18,283.88
2018,8,24,16,45,726.5,80.5,1.05,25.05,397.5,326.48,235.15
2018,8,24,17,0,695.0,76.0,1.0,24.8,345.0,267.22,185.83
2018,8,24,17,15,650.0,70.5,0.9,24.05,292.0,208.3,137.36
2018,8,24,17,30,605.0,65.0,0.8,23.3,239.0,153.92,93.87
2018,8,24,17,45,537.5,58.0,0.75,22.6,188.5,100.99,56.28
2018,8,24,18,0,470.0,51.0,0.7,21.9,138.0,56.01,31.95
2018,8,24,18,15,367.0,40.5,0.7,21.9,95.0,33.2,22.39
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,24.77,12.68
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,13.77,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.65,16.2,11.5,7.47,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.6,23.0,14.95,0.0
2018,8,25,6,15,212.5,34.5,0.65,17.15,59.5,26.09,15.11
2018,8,25,6,30,324.0,50.0,0.6,17.7,96.0,37.86,27.02
2018,8,25,6,45,404.5,60.5,0.6,18.25,143.0,67.73,40.87
2018,8,25,7,0,485.0,71.0,0.6,18.8,190.0,113.85,69.13
2018,8,25,7,15,537.5,79.5,0.55,19.7,241.0,163.29,106.13
2018,8,25,7,30,590.0,88.0,0.5,20.6,292.0,218.64,150.51
2018,8,25,7,45,488.5,106.5,0.4,21.55,294.0,238.79,172.52
2018,8,25,8,0,387.0,125.0,0.3,22.5,296.0,250.4,186.11
2018,8,25,8,15,326.5,165.0,0.3,23.05,321.5,277.0,208.96
2018,8,25,8,30,266.0,205.0,0.3,23.6,347.0,303.39,229.85
2018,8,25,8,45,313.5,223.0,0.3,24.15,405.5,359.69,271.48
2018,8,25,9,0,361.0,241.0,0.3,24.7,464.0,420.22,314.9
2018,8,25,9,15,311.5,270.5,0.3,25.0,472.5,435.53,324.76
2018,8,25,9,30,262.0,300.0,0.3,25.3,481.0,445.68,330.76
2018,8,25,9,45,330.0,301.0,0.3,25.6,542.0,507.28,374.06
2018,8,25,10,0,398.0,302.0,0.3,25.9,603.0,585.9,427.15
2018,8,25,10,15,567.0,241.0,0.3,26.15,690.0,678.76,490.51
2018,8,25,10,30,736.0,180.0,0.3,26.4,777.0,784.0,559.52
2018,8,25,10,45,725.0,194.0,0.3,26.6,797.0,810.09,573.54
2018,8,25,11,0,714.0,208.0,0.3,26.8,817.0,832.62,586.24
2018,8,25,11,15,729.0,203.5,0.3,27.0,836.5,857.03,600.7
2018,8,25,11,30,744.0,199.0,0.3,27.2,856.0,878.72,613.26
2018,8,25,11,45,772.0,187.0,0.35,27.4,875.0,893.08,621.88
2018,8,25,12,0,800.0,175.0,0.4,27.6,894.0,914.02,634.71
2018,8,25,12,15,680.0,235.0,0.4,27.75,847.0,873.37,607.98
2018,8,25,12,30,560.0,295.0,0.4,27.9,800.0,814.29,568.99
2018,8,25,12,45,425.0,342.5,0.35,28.0,724.0,732.34,514.36
2018,8,25,13,0,290.0,390.0,0.3,28.1,648.0,634.1,448.55
2018,8,25,13,15,300.0,382.0,0.3,28.15,645.0,630.67,447.87
2018,8,25,13,30,310.0,374.0,0.3,28.2,642.0,625.46,444.91
2018,8,25,13,45,529.5,276.5,0.3,28.2,721.0,730.16,517.74
2018,8,25,14,0,749.0,179.0,0.3,28.2,800.0,811.58,572.27
2018,8,25,14,15,796.5,150.5,0.35,28.15,789.5,794.56,562.63
2018,8,25,14,30,844.0,122.0,0.4,28.1,779.0,768.77,548.39
2018,8,25,14,45,832.0,119.0,0.4,28.0,742.0,734.77,526.82
2018,8,25,15,0,820.0,116.0,0.4,27.9,705.0,690.28,497.99
2018,8,25,15,15,777.0,122.5,0.4,27.8,654.5,633.0,459.67
2018,8,25,15,30,734.0,129.0,0.4,27.7,604.0,577.87,421.89
2018,8,25,15,45,727.0,121.0,0.35,27.55,562.0,529.23,387.36
2018,8,25,16,0,720.0,113.0,0.3,27.4,520.0,479.36,350.78
2018,8,25,16,15,722.0,101.5,0.25,27.3,478.0,429.28,312.67
2018,8,25,16,30,724.0,90.0,0.2,27.2,436.0,378.6,272.68
2018,8,25,16,45,690.5,85.5,0.2,27.15,384.0,318.5,225.2
2018,8,25,17,0,657.0,81.0,0.2,27.1,332.0,262.12,179.56
2018,8,25,17,15,612.0,74.0,0.25,26.4,280.0,203.93,133.2
2018,8,25,17,30,567.0,67.0,0.3,25.7,228.0,150.4,91.38
2018,8,25,17,45,501.5,59.0,0.35,25.0,179.0,99.01,55.29
2018,8,25,18,0,436.0,51.0,0.4,24.3,130.0,55.41,31.45
2018,8,25,18,15,331.0,40.0,0.4,24.3,88.5,32.66,21.6
2018,8,25,18,30,226.0,29.0,0.4,24.3,47.0,22.12,9.86
2018,8,25,18,45,118.5,15.5,0.55,22.95,24.5,12.2,0.0
2018,8,25,19,0,11.0,2.0,0.7,21.6,2.0,0.0,0.0
2018,8,25,19,15,5.5,1.0,0.7,21.25,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,5,45,52.0,8.5,0.55,18.05,10.5,0.0,0.0
2018,8,26,6,0,104.0,17.0,0.5,18.4,21.0,13.38,0.0
2018,8,26,6,15,210.0,31.5,0.6,18.95,55.5,23.92,13.01
2018,8,26,6,30,316.0,46.0,0.7,19.5,90.0,34.99,24.31
2018,8,26,6,45,391.5,57.0,0.75,20.05,135.5,65.83,38.73
2018,8,26,7,0,467.0,68.0,0.8,20.6,181.0,111.29,67.14
2018,8,26,7,15,518.0,76.5,0.95,21.4,230.5,159.54,103.56
2018,8,26,7,30,569.0,85.0,1.1,22.2,280.0,213.53,147.28
2018,8,26,7,45,603.5,92.0,1.25,23.0,330.0,266.79,191.86
2018,8,26,8,0,638.0,99.0,1.4,23.8,380.0,323.16,238.51
2018,8,26,8,15,663.0,106.5,1.45,24.4,429.5,378.89,283.82
2018,8,26,8,30,688.0,114.0,1.5,25.0,479.0,436.05,328.83
2018,8,26,8,45,704.0,120.5,1.55,25.6,524.0,488.75,369.19
2018,8,26,9,0,720.0,127.0,1.6,26.2,569.0,541.31,408.12
2018,8,26,9,15,735.0,131.5,1.55,26.6,611.0,590.95,443.56
2018,8,26,9,30,750.0,136.0,1.5,27.0,653.0,637.66,475.84
2018,8,26,9,45,760.0,140.5,1.5,27.45,689.5,681.3,505.24
2018,8,26,10,0,770.0,145.0,1.5,27.9,726.0,723.15,532.66
2018,8,26,10,15,776.5,149.0,1.45,28.2,756.0,759.84,555.84
2018,8,26,10,30,783.0,153.0,1.4,28.5,786.0,794.08,576.86
2018,8,26,10,45,786.0,157.5,1.35,28.85,809.5,823.25,593.4
2018,8,26,11,0,789.0,162.0,1.3,29.2,833.0,849.46,607.87
2018,8,26,11,15,792.0,163.5,1.25,29.45,849.0,869.84,618.75
2018,8,26,11,30,795.0,165.0,1.2,29.7,865.0,887.03,627.63
2018,8,26,11,45,795.5,168.0,1.15,29.95,874.5,900.09,633.93
2018,8,26,12,0,796.0,171.0,1.1,30.2,884.0,909.76,638.19
2018,8,26,12,15,765.5,188.5,1.1,30.35,875.0,900.79,632.03
2018,8,26,12,30,735.0,206.0,1.1,30.5,866.0,898.8,630.54
2018,8,26,12,45,582.5,285.5,1.05,30.7,806.5,828.13,581.85
2018,8,26,13,0,430.0,365.0,1.0,30.9,747.0,754.04,530.87
2018,8,26,13,15,567.5,289.0,1.0,30.9,784.0,800.68,565.08
2018,8,26,13,30,705.0,213.0,1.0,30.9,821.0,844.78,595.74
2018,8,26,13,45,742.0,186.0,1.05,30.95,811.5,834.64,590.61
2018,8,26,14,0,779.0,159.0,1.1,31.0,802.0,813.88,579.04
2018,8,26,14,15,691.5,189.5,1.1,30.95,745.5,755.22,540.45
2018,8,26,14,30,604.0,220.0,1.1,30.9,689.0,691.54,498.09
2018,8,26,14,45,405.5,274.5,1.1,30.85,583.0,565.81,411.52
2018,8,26,15,0,207.0,329.0,1.1,30.8,477.0,433.39,317.98
2018,8,26,15,15,214.0,303.5,1.1,30.7,448.5,404.7,299.13
2018,8,26,15,30,221.0,278.0,1.1,30.6,420.0,375.0,278.43
2018,8,26,15,45,227.0,252.5,1.05,30.45,389.0,343.72,256.01
2018,8,26,16,0,233.0,227.0,1.0,30.3,358.0,320.04,238.56
2018,8,26,16,15,364.5,182.5,0.95,30.1,365.5,326.22,242.06
2018,8,26,16,30,496.0,138.0,0.9,29.9,373.0,325.67,238.28
2018,8,26,16,45,480.0,126.0,0.9,29.65,331.5,278.68,200.69
2018,8,26,17,0,464.0,114.0,0.9,29.4,290.0,232.79,163.39
2018,8,26,17,15,380.5,104.0,0.85,28.6,233.5,174.9,119.24
2018,8,26,17,30,297.0,94.0,0.8,27.8,177.0,126.58,83.61
2018,8,26,17,45,265.5,76.5,0.75,27.05,138.5,87.56,54.86
2018,8,26,18,0,234.0,59.0,0.7,26.3,100.0,52.52,32.39
2018,8,26,18,15,169.0,43.0,0.7,26.3,67.5,32.13,20.85
2018,8,26,18,30,104.0,27.0,0.7,26.3,35.0,20.28,7.53
2018,8,26,18,45,55.0,14.5,0.75,25.3,18.5,11.41,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,12.59,0.0
2018,8,27,6,15,149.5,33.5,0.65,22.1,50.5,25.12,13.39
2018,8,27,6,30,234.0,51.0,0.7,22.6,83.0,38.01,26.44
2018,8,27,6,45,306.0,65.5,0.75,23.1,127.0,66.62,40.63
2018,8,27,7,0,378.0,80.0,0.8,23.6,171.0,109.25,68.17
2018,8,27,7,15,430.5,91.0,0.75,24.35,219.0,154.4,101.89
2018,8,27,7,30,483.0,102.0,0.7,25.1,267.0,205.53,142.26
2018,8,27,7,45,521.5,111.5,0.7,25.85,316.5,256.97,183.87
2018,8,27,8,0,560.0,121.0,0.7,26.6,366.0,317.09,231.51
2018,8,27,8,15,589.5,128.5,0.65,27.25,414.5,370.73,273.16
2018,8,27,8,30,619.0,136.0,0.6,27.9,463.0,426.4,314.87
2018,8,27,8,45,640.5,142.5,0.55,28.6,508.5,478.73,352.59
2018,8,27,9,0,662.0,149.0,0.5,29.3,554.0,531.59,389.17
2018,8,27,9,15,678.5,154.5,0.45,29.7,596.0,580.7,422.23
2018,8,27,9,30,695.0,160.0,0.4,30.1,638.0,629.25,453.76
2018,8,27,9,45,706.5,165.0,0.4,30.5,674.0,673.01,481.7
2018,8,27,10,0,718.0,170.0,0.4,30.9,710.0,715.27,507.95
2018,8,27,10,15,726.5,173.5,0.45,31.15,740.0,752.04,531.19
2018,8,27,10,30,735.0,177.0,0.5,31.4,770.0,786.64,552.75
2018,8,27,10,45,740.5,180.5,0.55,31.65,793.5,816.38,570.99
2018,8,27,11,0,746.0,184.0,0.6,31.9,817.0,843.41,587.42
2018,8,27,11,15,751.0,186.0,0.6,32.0,834.0,857.36,594.92
2018,8,27,11,30,756.0,188.0,0.6,32.1,851.0,876.15,605.57
2018,8,27,11,45,617.0,255.0,0.65,32.2,800.0,831.42,575.91
2018,8,27,12,0,478.0,322.0,0.7,32.3,749.0,767.32,533.88
2018,8,27,12,15,478.5,316.5,0.75,32.35,744.5,764.86,533.77
2018,8,27,12,30,479.0,311.0,0.8,32.4,740.0,759.94,531.4
2018,8,27,12,45,632.5,240.5,0.8,32.45,802.5,836.8,582.96
2018,8,27,13,0,786.0,170.0,0.8,32.5,865.0,894.11,619.09
2018,8,27,13,15,783.0,168.0,0.8,32.5,851.0,879.01,609.46
2018,8,27,13,30,780.0,166.0,0.8,32.5,837.0,860.7,598.84
2018,8,27,13,45,775.5,163.5,0.85,32.5,816.0,837.53,586.06
2018,8,27,14,0,771.0,161.0,0.9,32.5,795.0,811.42,571.38
2018,8,27,14,15,763.0,158.0,0.9,32.4,766.5,779.25,551.91
2018,8,27,14,30,755.0,155.0,0.9,32.3,738.0,744.64,530.31
2018,8,27,14,45,680.5,171.0,0.9,32.2,678.0,681.11,488.42
2018,8,27,15,0,606.0,187.0,0.9,32.1,618.0,615.3,444.51
2018,8,27,15,15,575.5,184.0,0.85,32.0,573.5,564.45,409.98
2018,8,27,15,30,545.0,181.0,0.8,31.9,529.0,508.18,370.97
2018,8,27,15,45,526.0,178.0,0.8,31.8,493.5,466.0,341.15
2018,8,27,16,0,507.0,175.0,0.8,31.7,458.0,424.11,310.63
2018,8,27,16,15,466.0,166.5,0.75,31.5,407.5,368.11,269.25
2018,8,27,16,30,425.0,158.0,0.7,31.3,357.0,315.44,229.56
2018,8,27,16,45,465.5,132.5,0.65,31.1,326.5,280.14,200.47
2018,8,27,17,0,506.0,107.0,0.6,30.9,296.0,239.62,165.94
2018,8,27,17,15,449.5,97.0,0.6,30.2,245.5,185.19,123.63
2018,8,27,17,30,393.0,87.0,0.6,29.5,195.0,137.03,87.07
2018,8,27,17,45,281.0,72.5,0.55,28.8,141.0,86.49,52.87
2018,8,27,18,0,169.0,58.0,0.5,28.1,87.0,49.42,30.73
2018,8,27,18,15,138.0,41.5,0.5,28.1,59.5,30.9,19.56
2018,8,27,18,30,107.0,25.0,0.5,28.1,32.0,18.86,5.35
2018,8,27,18,45,56.5,13.0,0.55,27.25,16.5,10.23,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.4,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.65,26.15,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,11.8,0.0
2018,8,28,6,15,147.0,32.0,0.75,22.8,48.5,24.03,12.17
2018,8,28,6,30,232.0,49.0,0.8,23.3,80.0,36.59,25.11
2018,8,28,6,45,306.0,63.5,0.85,23.85,124.0,66.49,39.96
2018,8,28,7,0,380.0,78.0,0.9,24.4,168.0,109.58,68.02
2018,8,28,7,15,435.5,89.0,0.9,25.15,217.0,155.56,102.44
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,207.89,143.8
2018,8,28,7,45,533.0,108.0,0.95,26.65,316.0,264.24,189.26
2018,8,28,8,0,575.0,116.0,1.0,27.4,366.0,320.66,234.28
2018,8,28,8,15,605.5,122.5,1.05,28.05,415.0,374.75,276.88
2018,8,28,8,30,636.0,129.0,1.1,28.7,464.0,430.92,319.79
2018,8,28,8,45,659.0,134.5,1.1,29.35,510.0,484.03,358.96
2018,8,28,9,0,682.0,140.0,1.1,30.0,556.0,537.75,397.21
2018,8,28,9,15,701.5,143.0,1.1,30.35,598.0,587.29,431.83
2018,8,28,9,30,721.0,146.0,1.1,30.7,640.0,636.43,465.18
2018,8,28,9,45,737.0,148.0,1.1,31.05,677.5,681.45,494.86
2018,8,28,10,0,753.0,150.0,1.1,31.4,715.0,721.4,520.56
2018,8,28,10,15,762.5,153.0,1.1,31.65,746.0,758.96,544.24
2018,8,28,10,30,772.0,156.0,1.1,31.9,777.0,794.3,566.01
2018,8,28,10,45,779.0,158.0,1.1,32.15,801.0,824.2,583.33
2018,8,28,11,0,786.0,160.0,1.1,32.4,825.0,851.34,598.86
2018,8,28,11,15,791.0,161.0,1.1,32.55,842.0,872.89,611.1
2018,8,28,11,30,796.0,162.0,1.1,32.7,859.0,891.32,621.46
2018,8,28,11,45,799.0,163.0,1.1,32.8,868.5,904.7,628.92
2018,8,28,12,0,802.0,164.0,1.1,32.9,878.0,914.74,634.45
2018,8,28,12,15,722.5,204.0,1.1,33.0,848.0,891.6,619.78
2018,8,28,12,30,643.0,244.0,1.1,33.1,818.0,855.59,595.93
2018,8,28,12,45,657.5,238.0,1.1,33.2,821.0,859.89,599.13
2018,8,28,13,0,672.0,232.0,1.1,33.3,824.0,860.92,599.88
2018,8,28,13,15,721.0,203.0,1.1,33.3,829.0,867.72,605.47
2018,8,28,13,30,770.0,174.0,1.1,33.3,834.0,861.76,602.3
2018,8,28,13,45,755.5,175.5,1.05,33.25,809.0,833.74,584.88
2018,8,28,14,0,741.0,177.0,1.0,33.2,784.0,810.08,569.97
2018,8,28,14,15,741.5,169.5,1.0,33.1,758.5,780.43,551.97
2018,8,28,14,30,742.0,162.0,1.0,33.0,733.0,747.92,531.9
2018,8,28,14,45,696.5,171.0,1.0,32.9,686.5,694.72,497.25
2018,8,28,15,0,651.0,180.0,1.0,32.8,640.0,641.88,462.33
2018,8,28,15,15,495.0,216.0,0.95,32.7,553.5,536.06,389.28
2018,8,28,15,30,339.0,252.0,0.9,32.6,467.0,436.08,318.97
2018,8,28,15,45,360.0,223.0,0.9,32.5,436.0,403.41,296.62
2018,8,28,16,0,381.0,194.0,0.9,32.4,405.0,377.87,277.96
2018,8,28,16,15,314.0,188.0,0.85,32.1,351.0,309.93,228.16
2018,8,28,16,30,247.0,182.0,0.8,31.8,297.0,258.24,189.86
2018,8,28,16,45,209.5,151.0,0.75,31.5,240.5,202.66,147.92
2018,8,28,17,0,172.0,120.0,0.7,31.2,184.0,151.57,108.87
2018,8,28,17,15,288.5,102.5,0.65,30.4,189.0,150.46,103.05
2018,8,28,17,30,405.0,85.0,0.6,29.6,194.0,137.99,87.39
2018,8,28,17,45,347.0,72.0,0.6,28.8,150.5,93.08,55.46
2018,8,28,18,0,289.0,59.0,0.6,28.0,107.0,55.16,32.84
2018,8,28,18,15,183.5,39.5,0.6,28.0,66.0,29.6,18.38
2018,8,28,18,30,78.0,20.0,0.6,28.0,25.0,15.26,1.92
2018,8,28,18,45,39.0,10.0,0.6,26.95,12.5,7.87,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,10.23,0.0
2018,8,29,6,15,143.0,30.5,0.85,22.2,46.5,22.93,11.0
2018,8,29,6,30,230.0,48.0,0.9,22.7,78.0,35.87,24.53
2018,8,29,6,45,305.5,62.0,0.9,23.15,122.0,66.69,39.86
2018,8,29,7,0,381.0,76.0,0.9,23.6,166.0,109.8,68.27
2018,8,29,7,15,438.0,87.0,0.95,24.35,215.0,156.29,103.38
2018,8,29,7,30,495.0,98.0,1.0,25.1,264.0,209.32,145.58
2018,8,29,7,45,539.0,105.0,1.0,25.8,314.0,265.85,191.38
2018,8,29,8,0,583.0,112.0,1.0,26.5,364.0,322.61,236.8
2018,8,29,8,15,615.0,117.0,1.0,27.3,412.5,376.53,279.14
2018,8,29,8,30,647.0,122.0,1.0,28.1,461.0,432.62,321.71
2018,8,29,8,45,672.0,126.0,1.0,28.9,507.5,485.96,360.86
2018,8,29,9,0,697.0,130.0,1.0,29.7,554.0,540.05,399.12
2018,8,29,9,15,716.5,133.0,1.0,30.2,596.5,590.2,433.84
2018,8,29,9,30,736.0,136.0,1.0,30.7,639.0,639.93,467.19
2018,8,29,9,45,752.0,138.0,0.95,31.2,676.5,682.71,494.51
2018,8,29,10,0,768.0,140.0,0.9,31.7,714.0,726.5,521.59
2018,8,29,10,15,776.5,143.0,0.95,31.95,744.5,763.76,545.39
2018,8,29,10,30,785.0,146.0,1.0,32.2,775.0,798.69,566.89
2018,8,29,10,45,790.0,148.5,1.05,32.45,798.5,827.67,584.2
2018,8,29,11,0,795.0,151.0,1.1,32.7,822.0,853.78,599.7
2018,8,29,11,15,799.0,153.0,1.15,32.85,839.0,875.51,612.74
2018,8,29,11,30,803.0,155.0,1.2,33.0,856.0,894.07,623.88
2018,8,29,11,45,804.0,156.5,1.25,33.15,864.5,906.14,631.12
2018,8,29,12,0,805.0,158.0,1.3,33.3,873.0,914.8,636.42
2018,8,29,12,15,810.0,154.5,1.35,33.35,875.0,918.92,639.31
2018,8,29,12,30,815.0,151.0,1.4,33.4,877.0,919.53,640.2
2018,8,29,12,45,819.5,147.0,1.45,33.5,872.0,915.65,638.33
2018,8,29,13,0,824.0,143.0,1.5,33.6,867.0,908.18,634.37
2018,8,29,13,15,819.5,142.0,1.5,33.55,852.0,892.03,624.89
2018,8,29,13,30,815.0,141.0,1.5,33.5,837.0,872.6,613.5
2018,8,29,13,45,772.0,157.0,1.5,33.45,802.5,833.27,589.54
2018,8,29,14,0,729.0,173.0,1.5,33.4,768.0,798.52,568.11
2018,8,29,14,15,651.0,196.0,1.5,33.3,713.0,735.25,526.52
2018,8,29,14,30,573.0,219.0,1.5,33.2,658.0,672.55,484.78
2018,8,29,14,45,301.5,203.5,1.5,33.05,433.5,429.87,316.56
2018,8,29,15,0,30.0,188.0,1.5,32.9,209.0,176.54,129.48
2018,8,29,15,15,64.0,194.5,1.45,32.75,236.0,202.57,150.53
2018,8,29,15,30,98.0,201.0,1.4,32.6,263.0,235.49,175.61
2018,8,29,15,45,187.0,209.5,1.4,32.4,316.5,286.56,214.14
2018,8,29,16,0,276.0,218.0,1.4,32.2,370.0,336.74,250.55
2018,8,29,16,15,187.0,191.5,1.35,31.9,290.0,248.54,184.93
2018,8,29,16,30,98.0,165.0,1.3,31.6,210.0,178.67,132.81
2018,8,29,16,45,130.0,146.5,1.25,31.3,198.5,166.99,123.17
2018,8,29,17,0,162.0,128.0,1.2,31.0,187.0,151.58,109.69
2018,8,29,17,15,288.5,103.0,1.1,30.15,187.5,151.39,104.18
2018,8,29,17,30,415.0,78.0,1.0,29.3,188.0,134.63,84.63
2018,8,29,17,45,360.0,65.5,0.85,28.5,145.5,89.87,52.46
2018,8,29,18,0,305.0,53.0,0.7,27.7,103.0,51.74,29.68
2018,8,29,18,15,212.0,38.0,0.7,27.7,66.5,28.66,17.5
2018,8,29,18,30,119.0,23.0,0.7,27.7,30.0,17.38,0.82
2018,8,29,18,45,59.5,11.5,0.7,26.75,15.0,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.0,7.0,0.75,21.9,8.0,0.0,0.0
2018,8,30,6,0,76.0,14.0,0.8,22.2,16.0,11.02,0.0
2018,8,30,6,15,183.5,28.5,0.8,22.6,48.5,21.62,9.59
2018,8,30,6,30,291.0,43.0,0.8,23.0,81.0,32.68,21.78
2018,8,30,6,45,372.5,54.0,0.85,23.45,126.0,68.67,38.97
2018,8,30,7,0,454.0,65.0,0.9,23.9,171.0,114.85,69.08
2018,8,30,7,15,511.5,72.5,0.9,24.6,220.5,163.47,106.07
2018,8,30,7,30,569.0,80.0,0.9,25.3,270.0,218.61,150.35
2018,8,30,7,45,611.5,85.5,0.95,26.05,321.5,273.53,195.47
2018,8,30,8,0,654.0,91.0,1.0,26.8,373.0,332.43,243.07
2018,8,30,8,15,683.0,95.5,1.0,27.6,422.0,388.32,287.23
2018,8,30,8,30,712.0,100.0,1.0,28.4,471.0,445.96,331.1
2018,8,30,8,45,734.0,103.5,1.0,29.2,518.0,500.29,371.02
2018,8,30,9,0,756.0,107.0,1.0,30.0,565.0,554.62,409.43
2018,8,30,9,15,767.5,112.5,0.9,30.5,606.5,604.27,442.83
2018,8,30,9,30,779.0,118.0,0.8,31.0,648.0,652.68,473.97
2018,8,30,9,45,702.5,156.5,0.75,31.5,655.0,671.4,483.55
2018,8,30,10,0,626.0,195.0,0.7,32.0,662.0,678.85,485.45
2018,8,30,10,15,537.5,244.5,0.75,32.3,657.5,672.34,479.34
2018,8,30,10,30,449.0,294.0,0.8,32.6,653.0,664.44,472.02
2018,8,30,10,45,634.5,215.5,0.8,32.85,740.0,769.54,542.73
2018,8,30,11,0,820.0,137.0,0.8,33.1,827.0,865.04,602.07
2018,8,30,11,15,805.5,148.0,0.85,33.25,837.0,879.59,609.71
2018,8,30,11,30,791.0,159.0,0.9,33.4,847.0,890.14,616.0
2018,8,30,11,45,782.0,166.0,0.95,33.55,852.0,898.08,620.83
2018,8,30,12,0,773.0,173.0,1.0,33.7,857.0,902.43,623.6
2018,8,30,12,15,767.0,176.5,1.05,33.7,856.0,902.82,624.47
2018,8,30,12,30,761.0,180.0,1.1,33.7,855.0,899.83,623.41
2018,8,30,12,45,505.0,237.0,1.15,33.7,683.5,724.2,510.91
2018,8,30,13,0,249.0,294.0,1.2,33.7,512.0,514.21,369.36
2018,8,30,13,15,125.0,193.5,1.2,33.6,303.0,302.3,221.7
2018,8,30,13,30,1.0,93.0,1.2,33.5,94.0,73.07,50.24
2018,8,30,13,45,2.0,114.0,1.2,33.45,115.5,90.49,63.86
2018,8,30,14,0,3.0,135.0,1.2,33.4,137.0,107.97,77.19
2018,8,30,14,15,10.5,148.5,1.2,33.25,156.5,124.67,90.16
2018,8,30,14,30,18.0,162.0,1.2,33.1,176.0,148.22,108.24
2018,8,30,14,45,21.0,187.5,1.2,32.95,203.0,171.33,125.76
2018,8,30,15,0,24.0,213.0,1.2,32.8,230.0,194.27,143.12
2018,8,30,15,15,227.0,206.0,1.15,32.75,349.5,341.15,254.35
2018,8,30,15,30,430.0,199.0,1.1,32.7,469.0,458.7,338.51
2018,8,30,15,45,493.5,175.5,1.05,32.6,462.5,449.5,330.72
2018,8,30,16,0,557.0,152.0,1.0,32.5,456.0,438.8,321.74
2018,8,30,16,15,577.5,133.5,0.95,32.15,422.0,399.1,291.5
2018,8,30,16,30,598.0,115.0,0.9,31.8,388.0,355.92,257.55
2018,8,30,16,45,560.5,107.5,0.85,31.45,338.5,299.02,213.08
2018,8,30,17,0,523.0,100.0,0.8,31.1,289.0,245.48,170.41
2018,8,30,17,15,472.0,90.5,0.8,30.45,240.0,187.05,124.53
2018,8,30,17,30,421.0,81.0,0.8,29.8,191.0,138.62,87.15
2018,8,30,17,45,351.5,68.0,0.75,29.1,145.5,91.43,53.77
2018,8,30,18,0,282.0,55.0,0.7,28.4,100.0,52.69,30.6
2018,8,30,18,15,192.0,38.5,0.7,28.4,64.0,28.91,17.45
2018,8,30,18,30,102.0,22.0,0.7,28.4,28.0,16.6,0.0
2018,8,30,18,45,51.0,11.0,0.7,27.9,14.0,8.65,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.3,24.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.25,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
