Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,5,45,20.0,5.5,0.75,21.6,6.0,0.0,0.0
2018,8,31,6,0,40.0,11.0,0.8,21.8,12.0,8.65,0.0
2018,8,31,6,15,134.5,28.0,0.8,22.3,43.0,21.09,8.72
2018,8,31,6,30,229.0,45.0,0.8,22.8,74.0,33.74,22.63
2018,8,31,6,45,308.5,59.0,0.8,23.25,118.0,67.38,39.55
2018,8,31,7,0,388.0,73.0,0.8,23.7,162.0,111.7,69.27
2018,8,31,7,15,443.0,84.0,0.7,24.6,211.0,158.62,105.03
2018,8,31,7,30,498.0,95.0,0.6,25.5,260.0,211.85,147.28
2018,8,31,7,45,538.0,103.5,0.55,26.35,309.5,268.96,193.11
2018,8,31,8,0,578.0,112.0,0.5,27.2,359.0,325.84,237.81
2018,8,31,8,15,606.0,119.5,0.4,27.6,407.5,380.26,279.7
2018,8,31,8,30,634.0,127.0,0.3,28.0,456.0,436.52,321.24
2018,8,31,8,45,653.0,134.0,0.25,28.4,501.0,489.03,358.87
2018,8,31,9,0,672.0,141.0,0.2,28.8,546.0,541.79,395.23
2018,8,31,9,15,701.5,139.5,0.2,29.2,590.0,593.14,430.0
2018,8,31,9,30,731.0,138.0,0.2,29.6,634.0,644.81,463.93
2018,8,31,9,45,759.5,132.5,0.2,30.0,673.5,689.18,492.31
2018,8,31,10,0,788.0,127.0,0.2,30.4,713.0,735.5,521.22
2018,8,31,10,15,795.0,130.5,0.25,30.7,743.0,772.7,543.91
2018,8,31,10,30,802.0,134.0,0.3,31.0,773.0,807.42,564.38
2018,8,31,10,45,805.5,138.0,0.35,31.3,796.5,836.99,581.59
2018,8,31,11,0,809.0,142.0,0.4,31.6,820.0,863.56,596.99
2018,8,31,11,15,813.5,142.5,0.45,31.45,836.0,884.46,610.09
2018,8,31,11,30,818.0,143.0,0.5,31.3,852.0,902.15,621.41
2018,8,31,11,45,820.5,143.5,0.5,31.2,861.0,914.67,628.65
2018,8,31,12,0,823.0,144.0,0.5,31.1,870.0,923.75,633.98
2018,8,31,12,15,826.0,142.0,0.5,31.15,871.5,912.51,626.88
2018,8,31,12,30,829.0,140.0,0.5,31.2,873.0,912.75,627.08
2018,8,31,12,45,830.5,137.5,0.5,31.25,867.0,907.73,624.07
2018,8,31,13,0,832.0,135.0,0.5,31.3,861.0,899.26,619.16
2018,8,31,13,15,792.5,152.5,0.5,31.3,834.5,883.17,609.89
2018,8,31,13,30,753.0,170.0,0.5,31.3,808.0,850.47,590.6
2018,8,31,13,45,672.5,204.0,0.5,31.3,762.5,804.15,561.8
2018,8,31,14,0,592.0,238.0,0.5,31.3,717.0,748.98,526.33
2018,8,31,14,15,667.0,194.0,0.5,31.25,715.0,750.32,529.9
2018,8,31,14,30,742.0,150.0,0.5,31.2,713.0,738.1,524.06
2018,8,31,14,45,754.5,137.0,0.5,31.15,685.5,707.14,504.66
2018,8,31,15,0,767.0,124.0,0.5,31.1,658.0,672.48,482.6
2018,8,31,15,15,751.0,121.0,0.45,31.0,617.0,625.05,450.63
2018,8,31,15,30,735.0,118.0,0.4,30.9,576.0,576.64,417.35
2018,8,31,15,45,713.5,114.5,0.35,30.8,531.0,524.71,380.76
2018,8,31,16,0,692.0,111.0,0.3,30.7,486.0,471.81,342.49
2018,8,31,16,15,664.0,106.0,0.3,30.6,437.5,415.01,300.71
2018,8,31,16,30,636.0,101.0,0.3,30.5,389.0,359.72,258.68
2018,8,31,16,45,598.0,95.0,0.3,30.35,339.0,301.92,213.78
2018,8,31,17,0,560.0,89.0,0.3,30.2,289.0,247.44,170.44
2018,8,31,17,15,509.0,80.5,0.3,29.7,239.5,191.55,126.4
2018,8,31,17,30,458.0,72.0,0.3,29.2,190.0,141.27,87.53
2018,8,31,17,45,386.0,61.0,0.3,28.7,144.0,89.96,51.13
2018,8,31,18,0,314.0,50.0,0.3,28.2,98.0,50.59,28.11
2018,8,31,18,15,215.0,35.5,0.3,28.2,62.5,26.86,15.63
2018,8,31,18,30,116.0,21.0,0.3,28.2,27.0,15.89,0.0
2018,8,31,18,45,58.0,10.5,0.3,27.75,13.5,8.26,0.0
2018,8,31,19,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,1,5,45,28.5,6.0,0.5,22.5,6.5,0.0,0.0
2018,9,1,6,0,57.0,12.0,0.5,22.6,13.0,9.44,0.0
2018,9,1,6,15,144.0,27.5,0.6,22.85,42.5,20.75,7.87
2018,9,1,6,30,231.0,43.0,0.7,23.1,72.0,32.55,21.55
2018,9,1,6,45,286.0,57.0,0.75,23.3,110.5,65.71,38.57
2018,9,1,7,0,341.0,71.0,0.8,23.5,149.0,105.64,66.36
2018,9,1,7,15,416.5,81.5,0.75,24.0,201.5,153.38,102.36
2018,9,1,7,30,492.0,92.0,0.7,24.5,254.0,214.09,150.24
2018,9,1,7,45,505.0,105.5,0.6,24.95,297.0,258.0,187.06
2018,9,1,8,0,518.0,119.0,0.5,25.4,340.0,306.93,226.76
2018,9,1,8,15,560.5,125.0,0.5,26.0,391.5,368.23,274.09
2018,9,1,8,30,603.0,131.0,0.5,26.6,443.0,427.89,318.74
2018,9,1,8,45,658.5,126.5,0.5,27.15,497.0,487.96,362.47
2018,9,1,9,0,714.0,122.0,0.5,27.7,551.0,551.43,407.22
2018,9,1,9,15,732.5,125.0,0.55,28.0,593.0,601.82,442.35
2018,9,1,9,30,751.0,128.0,0.6,28.3,635.0,649.56,474.94
2018,9,1,9,45,759.0,132.5,0.65,28.6,670.0,691.95,503.08
2018,9,1,10,0,767.0,137.0,0.7,28.9,705.0,732.39,529.36
2018,9,1,10,15,763.0,146.0,0.7,29.1,731.5,765.41,549.67
2018,9,1,10,30,759.0,155.0,0.7,29.3,758.0,795.29,567.33
2018,9,1,10,45,784.0,148.0,0.75,29.5,787.5,831.58,589.54
2018,9,1,11,0,809.0,141.0,0.8,29.7,817.0,865.74,610.19
2018,9,1,11,15,813.0,142.0,0.8,29.8,833.0,886.65,621.96
2018,9,1,11,30,817.0,143.0,0.8,29.9,849.0,904.32,631.91
2018,9,1,11,45,818.5,144.0,0.8,30.0,857.5,916.36,638.49
2018,9,1,12,0,820.0,145.0,0.8,30.1,866.0,924.94,643.11
2018,9,1,12,15,816.0,147.5,0.8,30.15,866.0,926.38,643.66
2018,9,1,12,30,812.0,150.0,0.8,30.2,866.0,924.28,642.26
2018,9,1,12,45,804.0,154.0,0.8,30.25,858.0,916.44,637.52
2018,9,1,13,0,796.0,158.0,0.8,30.3,850.0,905.21,630.88
2018,9,1,13,15,792.5,156.0,0.75,30.3,835.0,889.04,620.58
2018,9,1,13,30,789.0,154.0,0.7,30.3,820.0,869.65,608.43
2018,9,1,13,45,710.5,181.5,0.7,30.3,769.0,817.48,576.57
2018,9,1,14,0,632.0,209.0,0.7,30.3,718.0,758.39,538.49
2018,9,1,14,15,438.5,262.0,0.65,30.3,609.0,624.11,448.12
2018,9,1,14,30,245.0,315.0,0.6,30.3,500.0,490.37,355.6
2018,9,1,14,45,183.5,312.0,0.6,30.3,446.5,416.89,305.26
2018,9,1,15,0,122.0,309.0,0.6,30.3,393.0,362.31,266.48
2018,9,1,15,15,99.0,272.5,0.6,30.2,338.0,295.32,219.0
2018,9,1,15,30,76.0,236.0,0.6,30.1,283.0,243.77,181.74
2018,9,1,15,45,68.0,209.5,0.6,30.05,249.0,211.91,158.49
2018,9,1,16,0,60.0,183.0,0.6,30.0,215.0,181.03,135.5
2018,9,1,16,15,30.0,101.5,0.6,29.55,117.5,95.37,69.97
2018,9,1,16,30,0.0,20.0,0.6,29.1,20.0,15.25,6.69
2018,9,1,16,45,0.0,17.5,0.6,28.7,17.5,13.33,5.22
2018,9,1,17,0,0.0,15.0,0.6,28.3,15.0,11.41,3.69
2018,9,1,17,15,0.0,13.5,0.6,27.7,13.5,10.26,2.78
2018,9,1,17,30,0.0,12.0,0.6,27.1,12.0,9.11,1.84
2018,9,1,17,45,0.0,9.5,0.55,26.5,9.5,7.2,0.24
2018,9,1,18,0,0.0,7.0,0.5,25.9,7.0,5.3,0.0
2018,9,1,18,15,0.0,5.0,0.5,25.9,5.0,3.78,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.27,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.2,1.5,1.18,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,2,5,45,3.5,2.0,0.85,20.75,2.0,0.0,0.0
2018,9,2,6,0,7.0,4.0,1.0,21.0,4.0,3.15,0.0
2018,9,2,6,15,3.5,8.5,1.0,21.3,8.5,6.66,0.0
2018,9,2,6,30,0.0,13.0,1.0,21.6,13.0,9.86,2.63
2018,9,2,6,45,0.0,20.5,1.05,21.9,20.5,15.59,7.23
2018,9,2,7,0,0.0,28.0,1.1,22.2,28.0,21.33,12.13
2018,9,2,7,15,0.0,29.5,1.0,22.7,29.5,22.48,13.13
2018,9,2,7,30,0.0,31.0,0.9,23.2,31.0,23.63,14.06
2018,9,2,7,45,0.0,40.0,0.8,23.7,40.0,30.55,19.72
2018,9,2,8,0,0.0,49.0,0.7,24.2,49.0,37.49,25.3
2018,9,2,8,15,0.0,63.5,0.7,24.8,63.5,48.7,34.26
2018,9,2,8,30,0.0,78.0,0.7,25.4,78.0,59.95,43.1
2018,9,2,8,45,10.0,132.5,0.65,26.0,138.5,108.45,81.44
2018,9,2,9,0,20.0,187.0,0.6,26.6,199.0,159.13,120.37
2018,9,2,9,15,42.5,235.0,0.55,27.15,263.0,224.07,169.19
2018,9,2,9,30,65.0,283.0,0.5,27.7,327.0,284.7,213.26
2018,9,2,9,45,66.0,301.5,0.45,28.3,348.0,305.44,226.9
2018,9,2,10,0,67.0,320.0,0.4,28.9,369.0,326.21,240.56
2018,9,2,10,15,109.5,347.5,0.3,29.25,432.0,403.97,294.87
2018,9,2,10,30,152.0,375.0,0.2,29.6,495.0,469.56,338.56
2018,9,2,10,45,143.0,388.5,0.15,29.95,504.5,480.14,343.55
2018,9,2,11,0,134.0,402.0,0.1,30.3,514.0,489.66,348.38
2018,9,2,11,15,177.0,410.5,0.15,30.45,561.5,539.98,382.63
2018,9,2,11,30,220.0,419.0,0.2,30.6,609.0,590.92,416.4
2018,9,2,11,45,391.0,348.5,0.3,30.8,690.0,721.12,503.97
2018,9,2,12,0,562.0,278.0,0.4,31.0,771.0,818.18,567.89
2018,9,2,12,15,692.0,210.5,0.45,31.05,818.0,883.65,610.36
2018,9,2,12,30,822.0,143.0,0.5,31.1,865.0,929.46,638.0
2018,9,2,12,45,827.5,138.0,0.55,31.15,859.5,910.77,627.11
2018,9,2,13,0,833.0,133.0,0.6,31.2,854.0,903.53,624.09
2018,9,2,13,15,829.0,132.0,0.65,31.15,839.0,887.84,616.07
2018,9,2,13,30,825.0,131.0,0.7,31.1,824.0,868.91,606.16
2018,9,2,13,45,818.5,129.5,0.75,31.1,801.5,855.92,599.82
2018,9,2,14,0,812.0,128.0,0.8,31.1,779.0,827.52,583.74
2018,9,2,14,15,803.5,126.0,0.8,31.0,750.0,794.18,564.05
2018,9,2,14,30,795.0,124.0,0.8,30.9,721.0,758.32,542.62
2018,9,2,14,45,783.5,121.5,0.8,30.8,685.5,717.43,516.79
2018,9,2,15,0,772.0,119.0,0.8,30.7,650.0,674.67,488.95
2018,9,2,15,15,745.5,118.5,0.8,30.55,605.5,622.31,453.93
2018,9,2,15,30,719.0,118.0,0.8,30.4,561.0,571.11,418.79
2018,9,2,15,45,681.5,118.0,0.8,30.25,511.5,512.95,377.76
2018,9,2,16,0,644.0,118.0,0.8,30.1,462.0,456.48,336.76
2018,9,2,16,15,555.5,124.0,0.75,29.8,399.5,384.03,283.23
2018,9,2,16,30,467.0,130.0,0.7,29.5,337.0,314.0,230.68
2018,9,2,16,45,514.0,107.5,0.7,29.2,308.5,285.75,206.38
2018,9,2,17,0,561.0,85.0,0.7,28.9,280.0,245.94,171.53
2018,9,2,17,15,411.5,85.0,0.65,28.3,215.0,170.89,115.34
2018,9,2,17,30,262.0,85.0,0.6,27.7,150.0,114.25,75.22
2018,9,2,17,45,196.0,67.5,0.55,27.1,109.5,74.62,46.72
2018,9,2,18,0,130.0,50.0,0.5,26.5,69.0,43.38,26.19
2018,9,2,18,15,85.5,32.5,0.5,26.5,43.0,24.21,13.07
2018,9,2,18,30,41.0,15.0,0.5,26.5,17.0,11.8,0.0
2018,9,2,18,45,20.5,7.5,0.5,25.8,8.5,5.9,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,9.44,0.0
2018,9,3,6,15,184.5,25.5,0.8,22.8,44.0,19.41,5.49
2018,9,3,6,30,297.0,39.0,0.9,23.1,75.0,34.69,23.17
2018,9,3,6,45,382.5,49.5,1.0,23.45,119.5,72.19,39.81
2018,9,3,7,0,468.0,60.0,1.1,23.8,164.0,120.36,72.65
2018,9,3,7,15,525.5,67.0,1.1,24.25,213.5,170.26,111.78
2018,9,3,7,30,583.0,74.0,1.1,24.7,263.0,226.63,157.93
2018,9,3,7,45,623.5,80.0,1.05,25.2,314.0,282.78,204.59
2018,9,3,8,0,664.0,86.0,1.0,25.7,365.0,342.66,253.24
2018,9,3,8,15,692.0,90.0,0.95,26.15,414.0,398.58,297.72
2018,9,3,8,30,720.0,94.0,0.9,26.6,463.0,456.32,341.91
2018,9,3,8,45,741.0,98.0,0.9,27.0,509.5,510.97,382.6
2018,9,3,9,0,762.0,102.0,0.9,27.4,556.0,565.8,421.99
2018,9,3,9,15,775.5,106.0,0.85,27.75,597.5,615.69,456.25
2018,9,3,9,30,789.0,110.0,0.8,28.1,639.0,664.47,488.54
2018,9,3,9,45,798.5,114.0,0.7,28.45,675.5,708.96,516.21
2018,9,3,10,0,808.0,118.0,0.6,28.8,712.0,751.49,541.48
2018,9,3,10,15,817.0,119.5,0.6,29.05,742.5,788.93,563.5
2018,9,3,10,30,826.0,121.0,0.6,29.3,773.0,813.8,577.37
2018,9,3,10,45,832.0,123.0,0.55,29.6,797.0,843.23,593.2
2018,9,3,11,0,838.0,125.0,0.5,29.9,821.0,869.74,606.93
2018,9,3,11,15,818.5,136.5,0.55,30.05,827.5,892.32,620.43
2018,9,3,11,30,799.0,148.0,0.6,30.2,834.0,898.93,624.3
2018,9,3,11,45,583.5,250.5,0.6,30.4,754.5,815.51,569.62
2018,9,3,12,0,368.0,353.0,0.6,30.6,675.0,691.74,486.91
2018,9,3,12,15,424.0,334.0,0.6,30.7,705.0,746.16,523.82
2018,9,3,12,30,480.0,315.0,0.6,30.8,735.0,780.27,545.74
2018,9,3,12,45,541.5,281.0,0.6,30.9,751.0,802.21,560.54
2018,9,3,13,0,603.0,247.0,0.6,31.0,767.0,826.34,576.64
2018,9,3,13,15,659.0,215.0,0.6,31.0,774.0,838.17,585.25
2018,9,3,13,30,715.0,183.0,0.6,31.0,781.0,844.07,590.07
2018,9,3,13,45,641.5,212.5,0.6,31.05,738.0,791.9,556.35
2018,9,3,14,0,568.0,242.0,0.6,31.1,695.0,738.23,521.65
2018,9,3,14,15,534.5,244.5,0.6,31.05,658.0,688.98,490.62
2018,9,3,14,30,501.0,247.0,0.6,31.0,621.0,645.16,462.38
2018,9,3,14,45,648.5,178.5,0.6,30.95,638.0,677.42,486.89
2018,9,3,15,0,796.0,110.0,0.6,30.9,655.0,684.41,493.57
2018,9,3,15,15,781.0,107.5,0.6,30.9,614.0,636.66,461.23
2018,9,3,15,30,766.0,105.0,0.6,30.9,573.0,587.78,427.85
2018,9,3,15,45,746.0,101.0,0.6,30.9,527.0,533.77,389.94
2018,9,3,16,0,726.0,97.0,0.6,30.9,481.0,479.72,350.79
2018,9,3,16,15,699.0,93.0,0.6,30.65,432.5,422.37,308.3
2018,9,3,16,30,672.0,89.0,0.6,30.4,384.0,366.39,265.33
2018,9,3,16,45,635.0,83.5,0.6,30.2,333.5,307.2,218.74
2018,9,3,17,0,598.0,78.0,0.6,30.0,283.0,251.19,173.52
2018,9,3,17,15,544.5,70.5,0.6,29.45,232.5,193.15,127.17
2018,9,3,17,30,491.0,63.0,0.6,28.9,182.0,140.98,86.27
2018,9,3,17,45,401.0,54.0,0.6,28.4,135.0,89.97,50.42
2018,9,3,18,0,311.0,45.0,0.6,27.9,88.0,47.81,25.44
2018,9,3,18,15,209.0,31.0,0.6,27.9,54.5,23.55,12.01
2018,9,3,18,30,107.0,17.0,0.6,27.9,21.0,13.38,0.0
2018,9,3,18,45,53.5,8.5,0.6,27.4,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,4,5,45,1.5,3.0,0.65,22.5,3.0,0.0,0.0
2018,9,4,6,0,3.0,6.0,0.7,22.7,6.0,4.72,0.0
2018,9,4,6,15,63.5,22.0,0.8,23.15,29.5,16.62,3.04
2018,9,4,6,30,124.0,38.0,0.9,23.6,53.0,30.43,17.48
2018,9,4,6,45,226.5,53.5,1.0,24.05,97.5,62.33,36.94
2018,9,4,7,0,329.0,69.0,1.1,24.5,142.0,107.08,67.66
2018,9,4,7,15,422.0,76.5,1.05,25.2,196.0,155.95,104.24
2018,9,4,7,30,515.0,84.0,1.0,25.9,250.0,219.91,154.34
2018,9,4,7,45,559.5,91.0,1.0,26.6,300.5,274.59,198.95
2018,9,4,8,0,604.0,98.0,1.0,27.3,351.0,333.59,246.13
2018,9,4,8,15,647.0,100.5,1.0,27.9,403.0,391.71,291.55
2018,9,4,8,30,690.0,103.0,1.0,28.5,455.0,453.06,337.92
2018,9,4,8,45,715.5,105.5,1.0,29.05,501.5,507.69,378.05
2018,9,4,9,0,741.0,108.0,1.0,29.6,548.0,562.18,416.73
2018,9,4,9,15,750.5,115.0,1.0,29.95,589.0,611.5,450.75
2018,9,4,9,30,760.0,122.0,1.0,30.3,630.0,659.41,482.76
2018,9,4,9,45,707.0,155.0,1.0,30.65,648.5,688.63,500.32
2018,9,4,10,0,654.0,188.0,1.0,31.0,667.0,708.26,511.17
2018,9,4,10,15,525.5,255.0,1.0,31.2,650.5,685.6,492.92
2018,9,4,10,30,397.0,322.0,1.0,31.4,634.0,642.86,461.59
2018,9,4,10,45,330.5,357.0,1.0,31.6,622.0,631.55,452.14
2018,9,4,11,0,264.0,392.0,1.0,31.8,610.0,615.63,439.23
2018,9,4,11,15,304.5,383.5,1.05,31.9,640.0,650.74,463.52
2018,9,4,11,30,345.0,375.0,1.1,32.0,670.0,685.63,487.03
2018,9,4,11,45,302.5,393.5,1.1,32.1,654.0,668.81,474.21
2018,9,4,12,0,260.0,412.0,1.1,32.2,638.0,649.65,460.34
2018,9,4,12,15,214.0,416.5,1.1,32.2,602.5,592.2,421.76
2018,9,4,12,30,168.0,421.0,1.1,32.2,567.0,553.13,394.98
2018,9,4,12,45,169.0,412.0,1.15,32.25,558.0,544.14,389.7
2018,9,4,13,0,170.0,403.0,1.2,32.3,549.0,534.21,383.54
2018,9,4,13,15,225.5,385.5,1.2,32.25,575.5,564.69,406.02
2018,9,4,13,30,281.0,368.0,1.2,32.2,602.0,610.76,438.1
2018,9,4,13,45,329.5,342.5,1.2,32.2,609.5,620.83,446.03
2018,9,4,14,0,378.0,317.0,1.2,32.2,617.0,627.29,451.78
2018,9,4,14,15,447.0,271.5,1.2,32.05,613.5,644.63,465.37
2018,9,4,14,30,516.0,226.0,1.2,31.9,610.0,638.91,463.65
2018,9,4,14,45,565.5,193.0,1.15,31.8,594.0,630.72,459.08
2018,9,4,15,0,615.0,160.0,1.1,31.7,578.0,609.96,445.87
2018,9,4,15,15,446.0,152.5,1.1,31.6,445.5,454.27,337.21
2018,9,4,15,30,277.0,145.0,1.1,31.5,313.0,320.58,240.48
2018,9,4,15,45,194.5,141.0,1.05,31.4,254.5,242.49,182.42
2018,9,4,16,0,112.0,137.0,1.0,31.3,196.0,177.3,132.79
2018,9,4,16,15,74.5,103.0,0.95,31.0,140.5,123.56,91.61
2018,9,4,16,30,37.0,69.0,0.9,30.7,85.0,70.05,49.94
2018,9,4,16,45,85.0,72.5,0.85,30.4,103.0,91.35,65.92
2018,9,4,17,0,133.0,76.0,0.8,30.1,121.0,106.02,75.58
2018,9,4,17,15,234.0,75.0,0.75,29.5,137.5,123.18,84.53
2018,9,4,17,30,335.0,74.0,0.7,28.9,154.0,121.64,77.76
2018,9,4,17,45,288.0,60.0,0.65,28.3,116.0,80.96,47.7
2018,9,4,18,0,241.0,46.0,0.6,27.7,78.0,46.06,25.43
2018,9,4,18,15,152.5,30.0,0.6,27.7,47.0,22.61,10.73
2018,9,4,18,30,64.0,14.0,0.6,27.7,16.0,11.02,0.0
2018,9,4,18,45,32.0,7.0,0.6,27.2,8.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,22.0,4.5,0.5,22.75,5.0,0.0,0.0
2018,9,5,6,0,44.0,9.0,0.5,22.8,10.0,7.08,0.0
2018,9,5,6,15,152.0,24.0,0.55,23.25,39.5,18.21,2.74
2018,9,5,6,30,260.0,39.0,0.6,23.7,69.0,34.62,19.0
2018,9,5,6,45,350.0,50.0,0.7,24.2,113.0,73.31,41.04
2018,9,5,7,0,440.0,61.0,0.8,24.7,157.0,121.19,74.1
2018,9,5,7,15,432.5,77.5,0.85,25.45,193.5,160.89,107.65
2018,9,5,7,30,425.0,94.0,0.9,26.2,230.0,202.42,143.46
2018,9,5,7,45,395.5,120.0,0.95,26.95,264.0,243.64,178.89
2018,9,5,8,0,366.0,146.0,1.0,27.7,298.0,280.99,209.86
2018,9,5,8,15,468.5,140.5,1.05,28.15,361.5,345.73,259.29
2018,9,5,8,30,571.0,135.0,1.1,28.6,425.0,426.39,319.61
2018,9,5,8,45,669.5,117.5,1.2,29.0,489.5,497.12,372.04
2018,9,5,9,0,768.0,100.0,1.3,29.4,554.0,573.71,427.68
2018,9,5,9,15,791.5,100.0,1.35,29.7,598.5,626.44,464.79
2018,9,5,9,30,815.0,100.0,1.4,30.0,643.0,678.81,500.83
2018,9,5,9,45,816.5,105.5,1.4,30.3,675.5,720.01,527.81
2018,9,5,10,0,818.0,111.0,1.4,30.6,708.0,758.58,551.87
2018,9,5,10,15,738.0,149.5,1.45,30.8,706.0,761.06,552.09
2018,9,5,10,30,658.0,188.0,1.5,31.0,704.0,761.4,550.29
2018,9,5,10,45,494.0,273.5,1.5,31.25,667.5,713.44,514.15
2018,9,5,11,0,330.0,359.0,1.5,31.5,631.0,644.47,463.99
2018,9,5,11,15,462.0,299.5,1.5,31.7,689.0,733.65,526.07
2018,9,5,11,30,594.0,240.0,1.5,31.9,747.0,813.28,579.29
2018,9,5,11,45,457.5,292.5,1.5,32.05,685.5,737.63,526.12
2018,9,5,12,0,321.0,345.0,1.5,32.2,624.0,643.86,461.59
2018,9,5,12,15,484.5,278.0,1.5,32.3,699.0,754.56,538.8
2018,9,5,12,30,648.0,211.0,1.5,32.4,774.0,849.88,602.37
2018,9,5,12,45,608.0,235.0,1.5,32.5,759.5,831.3,588.33
2018,9,5,13,0,568.0,259.0,1.5,32.6,745.0,809.3,573.31
2018,9,5,13,15,674.5,203.5,1.45,32.6,770.5,845.86,599.1
2018,9,5,13,30,781.0,148.0,1.4,32.6,796.0,866.17,611.81
2018,9,5,13,45,699.5,181.5,1.4,32.55,750.0,816.79,580.87
2018,9,5,14,0,618.0,215.0,1.4,32.5,704.0,760.13,543.52
2018,9,5,14,15,732.0,159.0,1.35,32.4,716.0,779.26,558.92
2018,9,5,14,30,846.0,103.0,1.3,32.3,728.0,774.76,556.74
2018,9,5,14,45,834.0,101.5,1.3,32.25,692.0,733.26,530.79
2018,9,5,15,0,822.0,100.0,1.3,32.2,656.0,696.06,506.41
2018,9,5,15,15,806.5,97.5,1.25,32.0,614.0,646.73,472.93
2018,9,5,15,30,791.0,95.0,1.2,31.8,572.0,596.27,437.9
2018,9,5,15,45,770.5,92.0,1.15,31.6,525.5,541.61,398.93
2018,9,5,16,0,750.0,89.0,1.1,31.4,479.0,486.9,358.74
2018,9,5,16,15,723.5,85.0,1.05,31.1,430.0,428.71,314.89
2018,9,5,16,30,697.0,81.0,1.0,30.8,381.0,371.04,270.01
2018,9,5,16,45,659.0,76.0,1.0,30.5,329.5,310.47,221.94
2018,9,5,17,0,621.0,71.0,1.0,30.2,278.0,253.18,175.26
2018,9,5,17,15,567.0,64.0,0.9,29.3,227.5,193.99,127.56
2018,9,5,17,30,513.0,57.0,0.8,28.4,177.0,140.73,85.42
2018,9,5,17,45,430.5,48.5,0.75,27.55,131.0,89.42,48.82
2018,9,5,18,0,348.0,40.0,0.7,26.7,85.0,48.21,24.66
2018,9,5,18,15,223.5,26.5,0.7,26.7,50.5,21.71,9.36
2018,9,5,18,30,99.0,13.0,0.7,26.7,16.0,10.23,0.0
2018,9,5,18,45,49.5,6.5,0.75,25.75,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.5,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,59.0,9.0,0.6,21.0,10.0,7.08,0.0
2018,9,6,6,15,178.5,23.5,0.65,21.6,40.5,17.9,1.3
2018,9,6,6,30,298.0,38.0,0.7,22.2,71.0,38.01,20.61
2018,9,6,6,45,388.0,47.5,0.8,22.85,115.5,76.09,41.79
2018,9,6,7,0,478.0,57.0,0.9,23.5,160.0,125.39,76.22
2018,9,6,7,15,538.0,64.5,0.95,24.3,210.5,177.52,117.51
2018,9,6,7,30,598.0,72.0,1.0,25.1,261.0,236.43,165.69
2018,9,6,7,45,639.5,77.0,1.05,25.95,312.5,293.33,212.8
2018,9,6,8,0,681.0,82.0,1.1,26.8,364.0,354.01,261.82
2018,9,6,8,15,709.5,86.5,1.05,27.4,413.5,411.85,307.34
2018,9,6,8,30,738.0,91.0,1.0,28.0,463.0,471.43,352.36
2018,9,6,8,45,759.0,94.0,0.95,28.6,509.5,526.24,392.2
2018,9,6,9,0,780.0,97.0,0.9,29.2,556.0,581.14,430.5
2018,9,6,9,15,794.0,100.5,0.8,29.6,598.0,631.78,464.19
2018,9,6,9,30,808.0,104.0,0.7,30.0,640.0,681.28,495.7
2018,9,6,9,45,818.0,107.5,0.65,30.4,676.5,726.41,523.7
2018,9,6,10,0,828.0,111.0,0.6,30.8,713.0,769.55,548.81
2018,9,6,10,15,741.5,152.5,0.55,31.1,709.5,769.71,545.9
2018,9,6,10,30,655.0,194.0,0.5,31.4,706.0,767.52,540.92
2018,9,6,10,45,634.0,207.0,0.4,31.7,715.0,781.19,546.53
2018,9,6,11,0,613.0,220.0,0.3,32.0,724.0,791.1,549.43
2018,9,6,11,15,512.0,266.5,0.3,32.2,693.0,750.09,520.98
2018,9,6,11,30,411.0,313.0,0.3,32.4,662.0,710.08,493.33
2018,9,6,11,45,522.5,273.5,0.25,32.6,722.0,782.3,540.07
2018,9,6,12,0,634.0,234.0,0.2,32.8,782.0,860.16,587.27
2018,9,6,12,15,680.5,212.0,0.2,32.95,800.5,885.01,601.66
2018,9,6,12,30,727.0,190.0,0.2,33.1,819.0,905.93,613.48
2018,9,6,12,45,747.5,179.0,0.2,33.2,821.0,900.58,609.9
2018,9,6,13,0,768.0,168.0,0.2,33.3,823.0,901.6,610.61
2018,9,6,13,15,776.0,160.5,0.2,33.35,812.0,890.59,604.31
2018,9,6,13,30,784.0,153.0,0.2,33.4,801.0,875.97,596.14
2018,9,6,13,45,750.0,163.0,0.2,33.4,769.0,837.79,573.97
2018,9,6,14,0,716.0,173.0,0.2,33.4,737.0,804.93,555.05
2018,9,6,14,15,775.0,141.5,0.2,33.35,730.0,794.24,550.01
2018,9,6,14,30,834.0,110.0,0.2,33.3,723.0,774.02,538.68
2018,9,6,14,45,812.5,111.0,0.2,33.2,683.5,735.82,516.09
2018,9,6,15,0,791.0,112.0,0.2,33.1,644.0,687.96,485.95
2018,9,6,15,15,702.0,130.0,0.2,32.95,579.5,612.94,436.76
2018,9,6,15,30,613.0,148.0,0.2,32.8,515.0,540.41,388.23
2018,9,6,15,45,665.0,123.0,0.2,32.7,491.5,513.83,370.56
2018,9,6,16,0,717.0,98.0,0.2,32.6,468.0,479.91,346.15
2018,9,6,16,15,690.0,93.0,0.25,32.35,419.0,421.74,304.12
2018,9,6,16,30,663.0,88.0,0.3,32.1,370.0,364.99,261.66
2018,9,6,16,45,631.5,81.5,0.3,31.9,321.0,306.99,216.51
2018,9,6,17,0,600.0,75.0,0.3,31.7,272.0,251.6,172.14
2018,9,6,17,15,543.0,67.5,0.35,30.95,221.5,192.35,125.61
2018,9,6,17,30,486.0,60.0,0.4,30.2,171.0,139.44,84.58
2018,9,6,17,45,401.0,50.0,0.45,29.45,125.5,88.1,48.36
2018,9,6,18,0,316.0,40.0,0.5,28.7,80.0,47.29,24.18
2018,9,6,18,15,199.0,26.5,0.5,28.7,47.5,20.2,7.19
2018,9,6,18,30,82.0,13.0,0.5,28.7,15.0,10.23,0.0
2018,9,6,18,45,41.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.35,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.6,9.0,7.08,0.0
2018,9,7,6,15,158.0,23.5,0.65,22.25,38.0,17.84,0.0
2018,9,7,6,30,267.0,38.0,0.7,22.9,67.0,36.53,19.1
2018,9,7,6,45,355.5,49.0,0.8,23.55,111.0,76.17,42.65
2018,9,7,7,0,444.0,60.0,0.9,24.2,155.0,124.85,77.01
2018,9,7,7,15,306.0,78.5,0.8,25.05,152.5,138.55,95.18
2018,9,7,7,30,168.0,97.0,0.7,25.9,150.0,132.45,96.62
2018,9,7,7,45,322.5,109.5,0.6,26.8,234.0,213.98,158.07
2018,9,7,8,0,477.0,122.0,0.5,27.7,318.0,307.65,227.97
2018,9,7,8,15,450.0,148.0,0.45,28.3,352.0,348.58,259.53
2018,9,7,8,30,423.0,174.0,0.4,28.9,386.0,385.73,286.98
2018,9,7,8,45,498.5,170.0,0.3,29.55,444.0,449.57,332.04
2018,9,7,9,0,574.0,166.0,0.2,30.2,502.0,525.87,383.72
2018,9,7,9,15,672.5,143.0,0.25,30.55,565.5,599.05,433.86
2018,9,7,9,30,771.0,120.0,0.3,30.9,629.0,674.55,484.41
2018,9,7,9,45,754.5,135.5,0.3,31.25,657.5,710.24,505.72
2018,9,7,10,0,738.0,151.0,0.3,31.6,686.0,746.58,527.17
2018,9,7,10,15,537.5,236.5,0.35,31.85,635.0,685.73,484.3
2018,9,7,10,30,337.0,322.0,0.4,32.1,584.0,599.01,424.61
2018,9,7,10,45,284.0,319.0,0.45,32.35,544.5,560.9,399.47
2018,9,7,11,0,231.0,316.0,0.5,32.6,505.0,518.79,370.69
2018,9,7,11,15,125.5,266.0,0.5,32.75,369.0,362.16,262.12
2018,9,7,11,30,20.0,216.0,0.5,32.9,233.0,203.4,147.01
2018,9,7,11,45,165.0,281.0,0.55,33.05,423.0,436.04,316.15
2018,9,7,12,0,310.0,346.0,0.6,33.2,613.0,638.08,451.08
2018,9,7,12,15,519.5,269.5,0.6,33.25,717.0,783.71,545.93
2018,9,7,12,30,729.0,193.0,0.6,33.3,821.0,913.45,626.66
2018,9,7,12,45,548.0,274.5,0.65,33.35,744.5,810.88,560.25
2018,9,7,13,0,367.0,356.0,0.7,33.4,668.0,695.15,485.46
2018,9,7,13,15,448.5,318.0,0.7,33.4,692.0,745.61,520.7
2018,9,7,13,30,530.0,280.0,0.7,33.4,716.0,773.3,539.76
2018,9,7,13,45,495.5,288.5,0.75,33.4,687.0,737.42,517.09
2018,9,7,14,0,461.0,297.0,0.8,33.4,658.0,700.67,494.26
2018,9,7,14,15,429.0,290.5,0.8,33.25,616.0,652.04,463.39
2018,9,7,14,30,397.0,284.0,0.8,33.1,574.0,603.63,432.22
2018,9,7,14,45,284.5,276.0,0.8,33.0,478.5,479.67,348.14
2018,9,7,15,0,172.0,268.0,0.8,32.9,383.0,365.18,267.96
2018,9,7,15,15,127.5,222.5,0.8,32.75,304.5,285.09,211.14
2018,9,7,15,30,83.0,177.0,0.8,32.6,226.0,209.28,155.58
2018,9,7,15,45,178.5,166.5,0.8,32.5,261.0,258.88,193.8
2018,9,7,16,0,274.0,156.0,0.8,32.4,296.0,287.95,215.03
2018,9,7,16,15,434.0,131.0,0.8,32.05,326.0,333.15,246.73
2018,9,7,16,30,594.0,106.0,0.8,31.7,356.0,354.52,258.33
2018,9,7,16,45,507.0,103.0,0.8,31.35,296.0,278.65,200.23
2018,9,7,17,0,420.0,100.0,0.8,31.0,236.0,217.63,153.22
2018,9,7,17,15,378.5,85.0,0.75,30.15,190.5,166.52,112.65
2018,9,7,17,30,337.0,70.0,0.7,29.3,145.0,120.25,76.26
2018,9,7,17,45,279.0,55.5,0.65,28.5,106.5,77.69,45.14
2018,9,7,18,0,221.0,41.0,0.6,27.7,68.0,42.36,22.39
2018,9,7,18,15,137.0,26.0,0.6,27.7,40.0,19.63,5.47
2018,9,7,18,30,53.0,11.0,0.6,27.7,12.0,8.65,0.0
2018,9,7,18,45,26.5,5.5,0.6,26.95,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,5,45,17.0,4.0,0.35,21.05,4.0,0.0,0.0
2018,9,8,6,0,34.0,8.0,0.4,21.2,8.0,6.29,0.0
2018,9,8,6,15,126.5,23.5,0.4,21.6,35.0,17.75,0.0
2018,9,8,6,30,219.0,39.0,0.4,22.0,62.0,37.13,19.83
2018,9,8,6,45,303.0,52.5,0.45,22.4,104.5,73.35,42.32
2018,9,8,7,0,387.0,66.0,0.5,22.8,147.0,119.98,75.86
2018,9,8,7,15,382.5,82.0,0.5,23.55,181.5,159.74,109.73
2018,9,8,7,30,378.0,98.0,0.5,24.3,216.0,198.75,143.33
2018,9,8,7,45,344.5,121.5,0.5,25.1,244.0,233.54,173.48
2018,9,8,8,0,311.0,145.0,0.5,25.9,272.0,255.99,192.72
2018,9,8,8,15,293.5,174.0,0.5,26.65,306.5,293.53,221.97
2018,9,8,8,30,276.0,203.0,0.5,27.4,341.0,328.9,248.2
2018,9,8,8,45,272.5,226.0,0.5,28.15,373.5,364.5,273.62
2018,9,8,9,0,269.0,249.0,0.5,28.9,406.0,399.28,297.59
2018,9,8,9,15,261.0,272.0,0.5,29.3,433.5,430.23,318.5
2018,9,8,9,30,253.0,295.0,0.5,29.7,461.0,459.86,337.97
2018,9,8,9,45,249.0,314.5,0.45,30.1,486.0,487.86,355.59
2018,9,8,10,0,245.0,334.0,0.4,30.5,511.0,514.8,372.07
2018,9,8,10,15,258.0,347.5,0.4,30.75,541.0,548.79,394.02
2018,9,8,10,30,271.0,361.0,0.4,31.0,571.0,582.63,415.47
2018,9,8,10,45,274.0,373.0,0.45,31.25,591.0,605.97,430.13
2018,9,8,11,0,277.0,385.0,0.5,31.5,611.0,628.27,444.14
2018,9,8,11,15,267.0,395.5,0.5,31.65,617.0,636.09,448.08
2018,9,8,11,30,257.0,406.0,0.5,31.8,623.0,642.26,451.12
2018,9,8,11,45,264.5,405.0,0.5,32.0,630.0,652.09,457.06
2018,9,8,12,0,272.0,404.0,0.5,32.2,637.0,660.59,462.12
2018,9,8,12,15,264.0,408.5,0.5,32.25,635.0,658.32,460.19
2018,9,8,12,30,256.0,413.0,0.5,32.3,633.0,654.55,457.47
2018,9,8,12,45,266.5,408.0,0.45,32.35,635.0,657.55,459.12
2018,9,8,13,0,277.0,403.0,0.4,32.4,637.0,658.92,459.69
2018,9,8,13,15,245.0,399.5,0.45,32.4,603.5,621.09,435.54
2018,9,8,13,30,213.0,396.0,0.5,32.4,570.0,564.1,399.13
2018,9,8,13,45,181.5,382.5,0.5,32.35,528.0,517.64,368.67
2018,9,8,14,0,150.0,369.0,0.5,32.3,486.0,471.95,338.14
2018,9,8,14,15,130.0,347.0,0.5,32.2,445.5,428.77,309.27
2018,9,8,14,30,110.0,325.0,0.5,32.1,405.0,386.5,280.53
2018,9,8,14,45,82.0,294.5,0.55,32.05,352.5,316.54,231.79
2018,9,8,15,0,54.0,264.0,0.6,32.0,300.0,264.79,195.0
2018,9,8,15,15,40.0,223.0,0.6,31.8,248.5,215.48,159.43
2018,9,8,15,30,26.0,182.0,0.6,31.6,197.0,168.14,124.54
2018,9,8,15,45,15.5,150.0,0.6,31.45,159.0,126.53,93.29
2018,9,8,16,0,5.0,118.0,0.6,31.3,121.0,94.3,68.73
2018,9,8,16,15,36.0,121.5,0.6,30.95,137.0,115.83,85.89
2018,9,8,16,30,67.0,125.0,0.6,30.6,153.0,129.32,96.17
2018,9,8,16,45,157.5,120.5,0.6,30.25,174.0,158.91,117.33
2018,9,8,17,0,248.0,116.0,0.6,29.9,195.0,175.92,126.86
2018,9,8,17,15,182.5,97.5,0.6,29.1,150.0,127.72,89.85
2018,9,8,17,30,117.0,79.0,0.6,28.3,105.0,84.82,57.67
2018,9,8,17,45,89.0,59.5,0.55,27.5,76.0,57.29,36.68
2018,9,8,18,0,61.0,40.0,0.5,26.7,47.0,33.62,19.17
2018,9,8,18,15,34.5,23.5,0.5,26.7,27.0,17.64,2.54
2018,9,8,18,30,8.0,7.0,0.5,26.7,7.0,5.51,0.0
2018,9,8,18,45,4.0,3.5,0.6,25.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.35,20.0,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,1.4,20.0,4.0,3.15,0.0
2018,9,9,6,15,6.5,14.0,1.4,20.25,14.5,10.97,0.0
2018,9,9,6,30,6.0,24.0,1.4,20.5,25.0,18.52,8.79
2018,9,9,6,45,10.0,45.0,1.45,20.75,47.0,35.26,22.94
2018,9,9,7,0,14.0,66.0,1.5,21.0,69.0,52.85,37.68
2018,9,9,7,15,16.0,83.0,1.45,21.45,87.5,67.61,50.07
2018,9,9,7,30,18.0,100.0,1.4,21.9,106.0,82.71,62.54
2018,9,9,7,45,34.0,126.5,1.35,22.3,139.5,114.74,88.31
2018,9,9,8,0,50.0,153.0,1.3,22.7,173.0,146.13,113.26
2018,9,9,8,15,30.5,115.0,1.25,23.2,127.5,107.58,82.18
2018,9,9,8,30,11.0,77.0,1.2,23.7,82.0,64.79,47.42
2018,9,9,8,45,5.5,63.5,1.1,24.25,66.0,51.85,36.73
2018,9,9,9,0,0.0,50.0,1.0,24.8,50.0,38.36,25.56
2018,9,9,9,15,0.0,74.0,0.95,25.25,74.0,56.94,40.36
2018,9,9,9,30,0.0,98.0,0.9,25.7,98.0,75.68,55.04
2018,9,9,9,45,3.5,148.5,0.85,26.2,151.0,119.01,88.82
2018,9,9,10,0,7.0,199.0,0.8,26.7,204.0,163.68,122.78
2018,9,9,10,15,7.0,187.5,0.8,27.05,192.5,154.34,115.13
2018,9,9,10,30,7.0,176.0,0.8,27.4,181.0,145.07,107.76
2018,9,9,10,45,3.5,128.5,0.8,27.75,131.0,103.47,75.51
2018,9,9,11,0,0.0,81.0,0.8,28.1,81.0,62.67,43.67
2018,9,9,11,15,4.5,137.5,0.8,28.35,141.5,111.96,81.92
2018,9,9,11,30,9.0,194.0,0.8,28.6,202.0,162.72,120.36
2018,9,9,11,45,7.5,176.5,0.8,28.8,183.0,146.94,108.09
2018,9,9,12,0,6.0,159.0,0.8,29.0,164.0,131.19,96.05
2018,9,9,12,15,4.5,149.5,0.8,29.15,153.5,122.02,89.01
2018,9,9,12,30,3.0,140.0,0.8,29.3,143.0,112.85,81.94
2018,9,9,12,45,5.0,160.5,0.75,29.4,165.0,131.43,96.12
2018,9,9,13,0,7.0,181.0,0.7,29.5,187.0,150.09,110.2
2018,9,9,13,15,13.5,221.5,0.7,29.5,232.5,189.76,140.12
2018,9,9,13,30,20.0,262.0,0.7,29.5,278.0,229.83,169.89
2018,9,9,13,45,17.5,250.5,0.7,29.5,264.5,217.28,160.53
2018,9,9,14,0,15.0,239.0,0.7,29.5,251.0,204.84,151.49
2018,9,9,14,15,16.0,225.5,0.7,29.4,237.5,193.72,143.59
2018,9,9,14,30,17.0,212.0,0.7,29.3,224.0,182.55,135.61
2018,9,9,14,45,19.5,224.0,0.7,29.2,237.5,194.0,144.59
2018,9,9,15,0,22.0,236.0,0.7,29.1,251.0,205.34,153.43
2018,9,9,15,15,19.0,220.0,0.7,28.9,232.0,188.85,141.36
2018,9,9,15,30,16.0,204.0,0.7,28.7,213.0,172.68,129.55
2018,9,9,15,45,11.5,182.5,0.75,28.5,189.0,151.37,113.69
2018,9,9,16,0,7.0,161.0,0.8,28.3,165.0,130.65,98.1
2018,9,9,16,15,4.5,141.5,0.8,28.0,144.0,113.14,84.85
2018,9,9,16,30,2.0,122.0,0.8,27.7,123.0,96.05,71.73
2018,9,9,16,45,1.0,95.0,0.8,27.35,95.5,73.9,54.35
2018,9,9,17,0,0.0,68.0,0.8,27.0,68.0,52.22,37.05
2018,9,9,17,15,177.0,62.5,0.75,26.35,100.5,96.77,66.8
2018,9,9,17,30,354.0,57.0,0.7,25.7,133.0,113.17,71.17
2018,9,9,17,45,294.0,47.5,0.7,25.0,98.5,73.62,41.79
2018,9,9,18,0,234.0,38.0,0.7,24.3,64.0,41.24,21.07
2018,9,9,18,15,127.0,22.0,0.7,24.3,35.0,16.67,0.0
2018,9,9,18,30,20.0,6.0,0.7,24.3,6.0,4.72,0.0
2018,9,9,18,45,10.0,3.0,0.85,23.5,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,21.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.15,18.4,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.2,18.4,3.0,2.36,0.0
2018,9,10,6,15,2.5,9.0,1.2,18.65,9.0,6.84,0.0
2018,9,10,6,30,0.0,15.0,1.2,18.9,15.0,11.4,3.31
2018,9,10,6,45,30.0,26.5,1.25,19.2,32.5,24.85,13.7
2018,9,10,7,0,60.0,38.0,1.3,19.5,50.0,41.52,26.52
2018,9,10,7,15,30.0,44.0,1.25,19.95,50.0,41.53,28.14
2018,9,10,7,30,0.0,50.0,1.2,20.4,50.0,38.24,26.52
2018,9,10,7,45,0.0,60.0,1.2,20.9,60.0,45.96,32.86
2018,9,10,8,0,0.0,70.0,1.2,21.4,70.0,53.71,39.09
2018,9,10,8,15,0.0,67.5,1.15,22.05,67.5,51.78,37.25
2018,9,10,8,30,0.0,65.0,1.1,22.7,65.0,49.87,35.45
2018,9,10,8,45,0.0,75.0,1.1,23.35,75.0,57.64,41.53
