Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,9,0,0.0,85.0,1.1,24.0,85.0,65.43,47.54
2018,9,10,9,15,0.0,106.0,1.05,24.6,106.0,82.04,60.53
2018,9,10,9,30,0.0,127.0,1.0,25.2,127.0,98.94,73.55
2018,9,10,9,45,1.0,144.5,1.0,25.8,145.0,113.93,84.92
2018,9,10,10,0,2.0,162.0,1.0,26.4,163.0,129.13,96.31
2018,9,10,10,15,2.5,160.0,1.0,26.8,161.5,128.0,95.09
2018,9,10,10,30,3.0,158.0,1.0,27.2,160.0,126.92,93.98
2018,9,10,10,45,4.0,163.5,1.0,27.6,166.5,132.46,97.99
2018,9,10,11,0,5.0,169.0,1.0,28.0,173.0,138.05,102.01
2018,9,10,11,15,4.5,165.0,1.05,28.25,168.5,134.46,99.06
2018,9,10,11,30,4.0,161.0,1.1,28.5,164.0,130.83,96.13
2018,9,10,11,45,3.5,156.0,1.1,28.7,159.0,126.35,92.58
2018,9,10,12,0,3.0,151.0,1.1,28.9,154.0,121.83,89.02
2018,9,10,12,15,2.5,143.5,1.15,29.0,146.0,115.25,83.96
2018,9,10,12,30,2.0,136.0,1.2,29.1,138.0,108.67,78.9
2018,9,10,12,45,3.0,149.0,1.2,29.2,151.5,120.16,87.72
2018,9,10,13,0,4.0,162.0,1.2,29.3,165.0,131.67,96.51
2018,9,10,13,15,5.0,170.0,1.2,29.35,174.0,139.06,102.18
2018,9,10,13,30,6.0,178.0,1.2,29.4,183.0,146.42,107.85
2018,9,10,13,45,8.0,192.5,1.2,29.4,199.0,160.03,118.33
2018,9,10,14,0,10.0,207.0,1.2,29.4,215.0,173.63,128.77
2018,9,10,14,15,10.0,207.0,1.2,29.25,214.5,173.3,128.74
2018,9,10,14,30,10.0,207.0,1.2,29.1,214.0,172.97,128.78
2018,9,10,14,45,6.5,187.0,1.2,29.0,191.5,153.19,113.93
2018,9,10,15,0,3.0,167.0,1.2,28.9,169.0,133.83,99.34
2018,9,10,15,15,2.0,148.5,1.2,28.7,150.0,117.81,87.31
2018,9,10,15,30,1.0,130.0,1.2,28.5,131.0,102.03,75.33
2018,9,10,15,45,45.5,155.5,1.15,28.3,178.5,155.14,117.66
2018,9,10,16,0,90.0,181.0,1.1,28.1,226.0,198.38,151.32
2018,9,10,16,15,185.5,162.0,1.05,27.8,241.5,229.41,174.91
2018,9,10,16,30,281.0,143.0,1.0,27.5,257.0,247.64,187.12
2018,9,10,16,45,363.0,120.0,0.9,27.2,246.0,245.33,181.98
2018,9,10,17,0,445.0,97.0,0.8,26.9,235.0,224.48,160.8
2018,9,10,17,15,257.5,75.0,0.75,26.45,151.5,131.63,91.25
2018,9,10,17,30,70.0,53.0,0.7,26.0,68.0,56.15,37.1
2018,9,10,17,45,35.0,33.0,0.6,25.5,40.5,30.95,17.94
2018,9,10,18,0,0.0,13.0,0.5,25.0,13.0,9.87,2.0
2018,9,10,18,15,1.5,8.0,0.5,25.0,8.0,6.07,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,2.36,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.55,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,11,5,45,6.0,2.0,0.6,21.2,2.0,0.0,0.0
2018,9,11,6,0,12.0,4.0,0.6,21.3,4.0,3.15,0.0
2018,9,11,6,15,15.5,16.0,0.65,21.85,17.0,12.29,0.0
2018,9,11,6,30,19.0,28.0,0.7,22.4,30.0,22.43,11.21
2018,9,11,6,45,81.0,48.5,0.8,22.9,64.0,47.88,30.01
2018,9,11,7,0,143.0,69.0,0.9,23.4,98.0,83.88,57.05
2018,9,11,7,15,104.0,92.0,0.85,24.1,116.5,101.52,73.76
2018,9,11,7,30,65.0,115.0,0.8,24.8,135.0,112.52,84.46
2018,9,11,7,45,129.0,136.5,0.75,25.5,185.0,163.38,123.91
2018,9,11,8,0,193.0,158.0,0.7,26.2,235.0,217.05,165.22
2018,9,11,8,15,158.5,183.5,0.7,26.45,252.5,235.81,180.15
2018,9,11,8,30,124.0,209.0,0.7,26.7,270.0,250.74,191.42
2018,9,11,8,45,147.5,231.5,0.7,26.95,311.0,292.37,222.58
2018,9,11,9,0,171.0,254.0,0.7,27.2,352.0,336.26,254.67
2018,9,11,9,15,154.0,273.5,0.75,27.45,367.0,352.33,265.54
2018,9,11,9,30,137.0,293.0,0.8,27.7,382.0,366.58,275.0
2018,9,11,9,45,98.0,289.0,0.85,28.0,354.5,325.17,243.72
2018,9,11,10,0,59.0,285.0,0.9,28.3,327.0,294.48,220.13
2018,9,11,10,15,41.5,267.5,0.9,28.4,297.5,265.96,198.55
2018,9,11,10,30,24.0,250.0,0.9,28.5,268.0,236.36,175.99
2018,9,11,10,45,22.5,236.5,0.95,28.65,254.0,223.57,166.39
2018,9,11,11,0,21.0,223.0,1.0,28.8,240.0,210.68,156.64
2018,9,11,11,15,42.0,289.5,1.0,28.85,324.5,292.27,217.21
2018,9,11,11,30,63.0,356.0,1.0,28.9,409.0,376.36,277.47
2018,9,11,11,45,88.5,380.0,1.05,29.0,455.0,424.79,311.77
2018,9,11,12,0,114.0,404.0,1.1,29.1,501.0,494.65,360.48
2018,9,11,12,15,150.0,408.5,1.1,29.15,536.0,533.89,387.77
2018,9,11,12,30,186.0,413.0,1.1,29.2,571.0,572.27,414.42
2018,9,11,12,45,182.0,410.5,1.15,29.2,564.0,564.53,409.19
2018,9,11,13,0,178.0,408.0,1.2,29.2,557.0,555.9,403.76
2018,9,11,13,15,206.0,391.5,1.15,29.2,560.5,562.2,408.95
2018,9,11,13,30,234.0,375.0,1.1,29.2,564.0,566.68,412.76
2018,9,11,13,45,257.5,360.5,1.1,29.15,563.0,585.82,426.54
2018,9,11,14,0,281.0,346.0,1.1,29.1,562.0,583.29,425.76
2018,9,11,14,15,263.5,335.0,1.1,29.0,531.0,547.83,401.83
2018,9,11,14,30,246.0,324.0,1.1,28.9,500.0,512.46,377.95
2018,9,11,14,45,293.5,285.0,1.1,28.85,484.0,499.82,371.17
2018,9,11,15,0,341.0,246.0,1.1,28.8,468.0,482.76,360.77
2018,9,11,15,15,418.5,209.5,1.05,28.65,463.5,498.05,372.81
2018,9,11,15,30,496.0,173.0,1.0,28.5,459.0,490.09,367.76
2018,9,11,15,45,508.5,156.5,0.95,28.4,428.0,454.65,341.78
2018,9,11,16,0,521.0,140.0,0.9,28.3,397.0,416.73,313.33
2018,9,11,16,15,437.0,137.0,0.85,28.05,336.5,343.64,258.4
2018,9,11,16,30,353.0,134.0,0.8,27.8,276.0,278.65,208.85
2018,9,11,16,45,268.0,112.0,0.75,27.5,211.0,197.81,146.7
2018,9,11,17,0,183.0,90.0,0.7,27.2,146.0,135.67,98.57
2018,9,11,17,15,132.0,73.5,0.65,26.75,109.5,96.64,67.97
2018,9,11,17,30,81.0,57.0,0.6,26.3,73.0,61.51,40.91
2018,9,11,17,45,96.5,45.5,0.55,25.8,59.0,49.25,30.02
2018,9,11,18,0,112.0,34.0,0.5,25.3,45.0,32.39,16.42
2018,9,11,18,15,66.5,19.5,0.5,25.3,25.0,14.69,0.0
2018,9,11,18,30,21.0,5.0,0.5,25.3,5.0,3.93,0.0
2018,9,11,18,45,10.5,2.5,0.5,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.65,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,0.95,21.65,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.0,21.8,6.0,4.72,0.0
2018,9,12,6,15,160.0,19.0,1.1,22.1,32.5,14.5,0.0
2018,9,12,6,30,281.0,32.0,1.2,22.4,59.0,40.69,18.86
2018,9,12,6,45,334.5,38.5,1.3,22.7,91.0,73.21,40.07
2018,9,12,7,0,388.0,45.0,1.4,23.0,123.0,112.13,69.71
2018,9,12,7,15,194.0,41.5,1.4,23.45,80.5,86.7,58.74
2018,9,12,7,30,0.0,38.0,1.4,23.9,38.0,29.0,18.42
2018,9,12,7,45,0.0,58.0,1.4,24.3,58.0,44.42,31.1
2018,9,12,8,0,0.0,78.0,1.4,24.7,78.0,59.96,43.65
2018,9,12,8,15,0.0,76.0,1.4,25.2,76.0,58.36,42.09
2018,9,12,8,30,0.0,74.0,1.4,25.7,74.0,56.83,40.61
2018,9,12,8,45,0.5,94.5,1.4,26.15,95.0,73.18,53.5
2018,9,12,9,0,1.0,115.0,1.4,26.6,116.0,89.94,66.53
2018,9,12,9,15,0.5,108.5,1.4,27.0,109.0,84.4,61.81
2018,9,12,9,30,0.0,102.0,1.4,27.4,102.0,78.87,57.18
2018,9,12,9,45,1.0,118.5,1.4,27.8,119.0,92.9,67.97
2018,9,12,10,0,2.0,135.0,1.4,28.2,136.0,107.13,78.78
2018,9,12,10,15,1.5,123.5,1.45,28.4,124.5,97.52,71.08
2018,9,12,10,30,1.0,112.0,1.5,28.6,113.0,87.94,63.48
2018,9,12,10,45,0.5,95.5,1.5,28.8,96.0,74.41,52.83
2018,9,12,11,0,0.0,79.0,1.5,29.0,79.0,61.09,42.36
2018,9,12,11,15,0.0,90.0,1.45,29.1,90.0,69.71,49.01
2018,9,12,11,30,0.0,101.0,1.4,29.2,101.0,78.52,55.76
2018,9,12,11,45,1.0,110.5,1.4,29.35,111.5,87.11,62.36
2018,9,12,12,0,2.0,120.0,1.4,29.5,122.0,95.74,68.97
2018,9,12,12,15,15.0,201.0,1.35,29.6,214.0,174.87,129.56
2018,9,12,12,30,28.0,282.0,1.3,29.7,306.0,274.24,203.25
2018,9,12,12,45,65.5,281.0,1.2,29.8,336.0,308.63,229.06
2018,9,12,13,0,103.0,280.0,1.1,29.9,366.0,361.47,267.84
2018,9,12,13,15,216.0,289.0,1.05,29.95,464.0,491.75,362.04
2018,9,12,13,30,329.0,298.0,1.0,30.0,562.0,598.0,435.74
2018,9,12,13,45,454.5,238.5,0.95,30.0,592.0,662.16,480.5
2018,9,12,14,0,580.0,179.0,0.9,30.0,622.0,706.23,511.6
2018,9,12,14,15,707.5,138.0,0.9,29.95,656.0,746.27,539.6
2018,9,12,14,30,835.0,97.0,0.9,29.9,690.0,772.53,557.34
2018,9,12,14,45,824.0,94.5,0.9,29.9,653.5,730.41,530.6
2018,9,12,15,0,813.0,92.0,0.9,29.9,617.0,686.33,502.52
2018,9,12,15,15,796.5,90.0,0.9,29.75,575.5,642.8,473.24
2018,9,12,15,30,780.0,88.0,0.9,29.6,534.0,592.02,438.26
2018,9,12,15,45,757.5,85.0,0.95,29.45,487.5,536.07,398.96
2018,9,12,16,0,735.0,82.0,1.0,29.3,441.0,480.35,358.35
2018,9,12,16,15,694.0,80.5,1.0,29.0,389.5,417.96,311.35
2018,9,12,16,30,653.0,79.0,1.0,28.7,338.0,358.16,264.76
2018,9,12,16,45,481.5,71.0,1.0,28.4,247.0,249.21,181.98
2018,9,12,17,0,310.0,63.0,1.0,28.1,156.0,155.17,110.26
2018,9,12,17,15,383.0,57.5,0.9,27.45,149.5,150.11,101.3
2018,9,12,17,30,456.0,52.0,0.8,26.8,143.0,130.86,80.37
2018,9,12,17,45,357.5,42.0,0.75,26.15,100.0,79.45,43.25
2018,9,12,18,0,259.0,32.0,0.7,25.5,57.0,40.33,18.47
2018,9,12,18,15,142.5,18.5,0.7,25.5,31.0,14.09,0.0
2018,9,12,18,30,26.0,5.0,0.7,25.5,5.0,3.93,0.0
2018,9,12,18,45,13.0,2.5,0.7,24.8,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.95,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,13,5,45,9.0,1.5,1.7,20.9,1.5,0.0,0.0
2018,9,13,6,0,18.0,3.0,1.8,21.0,3.0,2.36,0.0
2018,9,13,6,15,39.0,18.0,1.95,21.4,21.0,14.16,0.0
2018,9,13,6,30,60.0,33.0,2.1,21.8,39.0,28.99,14.81
2018,9,13,6,45,95.0,52.0,2.25,22.15,68.0,53.22,33.66
2018,9,13,7,0,130.0,71.0,2.4,22.5,97.0,82.16,56.43
2018,9,13,7,15,82.5,83.5,2.55,23.05,101.5,90.64,66.21
2018,9,13,7,30,35.0,96.0,2.7,23.6,106.0,88.4,66.37
2018,9,13,7,45,20.0,92.5,2.8,24.15,98.5,82.15,61.66
2018,9,13,8,0,5.0,89.0,2.9,24.7,91.0,70.85,52.47
2018,9,13,8,15,4.0,105.5,2.95,25.2,107.0,83.83,62.74
2018,9,13,8,30,3.0,122.0,3.0,25.7,123.0,96.81,72.83
2018,9,13,8,45,16.5,167.5,3.05,26.25,176.5,142.35,108.74
2018,9,13,9,0,30.0,213.0,3.1,26.8,230.0,200.32,153.64
2018,9,13,9,15,21.5,209.5,3.15,27.2,222.0,182.51,139.01
2018,9,13,9,30,13.0,206.0,3.2,27.6,214.0,174.15,131.86
2018,9,13,9,45,12.5,213.5,3.2,27.95,221.5,180.55,136.32
2018,9,13,10,0,12.0,221.0,3.2,28.3,229.0,186.93,140.73
2018,9,13,10,15,21.0,235.0,3.2,28.6,250.5,206.74,155.71
2018,9,13,10,30,30.0,249.0,3.2,28.9,272.0,241.49,181.83
2018,9,13,10,45,102.5,314.0,3.25,29.15,395.5,387.07,291.42
2018,9,13,11,0,175.0,379.0,3.3,29.4,519.0,519.77,387.57
2018,9,13,11,15,129.0,376.0,3.3,29.6,480.5,478.25,355.55
2018,9,13,11,30,83.0,373.0,3.3,29.8,442.0,413.59,307.55
2018,9,13,11,45,97.0,386.0,3.3,29.95,467.0,440.8,327.45
2018,9,13,12,0,111.0,399.0,3.3,30.1,492.0,489.35,361.9
2018,9,13,12,15,72.5,361.5,3.3,30.15,422.5,394.05,292.5
2018,9,13,12,30,34.0,324.0,3.3,30.2,353.0,320.51,238.05
2018,9,13,12,45,25.0,292.0,3.35,30.3,313.0,281.04,208.97
2018,9,13,13,0,16.0,260.0,3.4,30.4,273.0,225.95,167.86
2018,9,13,13,15,72.0,288.5,3.4,30.35,346.0,320.28,240.18
2018,9,13,13,30,128.0,317.0,3.4,30.3,419.0,416.29,311.77
2018,9,13,13,45,163.0,338.0,3.35,30.2,464.0,464.02,346.91
2018,9,13,14,0,198.0,359.0,3.3,30.1,509.0,509.27,380.07
2018,9,13,14,15,185.5,342.5,3.3,29.95,478.5,475.73,356.27
2018,9,13,14,30,173.0,326.0,3.3,29.8,448.0,442.39,332.73
2018,9,13,14,45,115.5,279.5,3.3,29.6,359.0,346.62,262.23
2018,9,13,15,0,58.0,233.0,3.3,29.4,270.0,241.71,183.26
2018,9,13,15,15,79.5,233.5,3.25,29.15,280.5,254.04,193.76
2018,9,13,15,30,101.0,234.0,3.2,28.9,291.0,264.3,202.28
2018,9,13,15,45,140.0,214.0,3.15,28.7,286.0,274.18,210.54
2018,9,13,16,0,179.0,194.0,3.1,28.5,281.0,267.95,206.04
2018,9,13,16,15,160.5,175.0,3.05,28.2,246.5,231.23,177.49
2018,9,13,16,30,142.0,156.0,3.0,27.9,212.0,196.43,150.09
2018,9,13,16,45,96.5,127.0,2.9,27.6,162.5,145.22,109.78
2018,9,13,17,0,51.0,98.0,2.8,27.3,113.0,94.87,70.09
2018,9,13,17,15,26.0,73.5,2.75,26.95,81.0,65.2,46.56
2018,9,13,17,30,1.0,49.0,2.7,26.6,49.0,37.76,24.98
2018,9,13,17,45,0.5,34.5,2.6,26.25,34.5,26.44,15.46
2018,9,13,18,0,0.0,20.0,2.5,25.9,20.0,15.25,5.51
2018,9,13,18,15,6.0,11.5,2.5,25.9,11.5,9.05,0.0
2018,9,13,18,30,12.0,3.0,2.5,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.55,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,24.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.85,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.95,23.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.15,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.2,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.25,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.3,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.35,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.45,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.5,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.55,22.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.65,22.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.75,22.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.85,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,3.9,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,3.95,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.0,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.05,22.65,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.1,22.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.15,22.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.2,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.25,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.3,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.35,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,5,45,4.0,1.0,4.4,22.7,1.0,0.0,0.0
2018,9,14,6,0,8.0,2.0,4.4,22.7,2.0,0.0,0.0
2018,9,14,6,15,53.0,13.0,4.45,22.9,17.5,10.23,0.0
2018,9,14,6,30,98.0,24.0,4.5,23.1,33.0,25.01,10.46
2018,9,14,6,45,121.5,38.5,4.55,23.3,57.0,47.46,27.68
2018,9,14,7,0,145.0,53.0,4.6,23.5,81.0,73.08,48.23
2018,9,14,7,15,92.5,77.5,4.65,23.8,97.5,88.48,63.98
2018,9,14,7,30,40.0,102.0,4.7,24.1,114.0,95.4,71.91
2018,9,14,7,45,68.5,127.0,4.8,24.4,152.0,129.72,99.56
2018,9,14,8,0,97.0,152.0,4.9,24.7,190.0,175.05,136.03
2018,9,14,8,15,51.5,136.0,4.95,25.05,156.5,137.17,105.84
2018,9,14,8,30,6.0,120.0,5.0,25.4,123.0,96.84,73.02
2018,9,14,8,45,3.5,109.5,5.1,25.75,111.5,87.02,64.82
2018,9,14,9,0,1.0,99.0,5.2,26.1,100.0,77.11,56.56
2018,9,14,9,15,2.5,120.5,5.2,26.35,122.5,95.49,71.02
2018,9,14,9,30,4.0,142.0,5.2,26.6,145.0,114.21,85.59
2018,9,14,9,45,6.0,167.0,5.2,26.8,171.5,136.54,102.91
2018,9,14,10,0,8.0,192.0,5.2,27.0,198.0,159.28,120.4
2018,9,14,10,15,4.5,162.5,5.2,27.1,166.0,131.98,98.75
2018,9,14,10,30,1.0,133.0,5.2,27.2,134.0,104.93,77.33
2018,9,14,10,45,4.5,166.0,5.2,27.35,169.5,135.21,100.93
2018,9,14,11,0,8.0,199.0,5.2,27.5,205.0,166.12,124.77
2018,9,14,11,15,7.5,192.5,5.2,27.55,198.5,160.38,120.17
2018,9,14,11,30,7.0,186.0,5.2,27.6,192.0,154.61,115.61
2018,9,14,11,45,8.5,203.0,5.2,27.65,210.0,170.43,127.77
2018,9,14,12,0,10.0,220.0,5.2,27.7,228.0,186.34,139.95
2018,9,14,12,15,10.0,217.0,5.2,27.7,225.0,183.82,137.99
2018,9,14,12,30,10.0,214.0,5.2,27.7,222.0,181.24,136.04
2018,9,14,12,45,10.0,214.5,5.15,27.65,222.5,181.58,136.35
2018,9,14,13,0,10.0,215.0,5.1,27.6,223.0,181.87,136.66
2018,9,14,13,15,13.5,242.0,5.05,27.5,253.0,208.03,156.96
2018,9,14,13,30,17.0,269.0,5.0,27.4,283.0,234.39,177.33
2018,9,14,13,45,13.5,245.5,5.0,27.3,256.5,210.49,159.17
2018,9,14,14,0,10.0,222.0,5.0,27.2,230.0,186.93,141.25
2018,9,14,14,15,6.5,191.0,4.95,27.05,196.0,157.44,118.61
2018,9,14,14,30,3.0,160.0,4.9,26.9,162.0,128.54,96.26
2018,9,14,14,45,2.0,147.0,4.85,26.75,148.5,116.94,87.41
2018,9,14,15,0,1.0,134.0,4.8,26.6,135.0,105.5,78.61
2018,9,14,15,15,0.5,111.5,4.75,26.4,112.0,86.85,64.07
2018,9,14,15,30,0.0,89.0,4.7,26.2,89.0,68.52,49.65
2018,9,14,15,45,10.0,115.5,4.65,26.0,120.5,95.65,71.8
2018,9,14,16,0,20.0,142.0,4.6,25.8,152.0,122.42,93.55
2018,9,14,16,15,16.0,118.0,4.55,25.55,125.5,99.8,75.6
2018,9,14,16,30,12.0,94.0,4.5,25.3,99.0,77.85,58.02
2018,9,14,16,45,6.0,55.5,4.45,25.05,58.0,44.62,31.03
2018,9,14,17,0,0.0,17.0,4.4,24.8,17.0,12.92,5.04
2018,9,14,17,15,0.0,12.5,4.4,24.55,12.5,9.49,2.18
2018,9,14,17,30,0.0,8.0,4.4,24.3,8.0,6.06,0.0
2018,9,14,17,45,0.0,6.0,4.4,24.05,6.0,4.54,0.0
2018,9,14,18,0,0.0,4.0,4.4,23.8,4.0,3.02,0.0
2018,9,14,18,15,0.0,2.0,4.4,23.8,2.0,1.57,0.0
2018,9,14,18,30,0.0,0.0,4.4,23.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.45,23.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.6,22.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.65,22.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.7,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.75,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.8,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.85,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.9,22.45,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.95,22.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.0,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.0,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.0,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.0,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.0,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.0,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.95,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.9,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.9,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.85,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.8,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.75,21.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,5,45,3.5,1.0,4.7,21.85,1.0,0.0,0.0
2018,9,15,6,0,7.0,2.0,4.7,21.9,2.0,0.0,0.0
2018,9,15,6,15,3.5,9.5,4.7,21.9,9.5,7.47,0.0
2018,9,15,6,30,0.0,17.0,4.7,21.9,17.0,12.94,3.88
2018,9,15,6,45,0.0,29.0,4.7,21.95,29.0,22.14,12.32
2018,9,15,7,0,0.0,41.0,4.7,22.0,41.0,31.35,20.27
2018,9,15,7,15,0.5,47.0,4.75,22.1,47.0,36.07,24.38
2018,9,15,7,30,1.0,53.0,4.8,22.2,53.0,40.87,28.42
2018,9,15,7,45,0.5,40.0,4.8,22.25,40.0,30.73,19.97
2018,9,15,8,0,0.0,27.0,4.8,22.3,27.0,20.59,11.49
2018,9,15,8,15,0.0,28.0,4.8,22.45,28.0,21.37,12.08
2018,9,15,8,30,0.0,29.0,4.8,22.6,29.0,22.15,12.67
2018,9,15,8,45,0.0,55.5,4.8,22.7,55.5,42.56,29.36
2018,9,15,9,0,0.0,82.0,4.8,22.8,82.0,63.09,45.97
2018,9,15,9,15,1.0,118.0,4.8,22.95,118.5,92.47,69.56
2018,9,15,9,30,2.0,154.0,4.8,23.1,155.0,122.74,93.57
2018,9,15,9,45,7.0,183.5,4.8,23.25,188.0,151.25,116.06
2018,9,15,10,0,12.0,213.0,4.8,23.4,221.0,180.49,138.92
2018,9,15,10,15,20.0,239.5,4.75,23.6,254.0,210.31,162.09
2018,9,15,10,30,28.0,266.0,4.7,23.8,287.0,256.67,197.8
2018,9,15,10,45,18.0,231.5,4.7,23.95,245.0,202.65,155.31
2018,9,15,11,0,8.0,197.0,4.7,24.1,203.0,164.54,125.12
2018,9,15,11,15,5.0,157.5,4.65,24.25,161.5,129.0,97.06
2018,9,15,11,30,2.0,118.0,4.6,24.4,120.0,94.04,69.35
2018,9,15,11,45,5.0,160.0,4.55,24.6,164.5,131.27,98.65
2018,9,15,12,0,8.0,202.0,4.5,24.8,209.0,169.28,128.22
2018,9,15,12,15,7.0,192.5,4.5,24.9,198.5,160.34,121.13
2018,9,15,12,30,6.0,183.0,4.5,25.0,188.0,151.39,114.12
2018,9,15,12,45,3.0,150.5,4.5,25.15,153.0,121.52,90.67
2018,9,15,13,0,0.0,118.0,4.5,25.3,118.0,92.14,67.51
2018,9,15,13,15,0.0,92.5,4.45,25.3,92.5,71.66,51.42
2018,9,15,13,30,0.0,67.0,4.4,25.3,67.0,51.75,35.69
2018,9,15,13,45,0.0,78.5,4.35,25.3,78.5,60.65,42.82
2018,9,15,14,0,0.0,90.0,4.3,25.3,90.0,69.55,49.95
2018,9,15,14,15,0.0,97.0,4.3,25.2,97.0,75.01,54.4
2018,9,15,14,30,0.0,104.0,4.3,25.1,104.0,80.55,58.94
2018,9,15,14,45,0.5,111.5,4.25,25.0,112.0,86.92,64.18
2018,9,15,15,0,1.0,119.0,4.2,24.9,120.0,93.31,69.48
2018,9,15,15,15,6.5,151.5,4.2,24.7,155.5,123.73,94.11
2018,9,15,15,30,12.0,184.0,4.2,24.5,191.0,154.5,118.97
2018,9,15,15,45,7.0,148.5,4.15,24.35,152.5,121.26,92.73
2018,9,15,16,0,2.0,113.0,4.1,24.2,114.0,89.08,67.1
2018,9,15,16,15,1.0,73.5,4.1,24.0,74.0,56.89,41.15
2018,9,15,16,30,0.0,34.0,4.1,23.8,34.0,25.95,15.84
2018,9,15,16,45,0.0,38.0,4.1,23.6,38.0,29.01,18.44
2018,9,15,17,0,0.0,42.0,4.1,23.4,42.0,32.08,21.01
2018,9,15,17,15,0.0,37.0,4.1,23.2,37.0,28.24,17.77
2018,9,15,17,30,0.0,32.0,4.1,23.0,32.0,24.41,14.43
2018,9,15,17,45,0.0,23.0,4.1,22.8,23.0,17.52,8.45
2018,9,15,18,0,0.0,14.0,4.1,22.6,14.0,10.65,1.63
2018,9,15,18,15,0.0,7.5,4.1,22.6,7.5,5.9,0.0
2018,9,15,18,30,0.0,1.0,4.1,22.6,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,4.15,22.35,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.2,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.2,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.2,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.2,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,21.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.3,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.35,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.4,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.4,21.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.4,21.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.45,21.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.5,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.5,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.55,21.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.6,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.55,21.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.45,21.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.4,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.35,21.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,9,16,5,45,4.5,1.0,4.0,21.05,1.0,0.0,0.0
2018,9,16,6,0,9.0,2.0,4.0,21.1,2.0,0.0,0.0
2018,9,16,6,15,4.5,3.5,4.0,21.15,3.5,2.75,0.0
2018,9,16,6,30,0.0,5.0,4.0,21.2,5.0,3.78,0.0
2018,9,16,6,45,0.0,11.5,4.0,21.3,11.5,8.72,1.43
2018,9,16,7,0,0.0,18.0,4.0,21.4,18.0,13.67,5.69
2018,9,16,7,15,0.0,24.5,4.0,21.5,24.5,18.64,9.93
2018,9,16,7,30,0.0,31.0,4.0,21.6,31.0,23.63,14.14
2018,9,16,7,45,0.5,66.0,4.05,21.75,66.0,50.8,36.74
2018,9,16,8,0,1.0,101.0,4.1,21.9,101.0,79.09,59.97
2018,9,16,8,15,1.0,94.5,4.1,22.1,94.5,73.63,55.24
2018,9,16,8,30,1.0,88.0,4.1,22.3,88.0,68.33,50.68
2018,9,16,8,45,0.5,76.5,4.15,22.45,76.5,59.08,42.92
2018,9,16,9,0,0.0,65.0,4.2,22.6,65.0,49.92,35.28
2018,9,16,9,15,0.0,92.0,4.2,22.8,92.0,70.88,52.15
2018,9,16,9,30,0.0,119.0,4.2,23.0,119.0,92.61,69.43
2018,9,16,9,45,3.5,147.5,4.25,23.2,150.0,118.62,90.07
2018,9,16,10,0,7.0,176.0,4.3,23.4,181.0,145.26,111.0
2018,9,16,10,15,8.0,190.5,4.3,23.55,196.5,158.52,121.17
2018,9,16,10,30,9.0,205.0,4.3,23.7,212.0,171.9,131.41
2018,9,16,10,45,7.0,190.0,4.3,23.85,195.5,157.65,119.94
2018,9,16,11,0,5.0,175.0,4.3,24.0,179.0,143.44,108.56
2018,9,16,11,15,6.0,183.0,4.35,24.1,188.0,151.19,114.55
2018,9,16,11,30,7.0,191.0,4.4,24.2,197.0,158.98,120.55
2018,9,16,11,45,7.0,184.5,4.4,24.3,190.5,153.63,116.26
2018,9,16,12,0,7.0,178.0,4.4,24.4,184.0,148.25,112.01
2018,9,16,12,15,7.0,182.0,4.4,24.4,188.0,151.61,114.62
2018,9,16,12,30,7.0,186.0,4.4,24.4,192.0,154.94,117.22
2018,9,16,12,45,5.0,165.0,4.4,24.4,169.0,135.44,101.95
2018,9,16,13,0,3.0,144.0,4.4,24.4,146.0,116.14,86.8
2018,9,16,13,15,4.0,160.5,4.4,24.3,163.5,130.57,98.3
2018,9,16,13,30,5.0,177.0,4.4,24.2,181.0,145.09,109.83
2018,9,16,13,45,3.0,148.0,4.4,24.15,150.5,119.11,89.46
2018,9,16,14,0,1.0,119.0,4.4,24.1,120.0,93.6,69.36
2018,9,16,14,15,0.5,83.0,4.45,24.0,83.5,64.47,46.28
2018,9,16,14,30,0.0,47.0,4.5,23.9,47.0,36.14,23.6
2018,9,16,14,45,0.0,52.0,4.55,23.8,52.0,39.97,26.78
2018,9,16,15,0,0.0,57.0,4.6,23.7,57.0,43.8,29.96
2018,9,16,15,15,0.5,69.5,4.6,23.6,70.0,53.77,38.17
2018,9,16,15,30,1.0,82.0,4.6,23.5,83.0,63.71,46.39
2018,9,16,15,45,1.0,78.0,4.6,23.4,78.5,60.53,43.97
2018,9,16,16,0,1.0,74.0,4.6,23.3,74.0,57.35,41.54
2018,9,16,16,15,1.0,76.0,4.65,23.15,76.0,58.83,42.93
2018,9,16,16,30,1.0,78.0,4.7,23.0,78.0,60.47,44.43
2018,9,16,16,45,0.5,46.0,4.7,22.9,46.0,35.34,23.74
2018,9,16,17,0,0.0,14.0,4.7,22.8,14.0,10.63,3.21
2018,9,16,17,15,0.0,10.5,4.7,22.7,10.5,7.96,0.96
2018,9,16,17,30,0.0,7.0,4.7,22.6,7.0,5.3,0.0
2018,9,16,17,45,0.0,5.5,4.75,22.5,5.5,4.16,0.0
2018,9,16,18,0,0.0,4.0,4.8,22.4,4.0,3.02,0.0
2018,9,16,18,15,0.0,2.0,4.8,22.4,2.0,1.57,0.0
2018,9,16,18,30,0.0,0.0,4.8,22.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.8,22.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.75,22.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.7,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.65,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.6,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.4,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.3,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.2,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.0,22.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,3.9,22.4,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.7,22.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.6,22.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.05,22.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,23.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.0,23.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,5,45,1.5,1.0,2.15,23.55,1.0,0.0,0.0
2018,9,17,6,0,3.0,2.0,2.2,23.6,2.0,0.0,0.0
2018,9,17,6,15,25.5,15.5,2.25,23.7,17.5,12.2,0.0
2018,9,17,6,30,48.0,29.0,2.3,23.8,33.0,26.66,11.81
2018,9,17,6,45,78.5,48.0,2.3,23.95,60.0,50.29,31.4
2018,9,17,7,0,109.0,67.0,2.3,24.1,87.0,77.95,53.5
2018,9,17,7,15,145.0,86.5,2.35,24.3,122.5,111.4,80.7
2018,9,17,7,30,181.0,106.0,2.4,24.5,158.0,155.03,116.5
2018,9,17,7,45,164.0,125.5,2.5,24.7,180.0,172.03,131.83
2018,9,17,8,0,147.0,145.0,2.6,24.9,202.0,192.64,149.31
2018,9,17,8,15,106.5,120.5,2.65,25.15,164.5,159.39,123.5
2018,9,17,8,30,66.0,96.0,2.7,25.4,127.0,121.46,93.29
2018,9,17,8,45,51.0,118.5,2.8,25.65,144.0,128.09,98.35
2018,9,17,9,0,36.0,141.0,2.9,25.9,161.0,140.8,107.91
2018,9,17,9,15,86.5,181.5,2.95,26.25,235.0,226.1,175.19
2018,9,17,9,30,137.0,222.0,3.0,26.6,309.0,305.9,236.6
2018,9,17,9,45,83.5,230.5,3.1,26.9,284.5,263.86,202.67
2018,9,17,10,0,30.0,239.0,3.2,27.2,260.0,231.77,176.24
2018,9,17,10,15,33.5,227.5,3.2,27.45,252.0,225.13,170.97
2018,9,17,10,30,37.0,216.0,3.2,27.7,244.0,218.73,165.9
2018,9,17,10,45,39.5,235.5,3.25,27.95,266.0,240.26,181.95
2018,9,17,11,0,42.0,255.0,3.3,28.2,288.0,261.94,197.95
2018,9,17,11,15,221.5,257.0,3.3,28.35,436.5,471.46,357.91
2018,9,17,11,30,401.0,259.0,3.3,28.5,585.0,671.05,502.2
2018,9,17,11,45,298.5,219.0,3.3,28.6,463.0,536.47,404.48
2018,9,17,12,0,196.0,179.0,3.3,28.7,341.0,375.18,286.2
2018,9,17,12,15,167.0,209.5,3.3,28.8,347.5,378.71,287.94
2018,9,17,12,30,138.0,240.0,3.3,28.9,354.0,362.33,274.66
2018,9,17,12,45,228.5,242.0,3.25,28.95,428.5,469.0,354.99
2018,9,17,13,0,319.0,244.0,3.2,29.0,503.0,576.88,433.45
2018,9,17,13,15,372.5,232.0,3.15,29.0,528.5,608.84,456.84
2018,9,17,13,30,426.0,220.0,3.1,29.0,554.0,637.21,477.93
2018,9,17,13,45,549.5,193.0,3.05,29.0,609.5,718.32,536.65
2018,9,17,14,0,673.0,166.0,3.0,29.0,665.0,781.7,581.85
2018,9,17,14,15,596.5,159.0,2.9,28.9,587.5,688.35,516.55
2018,9,17,14,30,520.0,152.0,2.8,28.8,510.0,597.68,452.7
2018,9,17,14,45,615.0,139.0,2.7,28.7,539.5,635.32,481.18
2018,9,17,15,0,710.0,126.0,2.6,28.6,569.0,663.33,501.45
2018,9,17,15,15,669.0,126.5,2.5,28.45,520.0,602.69,457.53
2018,9,17,15,30,628.0,127.0,2.4,28.3,471.0,543.5,414.35
2018,9,17,15,45,635.5,116.5,2.3,28.15,437.5,503.74,384.74
2018,9,17,16,0,643.0,106.0,2.2,28.0,404.0,461.61,352.26
2018,9,17,16,15,607.0,100.0,2.05,27.75,355.5,400.95,304.91
2018,9,17,16,30,571.0,94.0,1.9,27.5,307.0,342.94,258.43
2018,9,17,16,45,520.0,86.5,1.8,27.25,257.5,281.17,208.28
2018,9,17,17,0,469.0,79.0,1.7,27.0,208.0,224.52,161.39
2018,9,17,17,15,397.0,68.5,1.6,26.65,161.0,162.52,110.98
2018,9,17,17,30,325.0,58.0,1.5,26.3,114.0,113.19,71.66
2018,9,17,17,45,227.5,43.0,1.4,25.95,75.5,65.98,37.05
2018,9,17,18,0,130.0,28.0,1.3,25.6,37.0,30.29,9.02
2018,9,17,18,15,67.0,14.5,1.3,25.6,19.0,11.41,0.0
2018,9,17,18,30,4.0,1.0,1.3,25.6,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.35,25.35,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.4,25.05,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,24.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.5,24.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.5,24.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,23.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,1.55,21.35,4.0,3.15,0.0
2018,9,18,6,30,0.0,8.0,1.7,21.6,8.0,6.06,0.0
2018,9,18,6,45,0.0,15.0,1.8,21.8,15.0,11.39,3.57
2018,9,18,7,0,0.0,22.0,1.9,22.0,22.0,16.73,8.19
2018,9,18,7,15,10.0,46.5,1.9,22.4,49.5,38.1,25.72
2018,9,18,7,30,20.0,71.0,1.9,22.8,77.0,63.77,46.84
2018,9,18,7,45,50.5,108.0,1.95,23.15,126.5,108.3,82.94
2018,9,18,8,0,81.0,145.0,2.0,23.5,176.0,157.34,122.37
2018,9,18,8,15,150.5,170.5,2.05,23.95,238.0,227.84,178.21
2018,9,18,8,30,220.0,196.0,2.1,24.4,300.0,298.27,233.14
2018,9,18,8,45,245.5,214.0,2.1,24.85,341.5,354.41,275.72
2018,9,18,9,0,271.0,232.0,2.1,25.3,383.0,401.98,311.04
2018,9,18,9,15,176.0,247.0,2.1,25.6,348.0,351.11,270.88
2018,9,18,9,30,81.0,262.0,2.1,25.9,313.0,289.4,222.03
2018,9,18,9,45,106.0,283.0,2.1,26.2,354.0,332.17,254.36
2018,9,18,10,0,131.0,304.0,2.1,26.5,395.0,393.87,299.64
2018,9,18,10,15,174.0,318.5,2.05,26.7,445.0,449.76,340.4
2018,9,18,10,30,217.0,333.0,2.0,26.9,495.0,507.79,381.94
2018,9,18,10,45,201.0,354.0,2.0,27.05,507.5,520.8,389.6
2018,9,18,11,0,185.0,375.0,2.0,27.2,520.0,532.34,396.45
2018,9,18,11,15,185.0,360.5,1.95,27.35,508.0,521.83,388.54
2018,9,18,11,30,185.0,346.0,1.9,27.5,496.0,510.45,380.21
2018,9,18,11,45,171.5,320.5,1.9,27.65,460.5,474.17,354.22
2018,9,18,12,0,158.0,295.0,1.9,27.8,425.0,436.92,327.49
2018,9,18,12,15,102.5,322.5,1.9,27.85,407.0,410.66,306.65
2018,9,18,12,30,47.0,350.0,1.9,27.9,389.0,361.99,269.51
2018,9,18,12,45,53.0,347.0,1.85,28.0,390.5,364.4,271.6
2018,9,18,13,0,59.0,344.0,1.8,28.1,392.0,366.45,273.24
2018,9,18,13,15,107.0,358.0,1.8,28.1,442.5,445.39,331.54
2018,9,18,13,30,155.0,372.0,1.8,28.1,493.0,500.7,371.82
2018,9,18,13,45,212.5,355.0,1.8,28.15,515.0,530.66,394.51
2018,9,18,14,0,270.0,338.0,1.8,28.2,537.0,575.85,427.47
2018,9,18,14,15,268.0,320.5,1.75,28.15,511.0,546.79,407.28
2018,9,18,14,30,266.0,303.0,1.7,28.1,485.0,516.9,386.85
2018,9,18,14,45,392.5,241.0,1.7,28.05,492.5,557.48,419.05
2018,9,18,15,0,519.0,179.0,1.7,28.0,500.0,570.72,431.08
2018,9,18,15,15,568.0,151.0,1.6,27.9,479.0,559.38,423.24
2018,9,18,15,30,617.0,123.0,1.5,27.8,458.0,533.74,404.98
2018,9,18,15,45,617.0,114.0,1.45,27.65,423.0,491.59,373.83
2018,9,18,16,0,617.0,105.0,1.4,27.5,388.0,447.89,340.62
2018,9,18,16,15,426.5,122.0,1.35,27.15,307.0,330.75,252.17
2018,9,18,16,30,236.0,139.0,1.3,26.8,226.0,230.97,175.97
2018,9,18,16,45,320.0,107.5,1.2,26.45,205.5,224.45,168.32
2018,9,18,17,0,404.0,76.0,1.1,26.1,185.0,198.88,143.39
2018,9,18,17,15,423.0,60.5,1.0,25.45,152.0,165.58,112.78
2018,9,18,17,30,442.0,45.0,0.9,24.8,119.0,125.45,76.79
2018,9,18,17,45,324.5,34.5,0.8,24.15,78.0,71.92,37.81
2018,9,18,18,0,207.0,24.0,0.7,23.5,37.0,32.19,6.29
2018,9,18,18,15,103.5,12.0,0.7,23.5,18.5,9.44,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.85,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.1,2.0,0.0,0.0
2018,9,19,6,15,94.5,17.0,1.0,18.6,24.0,13.84,0.0
2018,9,19,6,30,181.0,32.0,1.1,19.1,46.0,41.47,17.35
2018,9,19,6,45,286.5,45.0,1.25,19.65,87.5,81.56,48.24
2018,9,19,7,0,392.0,58.0,1.4,20.2,129.0,134.28,88.73
2018,9,19,7,15,462.5,67.0,1.35,20.85,177.5,191.01,135.73
2018,9,19,7,30,533.0,76.0,1.3,21.5,226.0,253.2,187.63
2018,9,19,7,45,580.5,83.0,1.2,22.1,277.0,312.61,237.15
2018,9,19,8,0,628.0,90.0,1.1,22.7,328.0,376.57,288.66
2018,9,19,8,15,661.5,95.0,1.1,23.5,377.0,435.86,335.01
2018,9,19,8,30,695.0,100.0,1.1,24.3,426.0,497.32,381.19
2018,9,19,8,45,719.0,104.0,1.1,25.1,472.5,553.87,422.05
2018,9,19,9,0,743.0,108.0,1.1,25.9,519.0,610.89,461.7
2018,9,19,9,15,760.0,111.5,1.05,26.3,560.5,660.3,495.02
2018,9,19,9,30,777.0,115.0,1.0,26.7,602.0,710.85,527.96
2018,9,19,9,45,789.0,118.5,1.0,27.1,638.0,756.34,556.48
2018,9,19,10,0,801.0,122.0,1.0,27.5,674.0,799.99,582.65
2018,9,19,10,15,810.0,124.0,1.0,27.75,703.5,837.47,604.79
2018,9,19,10,30,819.0,126.0,1.0,28.0,733.0,872.43,625.14
2018,9,19,10,45,824.0,128.0,1.0,28.25,755.0,901.05,641.33
2018,9,19,11,0,829.0,130.0,1.0,28.5,777.0,926.58,655.59
2018,9,19,11,15,832.0,132.0,1.0,28.65,792.0,946.99,666.94
2018,9,19,11,30,835.0,134.0,1.0,28.8,807.0,963.99,676.3
2018,9,19,11,45,835.5,134.5,1.0,28.95,813.5,973.51,681.18
2018,9,19,12,0,836.0,135.0,1.0,29.1,820.0,979.41,684.07
2018,9,19,12,15,835.0,135.0,1.0,29.2,818.5,979.7,683.85
2018,9,19,12,30,834.0,135.0,1.0,29.3,817.0,976.35,681.62
2018,9,19,12,45,829.5,135.5,1.0,29.4,807.5,966.53,675.63
2018,9,19,13,0,825.0,136.0,1.0,29.5,798.0,953.21,667.68
2018,9,19,13,15,819.5,135.0,0.95,29.5,781.0,933.97,655.64
2018,9,19,13,30,814.0,134.0,0.9,29.5,764.0,911.48,641.73
2018,9,19,13,45,804.5,133.0,0.9,29.5,739.5,882.27,624.56
2018,9,19,14,0,795.0,132.0,0.9,29.5,715.0,850.29,605.64
2018,9,19,14,15,783.5,130.0,0.9,29.45,683.5,813.04,583.37
2018,9,19,14,30,772.0,128.0,0.9,29.4,652.0,773.56,559.49
2018,9,19,14,45,756.0,125.5,0.85,29.35,614.5,728.15,530.57
2018,9,19,15,0,740.0,123.0,0.8,29.3,577.0,684.63,501.49
2018,9,19,15,15,719.5,119.5,0.75,29.35,534.5,632.33,465.74
2018,9,19,15,30,699.0,116.0,0.7,29.4,492.0,579.68,428.98
2018,9,19,15,45,672.0,110.5,0.65,29.5,445.0,521.19,387.13
2018,9,19,16,0,645.0,105.0,0.6,29.6,398.0,463.69,344.84
2018,9,19,16,15,607.5,99.5,0.6,29.3,349.0,402.51,299.44
2018,9,19,16,30,570.0,94.0,0.6,29.0,300.0,344.12,254.55
2018,9,19,16,45,518.0,86.0,0.6,28.7,250.5,281.37,205.21
2018,9,19,17,0,466.0,78.0,0.6,28.4,201.0,223.9,158.83
2018,9,19,17,15,392.5,66.5,0.6,27.9,154.0,160.86,108.58
2018,9,19,17,30,319.0,55.0,0.6,27.4,107.0,110.57,69.07
2018,9,19,17,45,217.5,39.5,0.6,26.9,69.0,62.75,34.2
2018,9,19,18,0,116.0,24.0,0.6,26.4,31.0,26.51,1.71
2018,9,19,18,15,58.0,12.0,0.6,26.4,15.5,9.44,0.0
2018,9,19,18,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.5,20.4,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.4,2.0,0.0,0.0
2018,9,20,6,15,71.5,16.5,0.45,20.85,21.5,13.61,0.0
2018,9,20,6,30,137.0,31.0,0.4,21.3,41.0,38.34,15.37
2018,9,20,6,45,228.5,47.0,0.4,21.75,80.5,76.92,46.4
2018,9,20,7,0,320.0,63.0,0.4,22.2,120.0,126.3,84.27
2018,9,20,7,15,389.0,74.5,0.35,22.8,167.0,177.2,125.51
2018,9,20,7,30,458.0,86.0,0.3,23.4,214.0,236.24,173.43
2018,9,20,7,45,507.0,95.0,0.25,24.0,263.5,293.1,219.3
2018,9,20,8,0,556.0,104.0,0.2,24.6,313.0,360.62,271.68
2018,9,20,8,15,591.5,110.5,0.3,25.2,361.5,418.8,316.35
2018,9,20,8,30,627.0,117.0,0.4,25.8,410.0,479.48,361.55
2018,9,20,8,45,645.5,124.0,0.5,26.45,453.0,532.6,399.89
2018,9,20,9,0,664.0,131.0,0.6,27.1,496.0,585.83,437.21
2018,9,20,9,15,682.0,135.5,0.65,27.4,536.0,636.05,471.59
2018,9,20,9,30,700.0,140.0,0.7,27.7,576.0,685.71,504.74
2018,9,20,9,45,738.0,134.5,0.75,28.05,618.5,739.74,540.35
2018,9,20,10,0,776.0,129.0,0.8,28.4,661.0,789.55,571.36
2018,9,20,10,15,784.5,131.5,0.8,28.6,690.0,826.32,592.9
2018,9,20,10,30,793.0,134.0,0.8,28.8,719.0,860.61,612.8
2018,9,20,10,45,799.0,136.5,0.8,29.0,741.5,889.97,629.46
2018,9,20,11,0,805.0,139.0,0.8,29.2,764.0,916.37,644.26
