Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,11,15,808.5,140.5,0.8,29.35,779.0,936.27,655.19
2018,9,20,11,30,812.0,142.0,0.8,29.5,794.0,952.85,664.21
2018,9,20,11,45,791.5,151.5,0.8,29.6,792.0,950.9,662.23
2018,9,20,12,0,771.0,161.0,0.8,29.7,790.0,944.99,658.22
2018,9,20,12,15,766.0,164.0,0.75,29.75,788.0,944.15,656.66
2018,9,20,12,30,761.0,167.0,0.7,29.8,786.0,939.89,653.07
2018,9,20,12,45,774.0,160.5,0.65,29.85,784.5,940.45,652.58
2018,9,20,13,0,787.0,154.0,0.6,29.9,783.0,937.32,649.88
2018,9,20,13,15,763.5,160.0,0.55,29.9,759.5,908.43,631.84
2018,9,20,13,30,740.0,166.0,0.5,29.9,736.0,885.15,617.63
2018,9,20,13,45,751.0,156.0,0.5,29.9,718.5,865.94,606.84
2018,9,20,14,0,762.0,146.0,0.5,29.9,701.0,837.18,590.07
2018,9,20,14,15,751.5,143.0,0.45,29.8,670.5,806.07,571.24
2018,9,20,14,30,741.0,140.0,0.4,29.7,640.0,766.87,547.21
2018,9,20,14,45,727.5,135.5,0.35,29.6,603.0,721.87,518.57
2018,9,20,15,0,714.0,131.0,0.3,29.5,566.0,675.43,488.34
2018,9,20,15,15,692.0,127.0,0.35,29.45,523.5,622.54,454.24
2018,9,20,15,30,670.0,123.0,0.4,29.4,481.0,569.5,418.95
2018,9,20,15,45,640.5,119.0,0.45,29.3,435.0,512.24,379.5
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,456.21,339.48
2018,9,20,16,15,572.0,108.0,0.55,28.8,340.0,394.43,294.19
2018,9,20,16,30,533.0,101.0,0.6,28.4,291.0,335.71,249.46
2018,9,20,16,45,478.5,92.0,0.65,28.0,242.0,268.62,197.1
2018,9,20,17,0,424.0,83.0,0.7,27.6,193.0,212.63,152.01
2018,9,20,17,15,351.0,70.0,0.65,26.85,147.0,154.72,105.71
2018,9,20,17,30,278.0,57.0,0.6,26.1,101.0,105.63,67.12
2018,9,20,17,45,185.5,40.0,0.6,25.4,64.5,60.02,33.23
2018,9,20,18,0,93.0,23.0,0.6,24.7,28.0,23.75,0.0
2018,9,20,18,15,46.5,11.5,0.6,24.7,14.0,9.05,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.75,20.7,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.8,1.0,0.0,0.0
2018,9,21,6,15,45.0,15.5,0.95,21.2,18.5,12.76,0.0
2018,9,21,6,30,88.0,30.0,1.1,21.6,36.0,32.99,12.26
2018,9,21,6,45,167.0,49.5,1.25,22.05,74.0,68.93,42.46
2018,9,21,7,0,246.0,69.0,1.4,22.5,112.0,114.16,77.63
2018,9,21,7,15,201.0,78.0,1.45,22.95,121.0,126.84,91.94
2018,9,21,7,30,156.0,87.0,1.5,23.4,130.0,133.8,100.66
2018,9,21,7,45,78.5,99.5,1.6,23.85,121.0,119.2,91.15
2018,9,21,8,0,1.0,112.0,1.7,24.3,112.0,88.76,67.16
2018,9,21,8,15,68.0,133.0,1.7,24.7,164.5,145.79,113.0
2018,9,21,8,30,135.0,154.0,1.7,25.1,217.0,215.43,168.21
2018,9,21,8,45,304.0,157.5,1.7,25.5,318.5,339.69,265.28
2018,9,21,9,0,473.0,161.0,1.7,25.9,420.0,485.02,374.27
2018,9,21,9,15,332.5,196.5,1.7,26.25,385.5,429.41,330.38
2018,9,21,9,30,192.0,232.0,1.7,26.6,351.0,360.48,276.56
2018,9,21,9,45,402.0,209.0,1.7,26.9,477.5,545.05,414.43
2018,9,21,10,0,612.0,186.0,1.7,27.2,604.0,720.02,537.32
2018,9,21,10,15,668.0,178.5,1.7,27.45,653.5,783.2,578.28
2018,9,21,10,30,724.0,171.0,1.7,27.7,703.0,846.72,618.87
2018,9,21,10,45,733.5,172.0,1.65,27.9,725.5,876.55,635.83
2018,9,21,11,0,743.0,173.0,1.6,28.1,748.0,903.75,651.27
2018,9,21,11,15,748.5,174.0,1.6,28.25,763.0,924.32,663.15
2018,9,21,11,30,754.0,175.0,1.6,28.4,778.0,941.78,673.17
2018,9,21,11,45,756.5,175.5,1.6,28.55,785.0,952.58,679.08
2018,9,21,12,0,759.0,176.0,1.6,28.7,792.0,960.0,683.05
2018,9,21,12,15,763.5,173.0,1.6,28.75,792.0,952.6,678.13
2018,9,21,12,30,768.0,170.0,1.6,28.8,792.0,951.73,677.63
2018,9,21,12,45,771.5,165.0,1.55,28.85,784.0,944.48,672.52
2018,9,21,13,0,775.0,160.0,1.5,28.9,776.0,933.74,665.4
2018,9,21,13,15,770.0,158.5,1.5,28.85,759.5,914.96,654.26
2018,9,21,13,30,765.0,157.0,1.5,28.8,743.0,893.05,641.27
2018,9,21,13,45,757.0,155.0,1.5,28.8,719.0,872.03,628.78
2018,9,21,14,0,749.0,153.0,1.5,28.8,695.0,840.9,609.72
2018,9,21,14,15,737.5,150.0,1.45,28.65,664.0,803.27,586.21
2018,9,21,14,30,726.0,147.0,1.4,28.5,633.0,763.57,561.09
2018,9,21,14,45,679.0,150.0,1.4,28.4,584.0,700.86,519.27
2018,9,21,15,0,632.0,153.0,1.4,28.3,535.0,639.16,477.37
2018,9,21,15,15,559.5,155.5,1.35,28.1,475.0,561.09,422.59
2018,9,21,15,30,487.0,158.0,1.3,27.9,415.0,480.88,365.13
2018,9,21,15,45,422.5,151.0,1.25,27.7,359.0,409.51,312.75
2018,9,21,16,0,358.0,144.0,1.2,27.5,303.0,343.64,263.2
2018,9,21,16,15,362.5,130.0,1.15,27.2,274.0,310.2,237.22
2018,9,21,16,30,367.0,116.0,1.1,26.9,245.0,275.63,209.18
2018,9,21,16,45,333.5,97.5,1.0,26.55,200.0,222.16,166.04
2018,9,21,17,0,300.0,79.0,0.9,26.2,155.0,172.35,125.1
2018,9,21,17,15,281.5,68.0,0.85,25.65,126.0,136.9,94.78
2018,9,21,17,30,263.0,57.0,0.8,25.1,97.0,103.5,66.28
2018,9,21,17,45,170.5,38.5,0.75,24.55,60.5,57.47,31.54
2018,9,21,18,0,78.0,20.0,0.7,24.0,24.0,20.66,0.0
2018,9,21,18,15,39.0,10.0,0.7,24.0,12.0,7.87,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.25,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.3,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.85,19.75,21.0,13.2,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.2,40.0,39.39,12.91
2018,9,22,6,45,263.0,42.0,1.1,20.65,79.5,80.05,47.41
2018,9,22,7,0,362.0,56.0,1.2,21.1,119.0,131.94,87.87
2018,9,22,7,15,431.5,66.5,1.2,21.6,166.5,188.46,134.8
2018,9,22,7,30,501.0,77.0,1.2,22.1,214.0,250.58,186.62
2018,9,22,7,45,548.5,84.5,1.2,22.65,263.5,309.13,235.41
2018,9,22,8,0,596.0,92.0,1.2,23.2,313.0,372.25,286.4
2018,9,22,8,15,629.5,98.0,1.15,23.8,361.5,431.09,332.36
2018,9,22,8,30,663.0,104.0,1.1,24.4,410.0,492.18,378.18
2018,9,22,8,45,686.5,109.5,1.05,25.05,455.5,548.56,418.7
2018,9,22,9,0,710.0,115.0,1.0,25.7,501.0,605.44,457.96
2018,9,22,9,15,735.0,116.0,0.9,26.2,543.5,658.82,493.19
2018,9,22,9,30,760.0,117.0,0.8,26.7,586.0,708.91,524.88
2018,9,22,9,45,781.5,115.5,0.7,27.25,623.0,756.09,552.41
2018,9,22,10,0,803.0,114.0,0.6,27.8,660.0,802.0,577.73
2018,9,22,10,15,811.0,117.0,0.5,28.15,689.5,839.58,597.44
2018,9,22,10,30,819.0,120.0,0.4,28.5,719.0,874.57,615.12
2018,9,22,10,45,824.0,122.0,0.3,28.85,740.5,903.0,628.44
2018,9,22,11,0,829.0,124.0,0.2,29.2,762.0,928.33,639.85
2018,9,22,11,15,831.5,126.0,0.3,29.4,776.5,948.06,652.14
2018,9,22,11,30,834.0,128.0,0.4,29.6,791.0,964.37,662.73
2018,9,22,11,45,833.5,129.5,0.45,29.75,797.5,973.71,668.43
2018,9,22,12,0,833.0,131.0,0.5,29.9,804.0,979.44,672.23
2018,9,22,12,15,824.5,135.5,0.5,29.95,801.0,976.89,670.46
2018,9,22,12,30,816.0,140.0,0.5,30.0,798.0,970.7,666.77
2018,9,22,12,45,710.5,183.5,0.55,30.05,751.5,915.7,634.9
2018,9,22,13,0,605.0,227.0,0.6,30.1,705.0,848.79,594.53
2018,9,22,13,15,484.5,268.5,0.6,30.05,646.0,758.14,536.26
2018,9,22,13,30,364.0,310.0,0.6,30.0,587.0,656.37,469.52
2018,9,22,13,45,288.5,308.0,0.65,29.95,523.0,576.58,417.23
2018,9,22,14,0,213.0,306.0,0.7,29.9,459.0,480.09,351.75
2018,9,22,14,15,430.0,237.5,0.7,29.8,529.0,624.56,456.29
2018,9,22,14,30,647.0,169.0,0.7,29.7,599.0,723.44,524.82
2018,9,22,14,45,666.0,154.0,0.75,29.6,574.5,696.19,507.31
2018,9,22,15,0,685.0,139.0,0.8,29.5,550.0,665.08,488.21
2018,9,22,15,15,669.5,132.5,0.75,29.4,509.5,615.1,454.19
2018,9,22,15,30,654.0,126.0,0.7,29.3,469.0,564.51,419.09
2018,9,22,15,45,563.0,128.0,0.7,29.25,403.0,477.49,357.27
2018,9,22,16,0,472.0,130.0,0.7,29.2,337.0,391.75,294.94
2018,9,22,16,15,473.5,116.0,0.75,28.7,302.0,350.66,264.39
2018,9,22,16,30,475.0,102.0,0.8,28.2,267.0,308.57,231.25
2018,9,22,16,45,428.5,88.0,0.8,27.7,218.0,248.25,183.34
2018,9,22,17,0,382.0,74.0,0.8,27.2,169.0,192.98,138.38
2018,9,22,17,15,324.0,63.5,0.75,26.55,130.5,143.54,98.02
2018,9,22,17,30,266.0,53.0,0.7,25.9,92.0,101.03,63.81
2018,9,22,17,45,173.0,35.5,0.65,25.2,57.0,55.6,29.36
2018,9,22,18,0,80.0,18.0,0.6,24.5,22.0,19.2,0.0
2018,9,22,18,15,40.0,9.0,0.6,24.5,11.0,7.08,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.25,19.85,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.2,19.9,1.0,0.0,0.0
2018,9,23,6,15,62.0,14.5,0.3,20.2,18.5,12.66,0.0
2018,9,23,6,30,120.0,28.0,0.4,20.5,36.0,34.94,10.05
2018,9,23,6,45,208.0,45.0,0.5,20.8,74.0,76.08,46.38
2018,9,23,7,0,296.0,62.0,0.6,21.1,112.0,125.31,85.01
2018,9,23,7,15,257.0,58.5,0.65,21.4,113.0,132.07,94.96
2018,9,23,7,30,218.0,55.0,0.7,21.7,114.0,132.72,99.13
2018,9,23,7,45,109.0,51.0,0.7,22.05,80.5,92.55,69.75
2018,9,23,8,0,0.0,47.0,0.7,22.4,47.0,35.93,24.27
2018,9,23,8,15,0.0,46.0,0.7,22.55,46.0,35.18,23.6
2018,9,23,8,30,0.0,45.0,0.7,22.7,45.0,34.43,22.88
2018,9,23,8,45,2.0,55.5,0.7,22.9,56.5,43.76,30.47
2018,9,23,9,0,4.0,66.0,0.7,23.1,68.0,53.32,38.16
2018,9,23,9,15,2.0,69.5,0.7,23.35,70.5,54.83,39.17
2018,9,23,9,30,0.0,73.0,0.7,23.6,73.0,56.16,40.02
2018,9,23,9,45,1.5,92.0,0.65,23.9,93.0,72.12,52.7
2018,9,23,10,0,3.0,111.0,0.6,24.2,113.0,88.72,65.72
2018,9,23,10,15,3.5,134.5,0.6,24.4,137.0,108.49,81.07
2018,9,23,10,30,4.0,158.0,0.6,24.6,161.0,128.57,96.48
2018,9,23,10,45,5.5,169.5,0.6,24.8,173.5,139.69,104.87
2018,9,23,11,0,7.0,181.0,0.6,25.0,186.0,150.93,113.34
2018,9,23,11,15,5.0,164.5,0.6,25.15,168.0,135.26,101.01
2018,9,23,11,30,3.0,148.0,0.6,25.3,150.0,119.68,88.82
2018,9,23,11,45,3.0,143.5,0.6,25.45,145.5,116.01,85.94
2018,9,23,12,0,3.0,139.0,0.6,25.6,141.0,112.32,83.03
2018,9,23,12,15,3.0,131.5,0.65,25.65,133.5,106.17,78.26
2018,9,23,12,30,3.0,124.0,0.7,25.7,126.0,100.02,73.51
2018,9,23,12,45,6.0,161.5,0.7,25.75,166.0,133.85,99.86
2018,9,23,13,0,9.0,199.0,0.7,25.8,206.0,168.37,126.32
2018,9,23,13,15,9.0,194.5,0.75,25.75,201.5,164.39,123.32
2018,9,23,13,30,9.0,190.0,0.8,25.7,197.0,160.38,120.45
2018,9,23,13,45,9.0,184.5,0.8,25.65,191.0,155.51,116.9
2018,9,23,14,0,9.0,179.0,0.8,25.6,185.0,150.63,113.35
2018,9,23,14,15,17.0,187.0,0.85,25.45,198.5,164.01,124.26
2018,9,23,14,30,25.0,195.0,0.9,25.3,212.0,188.68,143.78
2018,9,23,14,45,15.5,177.5,0.95,25.1,188.0,153.82,116.88
2018,9,23,15,0,6.0,160.0,1.0,24.9,164.0,131.53,99.67
2018,9,23,15,15,27.0,150.0,1.05,24.65,164.5,145.52,111.67
2018,9,23,15,30,48.0,140.0,1.1,24.4,165.0,148.62,114.87
2018,9,23,15,45,35.0,116.5,1.2,24.15,134.0,117.6,90.29
2018,9,23,16,0,22.0,93.0,1.3,23.9,103.0,88.2,66.75
2018,9,23,16,15,12.5,76.0,1.35,23.5,81.5,64.41,47.53
2018,9,23,16,30,3.0,59.0,1.4,23.1,60.0,46.45,32.92
2018,9,23,16,45,34.5,66.5,1.45,22.7,75.0,66.53,49.08
2018,9,23,17,0,66.0,74.0,1.5,22.3,90.0,86.03,63.88
2018,9,23,17,15,71.5,59.5,1.5,21.85,73.0,70.04,49.58
2018,9,23,17,30,77.0,45.0,1.5,21.4,56.0,53.46,34.62
2018,9,23,17,45,40.0,27.0,1.5,20.9,32.5,28.24,13.92
2018,9,23,18,0,3.0,9.0,1.5,20.4,9.0,7.23,0.0
2018,9,23,18,15,1.5,4.5,1.5,20.4,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,6,15,27.0,6.0,1.4,16.3,8.0,5.37,0.0
2018,9,24,6,30,54.0,12.0,1.5,16.5,16.0,16.94,1.33
2018,9,24,6,45,27.0,10.5,1.6,16.75,12.5,14.15,4.71
2018,9,24,7,0,0.0,9.0,1.7,17.0,9.0,6.82,0.06
2018,9,24,7,15,0.0,19.5,1.7,17.4,19.5,14.82,6.92
2018,9,24,7,30,0.0,30.0,1.7,17.8,30.0,22.86,13.78
2018,9,24,7,45,0.0,35.5,1.7,18.2,35.5,27.08,17.34
2018,9,24,8,0,0.0,41.0,1.7,18.6,41.0,31.32,20.85
2018,9,24,8,15,0.0,59.0,1.7,19.05,59.0,45.2,32.36
2018,9,24,8,30,0.0,77.0,1.7,19.5,77.0,59.14,43.76
2018,9,24,8,45,1.0,106.5,1.65,19.95,107.0,83.5,63.57
2018,9,24,9,0,2.0,136.0,1.6,20.4,137.0,108.6,83.63
2018,9,24,9,15,1.5,135.0,1.55,20.85,136.0,107.27,82.1
2018,9,24,9,30,1.0,134.0,1.5,21.3,135.0,105.99,80.68
2018,9,24,9,45,0.5,123.0,1.45,21.75,123.5,96.46,72.69
2018,9,24,10,0,0.0,112.0,1.4,22.2,112.0,87.07,64.88
2018,9,24,10,15,0.0,86.0,1.4,22.55,86.0,66.35,48.1
2018,9,24,10,30,0.0,60.0,1.4,22.9,60.0,46.23,31.8
2018,9,24,10,45,0.5,76.5,1.35,23.2,77.0,59.51,42.4
2018,9,24,11,0,1.0,93.0,1.3,23.5,94.0,72.86,52.94
2018,9,24,11,15,4.0,144.5,1.3,23.75,148.0,117.7,88.33
2018,9,24,11,30,7.0,196.0,1.3,24.0,202.0,164.04,124.22
2018,9,24,11,45,7.0,197.5,1.3,24.25,203.5,165.39,124.95
2018,9,24,12,0,7.0,199.0,1.3,24.5,205.0,166.72,125.8
2018,9,24,12,15,8.5,211.0,1.25,24.6,218.0,178.52,134.83
2018,9,24,12,30,10.0,223.0,1.2,24.7,231.0,190.37,143.84
2018,9,24,12,45,6.5,186.5,1.2,24.8,191.5,155.49,116.94
2018,9,24,13,0,3.0,150.0,1.2,24.9,152.0,121.34,90.48
2018,9,24,13,15,3.0,151.5,1.2,24.95,153.5,122.51,91.52
2018,9,24,13,30,3.0,153.0,1.2,25.0,155.0,123.68,92.5
2018,9,24,13,45,2.5,145.5,1.2,25.0,147.0,116.9,87.31
2018,9,24,14,0,2.0,138.0,1.2,25.0,139.0,110.17,82.16
2018,9,24,14,15,1.5,120.5,1.2,24.95,121.5,95.27,70.59
2018,9,24,14,30,1.0,103.0,1.2,24.9,104.0,80.57,59.1
2018,9,24,14,45,0.5,85.5,1.2,24.8,86.0,66.25,47.85
2018,9,24,15,0,0.0,68.0,1.2,24.7,68.0,52.27,36.76
2018,9,24,15,15,0.0,65.5,1.2,24.55,65.5,50.3,35.32
2018,9,24,15,30,0.0,63.0,1.2,24.4,63.0,48.34,33.88
2018,9,24,15,45,0.0,57.5,1.2,24.2,57.5,44.07,30.54
2018,9,24,16,0,0.0,52.0,1.2,24.0,52.0,39.81,27.19
2018,9,24,16,15,0.0,43.5,1.1,23.7,43.5,33.24,21.91
2018,9,24,16,30,0.0,35.0,1.0,23.4,35.0,26.7,16.58
2018,9,24,16,45,30.0,32.0,0.95,23.05,39.0,39.05,26.43
2018,9,24,17,0,60.0,29.0,0.9,22.7,43.0,46.46,31.45
2018,9,24,17,15,140.5,32.0,0.85,22.1,54.0,69.56,46.76
2018,9,24,17,30,221.0,35.0,0.8,21.5,65.0,77.31,47.75
2018,9,24,17,45,154.0,25.5,0.7,20.9,42.0,45.06,21.23
2018,9,24,18,0,87.0,16.0,0.6,20.3,19.0,17.05,0.0
2018,9,24,18,15,43.5,8.0,0.6,20.3,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,15,52.5,8.5,0.7,18.55,12.0,8.15,0.0
2018,9,25,6,30,105.0,17.0,0.8,19.1,24.0,26.63,3.18
2018,9,25,6,45,72.0,24.5,0.9,19.7,31.0,34.79,19.19
2018,9,25,7,0,39.0,32.0,1.0,20.3,38.0,36.55,23.08
2018,9,25,7,15,23.0,54.0,1.0,20.9,58.0,50.32,35.62
2018,9,25,7,30,7.0,76.0,1.0,21.5,78.0,61.94,45.88
2018,9,25,7,45,5.5,76.0,0.95,22.1,77.5,61.16,45.22
2018,9,25,8,0,4.0,76.0,0.9,22.7,77.0,60.42,44.47
2018,9,25,8,15,2.0,65.0,0.9,23.2,65.5,50.86,36.44
2018,9,25,8,30,0.0,54.0,0.9,23.7,54.0,41.36,28.45
2018,9,25,8,45,0.0,69.5,0.9,24.15,69.5,53.35,38.06
2018,9,25,9,0,0.0,85.0,0.9,24.6,85.0,65.39,47.56
2018,9,25,9,15,12.5,147.5,0.9,24.95,155.0,125.74,95.66
2018,9,25,9,30,25.0,210.0,0.9,25.3,225.0,202.33,154.87
2018,9,25,9,45,37.0,241.5,0.9,25.65,265.5,243.08,185.28
2018,9,25,10,0,49.0,273.0,0.9,26.0,306.0,285.17,216.27
2018,9,25,10,15,47.5,280.5,0.85,26.25,313.5,292.7,220.89
2018,9,25,10,30,46.0,288.0,0.8,26.5,321.0,300.06,225.56
2018,9,25,10,45,49.0,300.0,0.8,26.7,336.0,315.89,236.72
2018,9,25,11,0,52.0,312.0,0.8,26.9,351.0,331.76,247.81
2018,9,25,11,15,116.5,345.0,0.75,27.05,435.5,449.95,333.29
2018,9,25,11,30,181.0,378.0,0.7,27.2,520.0,548.67,401.33
2018,9,25,11,45,194.5,382.5,0.7,27.35,536.0,568.56,413.79
2018,9,25,12,0,208.0,387.0,0.7,27.5,552.0,587.71,426.48
2018,9,25,12,15,189.5,385.5,0.7,27.6,536.0,568.12,412.43
2018,9,25,12,30,171.0,384.0,0.7,27.7,520.0,547.64,398.14
2018,9,25,12,45,195.5,378.5,0.65,27.75,532.0,564.28,409.97
2018,9,25,13,0,220.0,373.0,0.6,27.8,544.0,579.53,420.43
2018,9,25,13,15,257.0,347.5,0.6,27.8,543.0,606.05,439.3
2018,9,25,13,30,294.0,322.0,0.6,27.8,542.0,607.97,441.89
2018,9,25,13,45,277.5,303.0,0.6,27.8,505.0,565.36,413.45
2018,9,25,14,0,261.0,284.0,0.6,27.8,468.0,522.51,384.92
2018,9,25,14,15,312.5,266.5,0.55,27.65,477.0,538.69,397.96
2018,9,25,14,30,364.0,249.0,0.5,27.5,486.0,550.38,407.15
2018,9,25,14,45,438.0,211.0,0.45,27.4,479.0,571.85,423.17
2018,9,25,15,0,512.0,173.0,0.4,27.3,472.0,567.64,421.48
2018,9,25,15,15,536.0,151.0,0.35,27.25,443.0,536.87,400.42
2018,9,25,15,30,560.0,129.0,0.3,27.2,414.0,510.62,382.02
2018,9,25,15,45,607.0,108.0,0.25,27.1,389.0,486.66,364.75
2018,9,25,16,0,654.0,87.0,0.2,27.0,364.0,456.0,341.57
2018,9,25,16,15,653.5,76.0,0.25,26.75,322.5,406.27,304.14
2018,9,25,16,30,653.0,65.0,0.3,26.5,281.0,355.32,264.08
2018,9,25,16,45,601.0,59.5,0.3,26.2,231.5,290.36,212.09
2018,9,25,17,0,549.0,54.0,0.3,25.9,182.0,230.61,162.81
2018,9,25,17,15,467.0,46.0,0.35,25.3,135.5,166.75,111.04
2018,9,25,17,30,385.0,38.0,0.4,24.7,89.0,112.59,67.65
2018,9,25,17,45,250.5,26.0,0.45,24.15,53.5,58.26,25.22
2018,9,25,18,0,116.0,14.0,0.5,23.6,18.0,17.08,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.6,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.2,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,6,15,94.0,11.5,0.75,18.7,17.0,12.02,0.0
2018,9,26,6,30,188.0,23.0,0.9,19.3,34.0,40.34,4.35
2018,9,26,6,45,304.0,34.0,1.05,19.85,73.5,86.72,50.45
2018,9,26,7,0,420.0,45.0,1.2,20.4,113.0,144.32,96.15
2018,9,26,7,15,491.5,52.5,1.25,21.0,160.5,200.38,143.65
2018,9,26,7,30,563.0,60.0,1.3,21.6,208.0,264.6,197.98
2018,9,26,7,45,609.5,66.0,1.35,22.2,257.5,325.05,248.98
2018,9,26,8,0,656.0,72.0,1.4,22.8,307.0,389.88,301.88
2018,9,26,8,15,688.5,76.0,1.6,23.4,355.5,449.35,349.58
2018,9,26,8,30,721.0,80.0,1.8,24.0,404.0,509.98,396.7
2018,9,26,8,45,743.0,84.0,2.0,24.65,449.0,566.37,439.17
2018,9,26,9,0,765.0,88.0,2.2,25.3,494.0,622.91,480.53
2018,9,26,9,15,780.5,91.0,2.25,25.65,534.5,673.56,516.43
2018,9,26,9,30,796.0,94.0,2.3,26.0,575.0,723.13,549.81
2018,9,26,9,45,792.0,102.5,2.35,26.4,605.5,761.77,574.4
2018,9,26,10,0,788.0,111.0,2.4,26.8,636.0,797.32,596.69
2018,9,26,10,15,671.5,154.0,2.4,27.05,615.5,773.88,578.73
2018,9,26,10,30,555.0,197.0,2.4,27.3,595.0,734.26,548.66
2018,9,26,10,45,512.5,218.0,2.4,27.6,594.5,723.11,539.34
2018,9,26,11,0,470.0,239.0,2.4,27.9,594.0,717.05,533.07
2018,9,26,11,15,285.5,279.0,2.35,28.05,496.0,567.16,424.16
2018,9,26,11,30,101.0,319.0,2.3,28.2,398.0,411.2,307.63
2018,9,26,11,45,111.0,345.5,2.3,28.4,433.0,449.52,335.68
2018,9,26,12,0,121.0,372.0,2.3,28.6,468.0,487.61,362.35
2018,9,26,12,15,130.5,352.5,2.25,28.65,455.5,476.86,354.83
2018,9,26,12,30,140.0,333.0,2.2,28.7,443.0,465.51,347.19
2018,9,26,12,45,128.0,330.0,2.15,28.8,430.0,449.41,335.23
2018,9,26,13,0,116.0,327.0,2.1,28.9,417.0,432.9,323.02
2018,9,26,13,15,143.0,338.0,2.1,28.85,446.0,467.58,348.9
2018,9,26,13,30,170.0,349.0,2.1,28.8,475.0,500.68,373.2
2018,9,26,13,45,277.5,301.5,2.1,28.75,499.5,565.06,422.02
2018,9,26,14,0,385.0,254.0,2.1,28.7,524.0,622.05,464.64
2018,9,26,14,15,459.5,225.0,2.05,28.5,532.5,642.09,480.55
2018,9,26,14,30,534.0,196.0,2.0,28.3,541.0,655.16,491.66
2018,9,26,14,45,523.5,185.5,1.95,28.15,507.0,613.75,463.01
2018,9,26,15,0,513.0,175.0,1.9,28.0,473.0,571.45,433.65
2018,9,26,15,15,460.5,173.0,1.8,27.7,425.0,508.06,387.92
2018,9,26,15,30,408.0,171.0,1.7,27.4,377.0,447.95,343.82
2018,9,26,15,45,325.5,166.0,1.55,27.05,320.0,358.12,276.52
2018,9,26,16,0,243.0,161.0,1.4,26.7,263.0,290.77,224.87
2018,9,26,16,15,125.0,124.0,1.3,26.35,176.0,174.19,134.25
2018,9,26,16,30,7.0,87.0,1.2,26.0,89.0,71.07,52.37
2018,9,26,16,45,3.5,58.0,1.05,25.6,59.0,45.72,31.92
2018,9,26,17,0,0.0,29.0,0.9,25.2,29.0,22.09,12.56
2018,9,26,17,15,0.0,22.0,0.8,24.85,22.0,16.74,8.04
2018,9,26,17,30,0.0,15.0,0.7,24.5,15.0,11.39,3.45
2018,9,26,17,45,0.5,9.5,0.65,24.15,9.5,7.26,0.0
2018,9,26,18,0,1.0,4.0,0.6,23.8,4.0,3.2,0.0
2018,9,26,18,15,0.5,2.0,0.6,23.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,27,6,15,0.5,3.0,1.35,20.5,3.0,2.38,0.0
2018,9,27,6,30,1.0,6.0,1.4,20.6,6.0,4.64,0.0
2018,9,27,6,45,0.5,12.0,1.45,20.65,12.0,9.18,1.59
2018,9,27,7,0,0.0,18.0,1.5,20.7,18.0,13.68,5.63
2018,9,27,7,15,0.5,30.5,1.5,20.9,30.5,23.39,13.87
2018,9,27,7,30,1.0,43.0,1.5,21.1,43.0,33.2,22.17
2018,9,27,7,45,1.0,42.5,1.5,21.25,42.5,32.87,21.91
2018,9,27,8,0,1.0,42.0,1.5,21.4,42.0,32.55,21.61
2018,9,27,8,15,0.5,53.5,1.5,21.55,53.5,41.21,28.73
2018,9,27,8,30,0.0,65.0,1.5,21.7,65.0,49.85,35.73
2018,9,27,8,45,4.5,97.0,1.5,21.9,99.5,77.98,58.69
2018,9,27,9,0,9.0,129.0,1.5,22.1,134.0,107.67,82.55
2018,9,27,9,15,6.0,122.0,1.45,22.35,125.5,99.84,75.83
2018,9,27,9,30,3.0,115.0,1.4,22.6,117.0,91.9,69.11
2018,9,27,9,45,2.0,114.5,1.35,22.85,116.0,90.76,67.93
2018,9,27,10,0,1.0,114.0,1.3,23.1,115.0,89.57,66.73
2018,9,27,10,15,3.0,148.0,1.2,23.35,150.5,119.49,90.29
2018,9,27,10,30,5.0,182.0,1.1,23.6,186.0,150.17,114.04
2018,9,27,10,45,6.5,191.0,1.05,23.85,196.0,159.35,120.84
2018,9,27,11,0,8.0,200.0,1.0,24.1,206.0,168.63,127.74
2018,9,27,11,15,25.0,257.5,1.0,24.35,277.0,253.93,192.96
2018,9,27,11,30,42.0,315.0,1.0,24.6,348.0,328.13,247.77
2018,9,27,11,45,26.5,229.5,1.0,24.85,250.5,228.99,173.08
2018,9,27,12,0,11.0,144.0,1.0,25.1,153.0,124.48,92.95
2018,9,27,12,15,9.0,149.0,1.05,25.2,156.0,126.67,94.79
2018,9,27,12,30,7.0,154.0,1.1,25.3,159.0,128.83,96.35
2018,9,27,12,45,36.5,194.0,1.15,25.4,222.0,204.98,156.1
2018,9,27,13,0,66.0,234.0,1.2,25.5,285.0,270.93,206.65
2018,9,27,13,15,84.5,225.5,1.2,25.5,289.0,298.47,227.66
2018,9,27,13,30,103.0,217.0,1.2,25.5,293.0,305.08,233.33
2018,9,27,13,45,160.5,233.0,1.25,25.5,347.0,370.28,283.48
2018,9,27,14,0,218.0,249.0,1.3,25.5,401.0,451.0,343.4
2018,9,27,14,15,244.0,242.0,1.3,25.45,404.5,457.82,348.84
2018,9,27,14,30,270.0,235.0,1.3,25.4,408.0,462.0,352.85
2018,9,27,14,45,142.5,203.5,1.3,25.35,294.5,303.72,234.13
2018,9,27,15,0,15.0,172.0,1.3,25.3,181.0,149.1,113.4
2018,9,27,15,15,7.5,114.0,1.25,25.15,118.5,94.15,70.52
2018,9,27,15,30,0.0,56.0,1.2,25.0,56.0,42.93,29.4
2018,9,27,15,45,0.5,61.5,1.2,24.85,61.5,47.44,33.26
2018,9,27,16,0,1.0,67.0,1.2,24.7,67.0,51.92,37.05
2018,9,27,16,15,21.0,66.5,1.15,24.45,73.0,64.04,47.17
2018,9,27,16,30,41.0,66.0,1.1,24.2,79.0,71.07,52.75
2018,9,27,16,45,20.5,45.0,1.05,24.0,51.5,43.36,29.96
2018,9,27,17,0,0.0,24.0,1.0,23.8,24.0,18.26,9.48
2018,9,27,17,15,50.5,24.0,1.0,23.55,30.0,36.02,22.15
2018,9,27,17,30,101.0,24.0,1.0,23.3,36.0,45.96,26.9
2018,9,27,17,45,61.0,16.0,0.95,23.05,22.0,22.57,5.54
2018,9,27,18,0,21.0,8.0,0.9,22.8,8.0,7.44,0.0
2018,9,27,18,15,10.5,4.0,0.9,22.8,4.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.75,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.65,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,6,15,4.0,2.5,0.8,20.75,2.5,2.12,0.0
2018,9,28,6,30,8.0,5.0,0.9,20.9,5.0,5.04,0.0
2018,9,28,6,45,4.0,9.0,1.0,21.05,9.0,7.7,0.23
2018,9,28,7,0,0.0,13.0,1.1,21.2,13.0,9.86,2.46
2018,9,28,7,15,0.0,19.0,1.15,21.3,19.0,14.44,6.4
2018,9,28,7,30,0.0,25.0,1.2,21.4,25.0,19.03,10.32
2018,9,28,7,45,8.5,53.0,1.25,21.5,56.0,44.03,31.16
2018,9,28,8,0,17.0,81.0,1.3,21.6,87.0,74.67,56.52
2018,9,28,8,15,12.5,107.5,1.3,21.85,112.5,91.24,69.92
2018,9,28,8,30,8.0,134.0,1.3,22.1,138.0,111.56,86.09
2018,9,28,8,45,18.0,153.5,1.35,22.3,163.0,134.61,104.47
2018,9,28,9,0,28.0,173.0,1.4,22.5,188.0,168.89,131.58
2018,9,28,9,15,47.5,212.0,1.35,22.85,239.5,221.45,172.56
2018,9,28,9,30,67.0,251.0,1.3,23.2,291.0,276.51,214.45
2018,9,28,9,45,204.5,246.5,1.3,23.55,379.0,401.49,310.97
2018,9,28,10,0,342.0,242.0,1.3,23.9,467.0,538.38,411.68
2018,9,28,10,15,534.5,196.0,1.3,24.2,566.5,692.48,521.44
2018,9,28,10,30,727.0,150.0,1.3,24.5,666.0,845.28,623.26
2018,9,28,10,45,551.0,230.0,1.25,24.75,628.0,775.08,570.89
2018,9,28,11,0,375.0,310.0,1.2,25.0,590.0,681.32,502.84
2018,9,28,11,15,271.0,338.5,1.2,25.2,543.0,618.06,457.14
2018,9,28,11,30,167.0,367.0,1.2,25.4,496.0,527.67,391.67
2018,9,28,11,45,186.5,364.0,1.15,25.6,509.0,545.51,404.73
2018,9,28,12,0,206.0,361.0,1.1,25.8,522.0,562.72,416.4
2018,9,28,12,15,165.0,342.5,1.0,25.9,471.5,502.89,372.97
2018,9,28,12,30,124.0,324.0,0.9,26.0,421.0,442.48,329.26
2018,9,28,12,45,95.0,326.0,0.85,26.1,399.5,392.2,292.84
2018,9,28,13,0,66.0,328.0,0.8,26.2,378.0,365.11,272.5
2018,9,28,13,15,83.5,334.5,0.75,26.25,396.5,387.54,289.3
2018,9,28,13,30,101.0,341.0,0.7,26.3,415.0,409.17,305.03
2018,9,28,13,45,94.5,320.0,0.65,26.3,387.5,379.36,283.55
2018,9,28,14,0,88.0,299.0,0.6,26.3,360.0,349.78,262.5
2018,9,28,14,15,189.0,287.5,0.55,26.25,410.5,439.97,330.32
2018,9,28,14,30,290.0,276.0,0.5,26.2,461.0,521.2,388.68
2018,9,28,14,45,276.0,256.5,0.5,26.1,423.5,477.88,358.06
2018,9,28,15,0,262.0,237.0,0.5,26.0,386.0,434.91,328.4
2018,9,28,15,15,186.5,219.0,0.45,25.95,321.0,337.19,256.92
2018,9,28,15,30,111.0,201.0,0.4,25.9,256.0,261.83,200.41
2018,9,28,15,45,172.5,179.5,0.4,25.8,255.0,271.08,208.94
2018,9,28,16,0,234.0,158.0,0.4,25.7,254.0,284.58,219.25
2018,9,28,16,15,260.0,134.5,0.4,25.35,227.5,259.98,199.96
2018,9,28,16,30,286.0,111.0,0.4,25.0,201.0,232.19,177.33
2018,9,28,16,45,226.5,93.5,0.4,24.7,156.5,175.85,132.31
2018,9,28,17,0,167.0,76.0,0.4,24.4,112.0,126.49,92.58
2018,9,28,17,15,109.0,56.5,0.4,23.95,77.5,78.3,53.97
2018,9,28,17,30,51.0,37.0,0.4,23.5,43.0,43.07,26.35
2018,9,28,17,45,45.5,22.5,0.45,23.05,26.0,25.29,5.4
2018,9,28,18,0,40.0,8.0,0.5,22.6,9.0,8.51,0.0
2018,9,28,18,15,20.0,4.0,0.5,22.6,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,29,6,15,13.5,8.5,0.9,15.95,9.0,7.27,0.0
2018,9,29,6,30,27.0,17.0,1.0,16.3,18.0,17.53,0.0
2018,9,29,6,45,46.5,35.0,1.1,16.65,40.5,40.17,24.26
2018,9,29,7,0,66.0,53.0,1.2,17.0,63.0,64.01,45.08
2018,9,29,7,15,160.5,67.0,1.15,17.65,104.5,113.71,84.88
2018,9,29,7,30,255.0,81.0,1.1,18.3,146.0,170.77,131.71
2018,9,29,7,45,185.0,107.5,1.05,18.95,160.0,183.79,144.8
2018,9,29,8,0,115.0,134.0,1.0,19.6,174.0,179.27,142.07
2018,9,29,8,15,161.0,155.5,1.0,20.35,221.0,230.73,183.33
2018,9,29,8,30,207.0,177.0,1.0,21.1,268.0,287.12,227.36
2018,9,29,8,45,257.5,192.5,0.95,21.9,318.5,357.95,281.02
2018,9,29,9,0,308.0,208.0,0.9,22.7,369.0,421.46,327.51
2018,9,29,9,15,411.0,200.0,0.85,23.15,433.0,519.62,398.9
2018,9,29,9,30,514.0,192.0,0.8,23.6,497.0,610.9,462.7
2018,9,29,9,45,497.0,211.5,0.8,24.05,521.5,639.31,479.61
2018,9,29,10,0,480.0,231.0,0.8,24.5,546.0,664.69,494.73
2018,9,29,10,15,576.0,203.5,0.75,24.75,598.0,738.59,544.61
2018,9,29,10,30,672.0,176.0,0.7,25.0,650.0,825.29,600.06
2018,9,29,10,45,507.0,223.5,0.65,25.3,587.5,729.58,531.8
2018,9,29,11,0,342.0,271.0,0.6,25.6,525.0,611.02,448.79
2018,9,29,11,15,184.5,275.5,0.6,25.75,413.0,448.36,333.84
2018,9,29,11,30,27.0,280.0,0.6,25.9,301.0,279.53,208.29
2018,9,29,11,45,86.5,310.5,0.55,26.05,378.0,369.34,276.25
2018,9,29,12,0,146.0,341.0,0.5,26.2,455.0,483.51,356.94
2018,9,29,12,15,180.0,355.0,0.5,26.25,495.0,532.03,389.93
2018,9,29,12,30,214.0,369.0,0.5,26.3,535.0,579.64,422.42
2018,9,29,12,45,151.0,346.5,0.5,26.35,463.0,492.27,360.93
2018,9,29,13,0,88.0,324.0,0.5,26.4,391.0,383.14,283.87
2018,9,29,13,15,205.5,296.0,0.5,26.4,447.5,486.83,361.7
2018,9,29,13,30,323.0,268.0,0.5,26.4,504.0,584.06,430.71
2018,9,29,13,45,258.0,290.5,0.5,26.4,475.0,539.58,397.69
2018,9,29,14,0,193.0,313.0,0.5,26.4,446.0,477.25,353.71
2018,9,29,14,15,396.5,245.5,0.55,26.3,501.5,612.28,453.2
2018,9,29,14,30,600.0,178.0,0.6,26.2,557.0,702.61,517.8
2018,9,29,14,45,577.0,170.5,0.6,26.1,516.5,651.54,482.8
2018,9,29,15,0,554.0,163.0,0.6,26.0,476.0,592.5,443.46
2018,9,29,15,15,376.5,181.0,0.65,25.8,386.0,460.95,349.87
2018,9,29,15,30,199.0,199.0,0.7,25.6,296.0,316.97,243.71
2018,9,29,15,45,289.0,168.0,0.75,25.4,293.0,341.15,264.09
2018,9,29,16,0,379.0,137.0,0.8,25.2,290.0,354.52,274.12
2018,9,29,16,15,433.5,116.5,0.75,24.85,269.0,337.53,259.81
2018,9,29,16,30,488.0,96.0,0.7,24.5,248.0,313.67,238.88
2018,9,29,16,45,426.0,85.5,0.7,24.1,200.0,249.9,187.29
2018,9,29,17,0,364.0,75.0,0.7,23.7,152.0,192.99,140.38
2018,9,29,17,15,282.5,59.5,0.7,23.1,109.0,133.94,92.38
2018,9,29,17,30,201.0,44.0,0.7,22.5,66.0,85.07,52.95
2018,9,29,17,45,116.5,26.5,0.65,21.85,37.5,41.27,6.51
2018,9,29,18,0,32.0,9.0,0.6,21.2,9.0,8.89,0.0
2018,9,29,18,15,16.0,4.5,0.6,21.2,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,6,15,59.5,10.0,0.65,16.2,13.0,10.66,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.7,26.0,33.33,0.0
2018,9,30,6,45,232.5,35.5,0.9,17.2,64.5,80.19,47.64
2018,9,30,7,0,346.0,51.0,1.0,17.7,103.0,137.53,94.58
2018,9,30,7,15,424.0,61.0,1.0,18.4,150.0,196.48,144.4
2018,9,30,7,30,502.0,71.0,1.0,19.1,197.0,262.61,200.06
2018,9,30,7,45,434.5,82.5,0.95,19.75,209.0,273.15,212.83
2018,9,30,8,0,367.0,94.0,0.9,20.4,221.0,279.6,220.47
2018,9,30,8,15,434.0,105.0,0.95,21.0,278.0,348.3,275.19
2018,9,30,8,30,501.0,116.0,1.0,21.6,335.0,423.48,332.93
2018,9,30,8,45,617.0,110.0,1.0,22.2,409.5,526.63,409.52
2018,9,30,9,0,733.0,104.0,1.0,22.8,484.0,631.22,484.09
2018,9,30,9,15,749.5,108.5,0.95,23.2,524.5,683.23,518.38
2018,9,30,9,30,766.0,113.0,0.9,23.6,565.0,730.85,548.68
2018,9,30,9,45,777.0,117.0,0.85,24.0,600.0,775.41,575.28
2018,9,30,10,0,788.0,121.0,0.8,24.4,635.0,818.04,600.02
2018,9,30,10,15,797.0,124.0,0.8,24.65,664.0,855.73,622.24
2018,9,30,10,30,806.0,127.0,0.8,24.9,693.0,890.89,642.66
2018,9,30,10,45,810.0,130.0,0.75,25.1,714.0,918.7,657.47
2018,9,30,11,0,814.0,133.0,0.7,25.3,735.0,943.38,670.28
2018,9,30,11,15,674.0,187.5,0.7,25.45,692.5,887.79,634.2
2018,9,30,11,30,534.0,242.0,0.7,25.6,650.0,806.51,580.28
2018,9,30,11,45,330.5,302.5,0.7,25.7,555.5,649.32,473.26
2018,9,30,12,0,127.0,363.0,0.7,25.8,461.0,488.92,359.31
2018,9,30,12,15,95.0,321.0,0.7,25.9,394.5,389.79,290.38
2018,9,30,12,30,63.0,279.0,0.7,26.0,328.0,315.06,236.27
