Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,12,45,39.0,257.0,0.7,26.15,287.0,269.08,202.11
2018,9,30,13,0,15.0,235.0,0.7,26.3,246.0,206.81,155.04
2018,9,30,13,15,14.5,223.5,0.75,26.3,234.0,195.97,147.33
2018,9,30,13,30,14.0,212.0,0.8,26.3,222.0,185.16,139.38
2018,9,30,13,45,7.0,160.0,0.8,26.35,165.0,133.53,99.77
2018,9,30,14,0,0.0,108.0,0.8,26.4,108.0,83.88,61.07
2018,9,30,14,15,1.0,125.5,0.85,26.3,126.0,99.13,73.35
2018,9,30,14,30,2.0,143.0,0.9,26.2,144.0,114.66,85.73
2018,9,30,14,45,8.0,166.5,0.95,26.1,171.0,139.65,105.69
2018,9,30,15,0,14.0,190.0,1.0,26.0,198.0,165.03,125.87
2018,9,30,15,15,11.5,174.5,1.0,25.8,180.5,149.51,114.04
2018,9,30,15,30,9.0,159.0,1.0,25.6,163.0,134.32,102.48
2018,9,30,15,45,4.5,134.5,1.0,25.35,136.5,110.31,83.77
2018,9,30,16,0,0.0,110.0,1.0,25.1,110.0,87.02,65.38
2018,9,30,16,15,0.0,85.5,0.95,24.65,85.5,66.68,49.19
2018,9,30,16,30,0.0,61.0,0.9,24.2,61.0,46.75,33.04
2018,9,30,16,45,0.0,45.5,0.85,23.8,45.5,34.78,23.21
2018,9,30,17,0,0.0,30.0,0.8,23.4,30.0,22.86,13.27
2018,9,30,17,15,39.0,23.5,0.8,22.7,27.5,30.41,17.92
2018,9,30,17,30,78.0,17.0,0.8,22.0,25.0,35.28,18.96
2018,9,30,17,45,63.0,13.0,0.75,21.35,17.0,21.99,0.0
2018,9,30,18,0,48.0,9.0,0.7,20.7,9.0,9.86,0.0
2018,9,30,18,15,24.0,4.5,0.7,20.7,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.5,9.5,0.55,16.3,13.0,7.47,0.0
2018,10,1,6,30,143.0,19.0,0.6,16.9,26.0,35.59,0.0
2018,10,1,6,45,270.0,31.5,0.65,17.45,64.5,85.74,49.92
2018,10,1,7,0,397.0,44.0,0.7,18.0,103.0,147.05,100.23
2018,10,1,7,15,476.5,52.0,0.75,18.65,150.5,205.81,150.21
2018,10,1,7,30,556.0,60.0,0.8,19.3,198.0,273.65,207.51
2018,10,1,7,45,608.0,65.5,0.85,19.95,248.0,336.17,260.04
2018,10,1,8,0,660.0,71.0,0.9,20.6,298.0,403.61,314.69
2018,10,1,8,15,694.0,75.5,0.9,21.2,346.5,464.96,362.68
2018,10,1,8,30,728.0,80.0,0.9,21.8,395.0,527.17,409.42
2018,10,1,8,45,752.5,83.0,0.95,22.45,440.5,584.58,451.21
2018,10,1,9,0,777.0,86.0,1.0,23.1,486.0,642.3,491.79
2018,10,1,9,15,797.0,88.5,0.95,23.5,528.0,696.16,527.69
2018,10,1,9,30,817.0,91.0,0.9,23.9,570.0,749.25,560.49
2018,10,1,9,45,832.5,91.5,0.85,24.3,606.0,795.34,587.76
2018,10,1,10,0,848.0,92.0,0.8,24.7,642.0,830.47,607.32
2018,10,1,10,15,855.5,94.0,0.75,25.0,670.5,866.69,627.58
2018,10,1,10,30,863.0,96.0,0.7,25.3,699.0,900.18,645.73
2018,10,1,10,45,868.0,98.0,0.65,25.6,720.5,928.43,660.36
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,953.48,672.92
2018,10,1,11,15,876.5,100.5,0.6,26.1,756.0,972.13,682.85
2018,10,1,11,30,880.0,101.0,0.6,26.3,770.0,987.3,690.82
2018,10,1,11,45,881.0,102.0,0.6,26.5,776.5,996.98,695.6
2018,10,1,12,0,882.0,103.0,0.6,26.7,783.0,1003.0,698.39
2018,10,1,12,15,879.5,104.5,0.6,26.8,781.0,1002.39,697.64
2018,10,1,12,30,877.0,106.0,0.6,26.9,779.0,998.1,694.93
2018,10,1,12,45,870.5,107.5,0.65,26.95,768.5,986.24,689.08
2018,10,1,13,0,864.0,109.0,0.7,27.0,758.0,970.89,681.27
2018,10,1,13,15,858.5,108.0,0.7,27.0,740.0,950.48,669.55
2018,10,1,13,30,853.0,107.0,0.7,27.0,722.0,926.8,655.93
2018,10,1,13,45,844.5,106.0,0.75,27.0,696.5,897.26,639.61
2018,10,1,14,0,836.0,105.0,0.8,27.0,671.0,875.53,628.16
2018,10,1,14,15,824.5,103.0,0.85,26.9,639.0,836.14,605.41
2018,10,1,14,30,813.0,101.0,0.9,26.8,607.0,794.47,581.0
2018,10,1,14,45,797.0,98.5,0.9,26.7,568.5,746.73,551.43
2018,10,1,15,0,781.0,96.0,0.9,26.6,530.0,697.58,520.44
2018,10,1,15,15,759.0,93.5,0.9,26.4,487.0,643.16,483.77
2018,10,1,15,30,737.0,91.0,0.9,26.2,444.0,588.43,445.75
2018,10,1,15,45,706.0,87.5,0.85,26.05,396.5,529.25,402.75
2018,10,1,16,0,675.0,84.0,0.8,25.9,349.0,469.47,357.99
2018,10,1,16,15,632.5,78.5,0.75,25.45,299.5,403.77,307.76
2018,10,1,16,30,590.0,73.0,0.7,25.0,250.0,341.49,258.35
2018,10,1,16,45,528.0,65.5,0.65,24.55,201.0,273.88,203.54
2018,10,1,17,0,466.0,58.0,0.6,24.1,152.0,212.77,152.65
2018,10,1,17,15,371.0,47.0,0.6,23.45,108.0,147.36,99.38
2018,10,1,17,30,276.0,36.0,0.6,22.8,64.0,92.38,54.33
2018,10,1,17,45,161.0,22.0,0.6,22.1,36.0,42.39,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,9.01,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,15,3.0,6.0,0.8,16.85,6.0,4.72,0.0
2018,10,2,6,30,6.0,12.0,0.9,17.4,12.0,10.12,0.0
2018,10,2,6,45,12.5,31.0,1.05,18.0,32.5,28.6,15.79
2018,10,2,7,0,19.0,50.0,1.2,18.6,53.0,47.5,32.8
2018,10,2,7,15,50.5,71.5,1.2,19.1,83.0,77.22,57.37
2018,10,2,7,30,82.0,93.0,1.2,19.6,113.0,117.34,90.75
2018,10,2,7,45,274.5,96.5,1.25,20.15,186.0,213.77,168.2
2018,10,2,8,0,467.0,100.0,1.3,20.7,259.0,336.85,266.09
2018,10,2,8,15,459.5,115.0,1.4,21.35,291.5,375.81,297.16
2018,10,2,8,30,452.0,130.0,1.5,22.0,324.0,413.08,326.12
2018,10,2,8,45,367.5,169.5,1.65,22.65,339.0,409.14,322.21
2018,10,2,9,0,283.0,209.0,1.8,23.3,354.0,410.26,321.21
2018,10,2,9,15,426.0,188.0,1.85,23.65,426.5,524.44,407.82
2018,10,2,9,30,569.0,167.0,1.9,24.0,499.0,642.4,493.78
2018,10,2,9,45,605.0,166.0,1.95,24.4,538.5,695.91,530.23
2018,10,2,10,0,641.0,165.0,2.0,24.8,578.0,749.57,566.59
2018,10,2,10,15,697.5,151.0,2.0,25.05,619.5,807.42,604.6
2018,10,2,10,30,754.0,137.0,2.0,25.3,661.0,858.58,636.94
2018,10,2,10,45,808.5,119.5,2.0,25.55,697.0,910.58,669.37
2018,10,2,11,0,863.0,102.0,2.0,25.8,733.0,948.29,692.05
2018,10,2,11,15,846.0,111.0,2.0,25.95,740.0,955.9,695.57
2018,10,2,11,30,829.0,120.0,2.0,26.1,747.0,973.4,705.9
2018,10,2,11,45,741.0,158.0,2.0,26.25,721.5,942.35,684.99
2018,10,2,12,0,653.0,196.0,2.0,26.4,696.0,898.76,656.41
2018,10,2,12,15,545.5,245.0,1.95,26.45,662.0,832.67,610.68
2018,10,2,12,30,438.0,294.0,1.9,26.5,628.0,773.17,568.1
2018,10,2,12,45,400.0,307.5,1.9,26.55,609.5,723.18,534.42
2018,10,2,13,0,362.0,321.0,1.9,26.6,591.0,694.93,514.64
2018,10,2,13,15,399.0,298.0,1.9,26.55,589.0,699.34,519.57
2018,10,2,13,30,436.0,275.0,1.9,26.5,587.0,722.03,536.27
2018,10,2,13,45,398.5,273.0,1.85,26.45,550.5,673.03,502.05
2018,10,2,14,0,361.0,271.0,1.8,26.4,514.0,605.29,455.3
2018,10,2,14,15,377.0,256.5,1.8,26.3,499.0,591.16,447.06
2018,10,2,14,30,393.0,242.0,1.8,26.2,484.0,574.66,436.6
2018,10,2,14,45,407.0,220.5,1.75,26.1,457.5,564.29,429.91
2018,10,2,15,0,421.0,199.0,1.7,26.0,431.0,533.7,408.82
2018,10,2,15,15,524.0,156.0,1.6,25.8,420.5,540.61,415.91
2018,10,2,15,30,627.0,113.0,1.5,25.6,410.0,544.03,419.2
2018,10,2,15,45,626.5,100.0,1.45,25.4,370.0,496.29,383.54
2018,10,2,16,0,626.0,87.0,1.4,25.2,330.0,447.06,345.9
2018,10,2,16,15,539.0,85.5,1.25,24.75,274.0,366.36,283.09
2018,10,2,16,30,452.0,84.0,1.1,24.3,218.0,288.68,221.44
2018,10,2,16,45,353.5,75.0,1.0,23.85,167.0,215.14,162.23
2018,10,2,17,0,255.0,66.0,0.9,23.4,116.0,152.94,111.77
2018,10,2,17,15,226.5,49.0,0.9,22.8,83.5,112.03,76.75
2018,10,2,17,30,198.0,32.0,0.9,22.2,51.0,74.78,43.45
2018,10,2,17,45,116.5,19.0,0.85,21.6,28.5,34.25,0.0
2018,10,2,18,0,35.0,6.0,0.8,21.0,6.0,4.72,0.0
2018,10,2,18,15,17.5,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.7,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.8,18.6,23.0,28.7,0.0
2018,10,3,6,45,247.0,31.0,0.9,19.15,59.5,83.64,47.67
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,143.55,97.89
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,201.33,146.94
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,268.2,203.19
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,329.69,254.56
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,395.86,307.68
2018,10,3,8,15,663.5,78.5,0.8,22.65,333.0,456.95,354.75
2018,10,3,8,30,700.0,83.0,0.8,23.5,381.0,520.45,401.63
2018,10,3,8,45,730.0,85.5,0.75,24.35,427.5,577.87,441.86
2018,10,3,9,0,760.0,88.0,0.7,25.2,474.0,637.85,482.09
2018,10,3,9,15,770.5,93.0,0.7,25.65,512.5,686.71,514.23
2018,10,3,9,30,781.0,98.0,0.7,26.1,551.0,734.07,543.3
2018,10,3,9,45,807.5,95.0,0.65,26.6,589.0,783.91,572.53
2018,10,3,10,0,834.0,92.0,0.6,27.1,627.0,823.35,594.24
2018,10,3,10,15,842.5,94.0,0.6,27.3,655.5,859.9,615.41
2018,10,3,10,30,851.0,96.0,0.6,27.5,684.0,893.82,634.75
2018,10,3,10,45,856.5,98.0,0.65,27.75,705.5,922.11,651.33
2018,10,3,11,0,862.0,100.0,0.7,28.0,727.0,947.28,666.06
2018,10,3,11,15,864.5,101.0,0.7,28.15,740.5,965.17,675.67
2018,10,3,11,30,867.0,102.0,0.7,28.3,754.0,979.61,683.35
2018,10,3,11,45,867.5,103.0,0.7,28.45,759.5,988.53,687.83
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,993.84,690.35
2018,10,3,12,15,785.0,141.5,0.7,28.6,738.5,965.81,673.32
2018,10,3,12,30,702.0,179.0,0.7,28.6,712.0,928.61,651.13
2018,10,3,12,45,485.0,262.0,0.7,28.65,628.0,784.41,557.98
2018,10,3,13,0,268.0,345.0,0.7,28.7,544.0,630.09,453.67
2018,10,3,13,15,210.0,327.5,0.65,28.65,481.0,528.3,385.8
2018,10,3,13,30,152.0,310.0,0.6,28.6,418.0,450.81,331.91
2018,10,3,13,45,156.0,302.5,0.6,28.55,410.0,442.55,327.38
2018,10,3,14,0,160.0,295.0,0.6,28.5,402.0,433.53,321.71
2018,10,3,14,15,259.5,271.0,0.55,28.45,434.5,507.21,375.85
2018,10,3,14,30,359.0,247.0,0.5,28.4,467.0,553.17,409.13
2018,10,3,14,45,465.0,200.5,0.45,28.3,466.0,590.84,436.52
2018,10,3,15,0,571.0,154.0,0.4,28.2,465.0,607.98,449.6
2018,10,3,15,15,641.0,122.5,0.4,28.1,444.5,596.86,443.19
2018,10,3,15,30,711.0,91.0,0.4,28.0,424.0,575.64,429.47
2018,10,3,15,45,650.0,91.5,0.35,27.85,371.0,502.2,376.74
2018,10,3,16,0,589.0,92.0,0.3,27.7,318.0,433.02,326.05
2018,10,3,16,15,555.5,84.0,0.3,27.35,273.0,373.59,281.51
2018,10,3,16,30,522.0,76.0,0.3,27.0,228.0,316.8,237.08
2018,10,3,16,45,384.0,71.0,0.3,26.6,170.5,223.03,164.56
2018,10,3,17,0,246.0,66.0,0.3,26.2,113.0,150.79,108.34
2018,10,3,17,15,184.0,49.5,0.3,26.0,78.5,97.06,65.04
2018,10,3,17,30,122.0,33.0,0.3,25.8,44.0,58.13,32.42
2018,10,3,17,45,68.5,18.5,0.35,25.55,24.0,22.77,0.0
2018,10,3,18,0,15.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,7.5,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,54.5,9.0,0.7,18.9,11.0,0.0,0.0
2018,10,4,6,30,109.0,18.0,0.8,19.5,22.0,27.22,0.0
2018,10,4,6,45,226.5,31.0,0.9,20.1,57.0,79.93,44.72
2018,10,4,7,0,344.0,44.0,1.0,20.7,92.0,138.91,94.67
2018,10,4,7,15,425.0,53.5,1.0,21.2,138.0,197.14,143.85
2018,10,4,7,30,506.0,63.0,1.0,21.7,184.0,264.71,200.5
2018,10,4,7,45,560.0,69.5,0.95,22.2,232.5,326.74,252.09
2018,10,4,8,0,614.0,76.0,0.9,22.7,281.0,393.99,305.93
2018,10,4,8,15,652.0,80.5,1.0,23.45,329.0,455.3,353.76
2018,10,4,8,30,690.0,85.0,1.1,24.2,377.0,519.19,401.83
2018,10,4,8,45,718.0,88.5,1.15,24.9,422.5,577.73,444.12
2018,10,4,9,0,746.0,92.0,1.2,25.6,468.0,634.86,484.07
2018,10,4,9,15,721.0,109.0,1.2,26.1,497.5,672.96,508.64
2018,10,4,9,30,696.0,126.0,1.2,26.6,527.0,704.18,527.9
2018,10,4,9,45,744.5,117.0,1.25,27.1,570.0,758.43,562.81
2018,10,4,10,0,793.0,108.0,1.3,27.6,613.0,817.97,600.05
2018,10,4,10,15,833.0,97.5,1.25,27.85,649.5,857.56,622.92
2018,10,4,10,30,873.0,87.0,1.2,28.1,686.0,906.12,651.31
2018,10,4,10,45,880.0,87.5,1.15,28.4,708.0,934.63,666.31
2018,10,4,11,0,887.0,88.0,1.1,28.7,730.0,960.0,679.42
2018,10,4,11,15,891.5,88.0,1.05,28.9,744.0,979.07,688.86
2018,10,4,11,30,896.0,88.0,1.0,29.1,758.0,994.63,696.23
2018,10,4,11,45,898.5,88.0,0.95,29.3,764.5,1004.61,700.27
2018,10,4,12,0,901.0,88.0,0.9,29.5,771.0,1010.88,702.22
2018,10,4,12,15,901.0,88.0,0.85,29.6,769.0,1010.9,700.86
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,1007.17,697.45
2018,10,4,12,45,899.0,87.0,0.8,29.75,757.0,996.59,691.3
2018,10,4,13,0,897.0,86.0,0.8,29.8,747.0,982.34,683.16
2018,10,4,13,15,891.5,85.5,0.8,29.8,729.0,961.7,671.42
2018,10,4,13,30,886.0,85.0,0.8,29.8,711.0,937.7,657.74
2018,10,4,13,45,817.0,106.5,0.8,29.8,667.5,888.03,628.16
2018,10,4,14,0,748.0,128.0,0.8,29.8,624.0,826.12,590.7
2018,10,4,14,15,736.0,123.5,0.8,29.7,591.5,791.01,570.23
2018,10,4,14,30,724.0,119.0,0.8,29.6,559.0,748.59,544.41
2018,10,4,14,45,759.5,100.0,0.8,29.5,535.0,722.32,529.04
2018,10,4,15,0,795.0,81.0,0.8,29.4,511.0,694.37,512.23
2018,10,4,15,15,784.0,76.5,0.8,29.3,470.5,644.75,479.64
2018,10,4,15,30,773.0,72.0,0.8,29.2,430.0,593.87,444.65
2018,10,4,15,45,743.0,68.5,0.75,29.15,382.5,531.81,399.96
2018,10,4,16,0,713.0,65.0,0.7,29.1,335.0,470.97,354.76
2018,10,4,16,15,670.5,61.5,0.7,28.6,286.0,405.62,305.52
2018,10,4,16,30,628.0,58.0,0.7,28.1,237.0,344.44,257.38
2018,10,4,16,45,563.0,52.0,0.65,27.6,188.0,275.3,201.61
2018,10,4,17,0,498.0,46.0,0.6,27.1,139.0,213.04,149.97
2018,10,4,17,15,371.5,38.0,0.65,26.65,95.0,140.89,92.48
2018,10,4,17,30,245.0,30.0,0.7,26.2,51.0,83.8,44.91
2018,10,4,17,45,132.5,17.0,0.75,25.7,27.5,29.4,0.0
2018,10,4,18,0,20.0,4.0,0.8,25.2,4.0,0.0,0.0
2018,10,4,18,15,10.0,2.0,0.8,25.2,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,15,66.0,8.0,0.8,20.5,10.5,0.0,0.0
2018,10,5,6,30,132.0,16.0,0.9,20.9,21.0,28.85,0.0
2018,10,5,6,45,260.0,27.5,1.05,21.35,56.5,85.12,46.02
2018,10,5,7,0,388.0,39.0,1.2,21.8,92.0,146.97,99.18
2018,10,5,7,15,469.0,46.5,1.15,22.25,138.0,205.88,149.3
2018,10,5,7,30,550.0,54.0,1.1,22.7,184.0,274.07,206.67
2018,10,5,7,45,602.0,60.0,1.1,23.15,233.0,337.08,259.39
2018,10,5,8,0,654.0,66.0,1.1,23.6,282.0,405.08,314.18
2018,10,5,8,15,689.5,70.0,1.05,24.25,330.0,465.33,360.75
2018,10,5,8,30,725.0,74.0,1.0,24.9,378.0,528.93,407.73
2018,10,5,8,45,750.5,76.5,0.95,25.55,423.0,586.22,448.19
2018,10,5,9,0,776.0,79.0,0.9,26.2,468.0,643.91,487.26
2018,10,5,9,15,792.0,82.0,0.9,26.75,508.0,695.19,520.36
2018,10,5,9,30,808.0,85.0,0.9,27.3,548.0,745.38,551.12
2018,10,5,9,45,820.0,87.5,0.9,27.8,582.5,790.33,577.85
2018,10,5,10,0,832.0,90.0,0.9,28.3,617.0,823.98,596.83
2018,10,5,10,15,840.5,91.5,0.9,28.55,645.0,859.8,617.7
2018,10,5,10,30,849.0,93.0,0.9,28.8,673.0,893.0,636.67
2018,10,5,10,45,854.5,94.5,0.9,29.0,694.0,920.57,652.13
2018,10,5,11,0,860.0,96.0,0.9,29.2,715.0,945.03,665.68
2018,10,5,11,15,863.0,97.0,0.85,29.35,728.5,963.24,674.63
2018,10,5,11,30,866.0,98.0,0.8,29.5,742.0,978.02,681.56
2018,10,5,11,45,845.5,107.5,0.8,29.65,740.5,975.13,678.91
2018,10,5,12,0,825.0,117.0,0.8,29.8,739.0,982.5,682.86
2018,10,5,12,15,734.5,153.5,0.75,29.9,706.0,939.57,655.43
2018,10,5,12,30,644.0,190.0,0.7,30.0,673.0,885.48,621.7
2018,10,5,12,45,656.5,183.0,0.7,30.05,669.5,884.53,621.99
2018,10,5,13,0,669.0,176.0,0.7,30.1,666.0,880.3,619.66
2018,10,5,13,15,624.5,188.5,0.65,30.1,637.0,838.25,593.1
2018,10,5,13,30,580.0,201.0,0.6,30.1,608.0,794.29,564.74
2018,10,5,13,45,502.0,216.0,0.55,30.1,559.0,713.71,512.03
2018,10,5,14,0,424.0,231.0,0.5,30.1,510.0,643.78,465.41
2018,10,5,14,15,403.0,210.0,0.5,30.0,464.5,588.76,430.25
2018,10,5,14,30,382.0,189.0,0.5,29.9,419.0,533.56,393.98
2018,10,5,14,45,315.5,200.5,0.45,29.75,382.0,457.67,340.97
2018,10,5,15,0,249.0,212.0,0.4,29.6,345.0,406.42,304.14
2018,10,5,15,15,214.0,200.0,0.45,29.5,307.5,342.7,258.99
2018,10,5,15,30,179.0,188.0,0.5,29.4,270.0,297.85,226.42
2018,10,5,15,45,173.5,158.0,0.5,29.25,230.5,255.12,194.98
2018,10,5,16,0,168.0,128.0,0.5,29.1,191.0,212.9,163.05
2018,10,5,16,15,191.5,112.0,0.55,28.6,173.5,209.1,160.02
2018,10,5,16,30,215.0,96.0,0.6,28.1,156.0,191.64,145.43
2018,10,5,16,45,179.0,77.5,0.6,27.55,120.5,146.73,109.11
2018,10,5,17,0,143.0,59.0,0.6,27.0,85.0,106.05,75.8
2018,10,5,17,15,164.0,43.5,0.6,26.35,64.0,87.07,57.66
2018,10,5,17,30,185.0,28.0,0.6,25.7,43.0,69.31,35.26
2018,10,5,17,45,99.5,15.0,0.65,25.0,22.5,23.94,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,6,15,34.5,7.0,0.95,19.35,8.0,0.0,0.0
2018,10,6,6,30,69.0,14.0,1.1,19.6,16.0,19.75,0.0
2018,10,6,6,45,148.5,29.0,1.25,19.9,45.0,64.72,34.72
2018,10,6,7,0,228.0,44.0,1.4,20.2,74.0,110.71,76.27
2018,10,6,7,15,184.5,53.0,1.4,20.6,84.5,113.59,83.38
2018,10,6,7,30,141.0,62.0,1.4,21.0,95.0,117.38,89.54
2018,10,6,7,45,71.5,61.0,1.4,21.4,78.0,87.43,66.76
2018,10,6,8,0,2.0,60.0,1.4,21.8,61.0,46.95,33.54
2018,10,6,8,15,2.0,62.0,1.35,22.3,63.0,48.6,34.82
2018,10,6,8,30,2.0,64.0,1.3,22.8,65.0,50.26,36.02
2018,10,6,8,45,1.0,61.0,1.25,23.3,61.5,47.41,33.47
2018,10,6,9,0,0.0,58.0,1.2,23.8,58.0,44.47,30.86
2018,10,6,9,15,1.5,84.0,1.15,24.2,85.0,65.73,47.98
2018,10,6,9,30,3.0,110.0,1.1,24.6,112.0,88.11,65.72
2018,10,6,9,45,9.5,161.5,1.0,25.0,167.5,137.38,104.53
2018,10,6,10,0,16.0,213.0,0.9,25.4,223.0,188.97,144.09
2018,10,6,10,15,22.5,234.5,0.85,25.7,249.5,214.47,163.08
2018,10,6,10,30,29.0,256.0,0.8,26.0,276.0,259.67,196.64
2018,10,6,10,45,18.0,223.0,0.75,26.3,235.5,200.08,150.78
2018,10,6,11,0,7.0,190.0,0.7,26.6,195.0,160.24,119.96
2018,10,6,11,15,8.0,198.0,0.65,26.85,204.0,168.28,126.0
2018,10,6,11,30,9.0,206.0,0.6,27.1,213.0,176.38,131.89
2018,10,6,11,45,8.5,203.5,0.6,27.35,210.0,173.69,129.61
2018,10,6,12,0,8.0,201.0,0.6,27.6,207.0,171.0,127.41
2018,10,6,12,15,6.5,190.0,0.55,27.7,195.0,159.84,118.82
2018,10,6,12,30,5.0,179.0,0.5,27.8,183.0,148.76,110.33
2018,10,6,12,45,6.0,189.5,0.5,27.95,194.0,158.88,118.06
2018,10,6,13,0,7.0,200.0,0.5,28.1,205.0,169.08,125.78
2018,10,6,13,15,11.5,216.0,0.5,28.1,224.0,187.68,140.03
2018,10,6,13,30,16.0,232.0,0.5,28.1,243.0,206.41,154.3
2018,10,6,13,45,17.0,226.5,0.45,28.1,238.0,202.27,151.26
2018,10,6,14,0,18.0,221.0,0.4,28.1,233.0,198.09,148.33
2018,10,6,14,15,32.0,207.0,0.45,28.0,226.5,211.87,159.65
2018,10,6,14,30,46.0,193.0,0.5,27.9,220.0,208.77,158.19
2018,10,6,14,45,258.5,171.5,0.5,27.8,310.0,383.5,293.39
2018,10,6,15,0,471.0,150.0,0.5,27.7,400.0,524.65,396.11
2018,10,6,15,15,567.5,125.0,0.55,27.55,400.5,551.13,415.04
2018,10,6,15,30,664.0,100.0,0.6,27.4,401.0,557.9,420.87
2018,10,6,15,45,627.5,95.5,0.6,27.25,354.5,495.6,375.71
2018,10,6,16,0,591.0,91.0,0.6,27.1,308.0,435.42,331.22
2018,10,6,16,15,543.5,84.0,0.6,26.75,260.5,369.88,281.43
2018,10,6,16,30,496.0,77.0,0.6,26.4,213.0,308.49,233.01
2018,10,6,16,45,427.0,67.5,0.6,26.05,167.0,237.49,176.03
2018,10,6,17,0,358.0,58.0,0.6,25.7,121.0,179.43,128.1
2018,10,6,17,15,261.0,44.5,0.6,25.15,82.0,118.68,78.94
2018,10,6,17,30,164.0,31.0,0.6,24.6,43.0,68.3,32.96
2018,10,6,17,45,86.0,16.5,0.6,24.0,22.5,23.57,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,19.99,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.05,49.0,70.95,36.62
2018,10,7,7,0,282.0,45.0,0.5,21.5,82.0,126.76,86.52
2018,10,7,7,15,341.0,57.0,0.45,22.1,121.5,175.92,128.41
2018,10,7,7,30,400.0,69.0,0.4,22.7,161.0,232.2,175.48
2018,10,7,7,45,417.5,82.0,0.4,23.35,198.5,278.12,213.92
2018,10,7,8,0,435.0,95.0,0.4,24.0,236.0,325.53,251.98
2018,10,7,8,15,476.5,103.5,0.4,24.45,281.0,382.68,296.08
2018,10,7,8,30,518.0,112.0,0.4,24.9,326.0,450.72,346.39
2018,10,7,8,45,324.5,156.5,0.35,25.4,296.0,375.78,288.77
2018,10,7,9,0,131.0,201.0,0.3,25.9,266.0,288.24,220.5
2018,10,7,9,15,115.0,218.0,0.3,26.25,278.5,299.66,228.61
2018,10,7,9,30,99.0,235.0,0.3,26.6,291.0,292.69,222.32
2018,10,7,9,45,161.0,239.5,0.3,27.0,337.5,369.17,278.96
2018,10,7,10,0,223.0,244.0,0.3,27.4,384.0,452.4,337.9
2018,10,7,10,15,196.0,269.0,0.3,27.65,396.0,442.45,328.62
2018,10,7,10,30,169.0,294.0,0.3,27.9,408.0,449.84,332.14
2018,10,7,10,45,459.5,218.0,0.3,28.15,542.0,693.18,502.75
2018,10,7,11,0,750.0,142.0,0.3,28.4,676.0,905.62,635.62
2018,10,7,11,15,743.5,148.0,0.35,28.55,685.5,926.46,645.08
2018,10,7,11,30,737.0,154.0,0.4,28.7,695.0,936.5,651.1
2018,10,7,11,45,771.5,141.5,0.45,28.9,712.0,955.67,662.79
2018,10,7,12,0,806.0,129.0,0.5,29.1,729.0,980.14,677.63
2018,10,7,12,15,816.0,124.5,0.55,29.2,730.5,985.04,681.04
2018,10,7,12,30,826.0,120.0,0.6,29.3,732.0,986.3,682.71
2018,10,7,12,45,731.5,154.0,0.65,29.35,690.5,930.19,649.91
2018,10,7,13,0,637.0,188.0,0.7,29.4,649.0,864.18,611.07
2018,10,7,13,15,518.0,224.5,0.7,29.4,593.0,766.03,548.14
2018,10,7,13,30,399.0,261.0,0.7,29.4,537.0,679.18,490.33
2018,10,7,13,45,578.0,192.5,0.75,29.4,576.0,770.07,556.12
2018,10,7,14,0,757.0,124.0,0.8,29.4,615.0,833.3,598.33
2018,10,7,14,15,678.0,140.5,0.85,29.25,563.5,763.57,554.6
2018,10,7,14,30,599.0,157.0,0.9,29.1,512.0,689.56,507.3
2018,10,7,14,45,654.5,132.0,0.9,29.0,496.0,681.65,504.58
2018,10,7,15,0,710.0,107.0,0.9,28.9,480.0,666.13,495.67
2018,10,7,15,15,694.0,101.0,0.9,28.7,439.5,614.54,460.69
2018,10,7,15,30,678.0,95.0,0.9,28.5,399.0,562.45,424.63
2018,10,7,15,45,641.5,90.5,0.85,28.3,352.5,499.51,379.1
2018,10,7,16,0,605.0,86.0,0.8,28.1,306.0,438.69,333.72
2018,10,7,16,15,556.5,80.0,0.75,27.65,258.5,372.97,283.5
2018,10,7,16,30,508.0,74.0,0.7,27.2,211.0,311.44,234.77
2018,10,7,16,45,436.5,64.5,0.7,26.7,164.5,242.7,179.54
2018,10,7,17,0,365.0,55.0,0.7,26.2,118.0,179.27,127.51
2018,10,7,17,15,265.5,41.5,0.65,25.65,79.0,117.44,77.37
2018,10,7,17,30,166.0,28.0,0.6,25.1,40.0,65.46,27.74
2018,10,7,17,45,87.0,15.0,0.6,24.55,21.0,22.62,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,51.5,7.0,0.85,19.5,8.5,0.0,0.0
2018,10,8,6,30,103.0,14.0,1.0,20.1,17.0,24.76,0.0
2018,10,8,6,45,237.0,26.0,1.15,20.65,51.0,81.25,39.73
2018,10,8,7,0,371.0,38.0,1.3,21.2,85.0,146.35,99.33
2018,10,8,7,15,372.5,46.0,1.35,21.8,112.0,180.05,131.79
2018,10,8,7,30,374.0,54.0,1.4,22.4,139.0,213.44,162.8
2018,10,8,7,45,192.0,83.5,1.5,22.95,127.5,172.0,134.07
2018,10,8,8,0,10.0,113.0,1.6,23.5,116.0,97.54,74.64
2018,10,8,8,15,14.0,130.5,1.65,23.95,135.5,114.89,88.66
2018,10,8,8,30,18.0,148.0,1.7,24.4,155.0,132.77,102.73
2018,10,8,8,45,23.0,165.5,1.75,24.85,176.0,151.81,117.55
2018,10,8,9,0,28.0,183.0,1.8,25.3,197.0,183.84,142.37
2018,10,8,9,15,26.0,195.5,1.85,25.6,209.0,181.63,140.02
2018,10,8,9,30,24.0,208.0,1.9,25.9,221.0,191.73,147.35
2018,10,8,9,45,33.5,226.5,1.9,26.2,246.5,233.32,179.15
2018,10,8,10,0,43.0,245.0,1.9,26.5,272.0,261.03,199.86
2018,10,8,10,15,40.5,249.0,1.9,26.7,275.0,263.64,201.17
2018,10,8,10,30,38.0,253.0,1.9,26.9,278.0,266.12,202.5
2018,10,8,10,45,71.0,284.0,1.9,27.15,333.5,330.13,250.96
2018,10,8,11,0,104.0,315.0,1.9,27.4,389.0,396.01,299.54
2018,10,8,11,15,72.5,288.5,1.9,27.55,340.5,338.31,255.67
2018,10,8,11,30,41.0,262.0,1.9,27.7,292.0,280.28,211.57
2018,10,8,11,45,123.5,272.5,1.9,27.85,363.5,397.05,300.56
2018,10,8,12,0,206.0,283.0,1.9,28.0,435.0,515.59,387.05
2018,10,8,12,15,147.0,293.0,1.9,28.05,401.5,442.99,332.77
2018,10,8,12,30,88.0,303.0,1.9,28.1,368.0,370.24,278.53
2018,10,8,12,45,156.5,303.0,1.9,28.15,416.5,461.01,346.74
2018,10,8,13,0,225.0,303.0,1.9,28.2,465.0,549.35,410.72
2018,10,8,13,15,181.0,278.5,1.95,28.2,406.5,453.5,341.86
2018,10,8,13,30,137.0,254.0,2.0,28.2,348.0,382.12,289.91
2018,10,8,13,45,219.0,243.0,2.0,28.15,387.0,463.08,351.82
2018,10,8,14,0,301.0,232.0,2.0,28.1,426.0,517.18,392.86
2018,10,8,14,15,386.5,196.5,1.95,28.0,432.0,563.57,428.01
2018,10,8,14,30,472.0,161.0,1.9,27.9,438.0,580.65,442.38
2018,10,8,14,45,510.0,136.0,1.9,27.75,417.0,573.69,438.76
2018,10,8,15,0,548.0,111.0,1.9,27.6,396.0,551.6,424.4
2018,10,8,15,15,338.0,94.0,1.85,27.35,265.0,349.99,273.84
2018,10,8,15,30,128.0,77.0,1.8,27.1,134.0,164.11,128.14
2018,10,8,15,45,381.0,76.0,1.7,26.9,218.0,329.15,259.42
2018,10,8,16,0,634.0,75.0,1.6,26.7,302.0,443.55,344.17
2018,10,8,16,15,610.0,67.0,1.45,26.25,258.0,386.29,297.64
2018,10,8,16,30,586.0,59.0,1.3,25.8,214.0,330.62,251.72
2018,10,8,16,45,520.0,52.0,1.2,25.35,167.5,262.25,195.08
2018,10,8,17,0,454.0,45.0,1.1,24.9,121.0,200.97,143.08
2018,10,8,17,15,269.0,33.5,1.05,24.4,74.5,113.29,74.17
2018,10,8,17,30,84.0,22.0,1.0,23.9,28.0,39.8,12.41
2018,10,8,17,45,45.0,11.5,0.95,23.35,14.5,14.7,0.0
2018,10,8,18,0,6.0,1.0,0.9,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.9,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.15,19.35,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,1.3,19.7,10.0,9.24,0.0
2018,10,9,6,45,14.5,26.0,1.45,20.05,27.0,25.64,9.84
2018,10,9,7,0,19.0,42.0,1.6,20.4,44.0,42.08,27.69
2018,10,9,7,15,44.5,62.5,1.7,20.8,71.5,69.99,51.04
2018,10,9,7,30,70.0,83.0,1.8,21.2,99.0,107.79,82.69
2018,10,9,7,45,57.5,97.5,1.9,21.65,112.5,111.76,86.76
2018,10,9,8,0,45.0,112.0,2.0,22.1,126.0,121.38,94.89
2018,10,9,8,15,69.0,136.5,2.05,22.5,162.5,160.22,126.56
2018,10,9,8,30,93.0,161.0,2.1,22.9,199.0,201.77,159.89
2018,10,9,8,45,115.0,183.5,2.2,23.35,236.0,255.75,202.33
2018,10,9,9,0,137.0,206.0,2.3,23.8,273.0,299.83,236.29
2018,10,9,9,15,87.0,208.0,2.3,24.1,252.0,254.38,199.31
2018,10,9,9,30,37.0,210.0,2.3,24.4,231.0,219.35,170.22
2018,10,9,9,45,40.5,227.0,2.35,24.7,251.0,240.28,186.09
2018,10,9,10,0,44.0,244.0,2.4,25.0,271.0,261.55,201.93
2018,10,9,10,15,54.0,266.5,2.35,25.2,301.5,294.74,226.89
2018,10,9,10,30,64.0,289.0,2.3,25.4,332.0,328.67,252.05
2018,10,9,10,45,59.0,291.5,2.3,25.65,332.0,327.54,250.35
2018,10,9,11,0,54.0,294.0,2.3,25.9,332.0,326.11,248.61
2018,10,9,11,15,41.0,278.0,2.3,26.0,307.0,297.07,226.18
2018,10,9,11,30,28.0,262.0,2.3,26.1,282.0,267.9,203.65
2018,10,9,11,45,21.0,244.0,2.25,26.2,259.0,223.42,169.61
2018,10,9,12,0,14.0,226.0,2.2,26.3,236.0,199.95,151.43
2018,10,9,12,15,27.5,251.5,2.15,26.25,271.5,256.92,195.34
2018,10,9,12,30,41.0,277.0,2.1,26.2,307.0,296.59,225.51
2018,10,9,12,45,54.5,213.0,2.05,26.15,252.5,244.87,187.35
2018,10,9,13,0,68.0,149.0,2.0,26.1,198.0,212.32,163.61
2018,10,9,13,15,321.0,160.5,1.95,26.0,381.0,508.12,391.89
2018,10,9,13,30,574.0,172.0,1.9,25.9,564.0,763.95,573.91
2018,10,9,13,45,455.0,196.0,1.85,25.75,499.5,653.75,493.78
2018,10,9,14,0,336.0,220.0,1.8,25.6,435.0,536.41,409.66
2018,10,9,14,15,169.5,169.0,1.75,25.5,277.5,327.29,253.94
2018,10,9,14,30,3.0,118.0,1.7,25.4,120.0,94.94,70.53
2018,10,9,14,45,70.5,160.0,1.65,25.25,196.5,195.43,152.5
2018,10,9,15,0,138.0,202.0,1.6,25.1,273.0,301.13,235.45
2018,10,9,15,15,193.0,181.5,1.55,24.95,271.5,312.04,244.87
2018,10,9,15,30,248.0,161.0,1.5,24.8,270.0,331.1,260.32
2018,10,9,15,45,218.0,138.5,1.45,24.65,226.0,276.53,217.81
2018,10,9,16,0,188.0,116.0,1.4,24.5,182.0,224.74,176.94
2018,10,9,16,15,180.0,105.0,1.25,24.25,160.5,198.92,155.8
2018,10,9,16,30,172.0,94.0,1.1,24.0,139.0,173.92,134.62
2018,10,9,16,45,125.0,74.0,0.95,23.7,103.0,118.47,89.09
2018,10,9,17,0,78.0,54.0,0.8,23.4,67.0,77.06,54.98
2018,10,9,17,15,71.0,36.0,0.75,22.9,44.5,53.47,34.17
2018,10,9,17,30,64.0,18.0,0.7,22.4,22.0,31.67,5.59
2018,10,9,17,45,32.0,9.0,0.7,21.95,11.0,11.14,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.15,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.3,19.8,4.0,3.85,0.0
2018,10,10,6,45,2.5,7.0,1.4,20.05,7.0,5.98,0.0
2018,10,10,7,0,0.0,10.0,1.5,20.3,10.0,7.58,0.45
2018,10,10,7,15,0.0,16.0,1.55,20.55,16.0,12.15,4.42
2018,10,10,7,30,0.0,22.0,1.6,20.8,22.0,16.73,8.36
2018,10,10,7,45,0.0,31.5,1.7,21.05,31.5,24.01,14.51
2018,10,10,8,0,0.0,41.0,1.8,21.3,41.0,31.31,20.61
2018,10,10,8,15,0.0,48.5,1.85,21.65,48.5,37.09,25.35
2018,10,10,8,30,0.0,56.0,1.9,22.0,56.0,42.88,30.04
2018,10,10,8,45,0.0,62.0,2.0,22.3,62.0,47.53,33.73
2018,10,10,9,0,0.0,68.0,2.1,22.6,68.0,52.18,37.39
2018,10,10,9,15,0.0,89.5,2.2,22.9,89.5,68.98,50.9
2018,10,10,9,30,0.0,111.0,2.3,23.2,111.0,86.74,65.04
2018,10,10,9,45,0.0,97.5,2.4,23.5,97.5,75.4,55.65
2018,10,10,10,0,0.0,84.0,2.5,23.8,84.0,64.69,46.85
2018,10,10,10,15,1.0,102.0,2.55,24.05,102.5,79.94,58.98
2018,10,10,10,30,2.0,120.0,2.6,24.3,121.0,95.78,71.47
2018,10,10,10,45,2.5,142.5,2.65,24.5,144.0,115.22,86.72
2018,10,10,11,0,3.0,165.0,2.7,24.7,167.0,135.03,102.13
2018,10,10,11,15,2.5,145.0,2.7,24.8,146.5,117.37,88.08
2018,10,10,11,30,2.0,125.0,2.7,24.9,126.0,100.07,74.35
2018,10,10,11,45,1.0,115.5,2.7,24.95,116.0,91.21,67.28
2018,10,10,12,0,0.0,106.0,2.7,25.0,106.0,82.4,60.24
2018,10,10,12,15,0.0,92.5,2.65,25.0,92.5,71.46,51.57
2018,10,10,12,30,0.0,79.0,2.6,25.0,79.0,60.96,43.24
2018,10,10,12,45,0.0,79.0,2.6,25.0,79.0,60.95,43.26
2018,10,10,13,0,0.0,79.0,2.6,25.0,79.0,60.93,43.29
2018,10,10,13,15,0.5,107.5,2.5,24.95,108.0,84.06,61.77
2018,10,10,13,30,1.0,136.0,2.4,24.9,137.0,108.29,81.06
2018,10,10,13,45,2.5,145.5,2.35,24.9,147.5,117.82,88.74
