Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,14,30,170.0,224.0,2.5,19.8,314.0,370.62,295.58
2018,10,20,14,45,297.5,188.5,2.45,19.85,331.5,443.66,355.63
2018,10,20,15,0,425.0,153.0,2.4,19.9,349.0,505.21,404.73
2018,10,20,15,15,451.5,129.5,2.25,19.6,319.5,477.63,384.15
2018,10,20,15,30,478.0,106.0,2.1,19.3,290.0,446.09,360.34
2018,10,20,15,45,558.0,87.0,1.95,19.05,274.5,455.73,367.4
2018,10,20,16,0,638.0,68.0,1.8,18.8,259.0,447.71,359.16
2018,10,20,16,15,484.0,62.5,1.7,18.2,192.5,328.46,263.01
2018,10,20,16,30,330.0,57.0,1.6,17.6,126.0,220.37,174.22
2018,10,20,16,45,314.0,44.5,1.5,16.95,95.5,184.85,141.69
2018,10,20,17,0,298.0,32.0,1.4,16.3,65.0,146.28,104.3
2018,10,20,17,15,202.0,21.5,1.4,15.85,39.0,85.34,25.87
2018,10,20,17,30,106.0,11.0,1.4,15.4,13.0,29.77,0.0
2018,10,20,17,45,53.0,5.5,1.4,14.95,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,1.9,3.85,3.0,0.0,0.0
2018,10,21,6,30,65.0,7.0,2.0,4.1,6.0,0.0,0.0
2018,10,21,6,45,241.0,18.5,2.1,4.35,36.0,70.13,0.0
2018,10,21,7,0,417.0,30.0,2.2,4.6,66.0,169.31,112.71
2018,10,21,7,15,523.5,37.5,2.4,5.05,113.0,242.26,189.0
2018,10,21,7,30,630.0,45.0,2.6,5.5,160.0,323.83,264.0
2018,10,21,7,45,691.0,49.5,2.8,6.0,211.0,395.95,330.1
2018,10,21,8,0,752.0,54.0,3.0,6.5,262.0,473.31,398.41
2018,10,21,8,15,791.0,58.0,3.05,6.9,312.5,542.37,457.43
2018,10,21,8,30,830.0,62.0,3.1,7.3,363.0,613.66,515.98
2018,10,21,8,45,857.0,64.5,3.15,7.65,410.5,676.85,566.2
2018,10,21,9,0,884.0,67.0,3.2,8.0,458.0,733.48,608.17
2018,10,21,9,15,903.0,69.0,3.15,8.4,500.0,789.21,647.37
2018,10,21,9,30,922.0,71.0,3.1,8.8,542.0,843.76,684.78
2018,10,21,9,45,934.5,72.0,3.05,9.15,577.5,890.08,715.5
2018,10,21,10,0,947.0,73.0,3.0,9.5,613.0,934.12,744.12
2018,10,21,10,15,954.5,74.0,2.95,9.8,640.5,971.04,767.4
2018,10,21,10,30,962.0,75.0,2.9,10.1,668.0,1004.89,788.33
2018,10,21,10,45,968.5,76.0,2.8,10.45,690.0,1034.51,805.52
2018,10,21,11,0,975.0,77.0,2.7,10.8,712.0,1060.65,820.17
2018,10,21,11,15,978.5,77.0,2.65,11.05,725.0,1078.95,830.31
2018,10,21,11,30,982.0,77.0,2.6,11.3,738.0,1093.42,838.0
2018,10,21,11,45,983.5,77.5,2.55,11.6,743.5,1102.53,842.09
2018,10,21,12,0,985.0,78.0,2.5,11.9,749.0,1107.63,843.7
2018,10,21,12,15,984.5,77.5,2.4,12.05,745.5,1105.43,840.46
2018,10,21,12,30,984.0,77.0,2.3,12.2,742.0,1099.2,834.79
2018,10,21,12,45,982.0,76.0,2.25,12.4,730.5,1086.85,825.79
2018,10,21,13,0,980.0,75.0,2.2,12.6,719.0,1070.58,814.42
2018,10,21,13,15,974.5,74.0,2.15,12.7,699.0,1047.06,798.71
2018,10,21,13,30,969.0,73.0,2.1,12.8,679.0,1019.93,780.75
2018,10,21,13,45,961.0,71.5,2.05,12.9,651.5,986.43,758.56
2018,10,21,14,0,953.0,70.0,2.0,13.0,624.0,949.78,734.25
2018,10,21,14,15,941.0,69.0,1.95,12.95,589.5,907.35,706.26
2018,10,21,14,30,929.0,68.0,1.9,12.9,555.0,862.48,676.37
2018,10,21,14,45,910.5,66.0,1.85,12.85,513.5,809.08,640.06
2018,10,21,15,0,892.0,64.0,1.8,12.8,472.0,754.33,602.25
2018,10,21,15,15,867.5,61.0,1.7,12.6,425.5,693.11,558.84
2018,10,21,15,30,843.0,58.0,1.6,12.4,379.0,631.78,513.0
2018,10,21,15,45,808.5,55.0,1.45,12.2,330.0,569.5,463.48
2018,10,21,16,0,774.0,52.0,1.3,12.0,281.0,503.21,409.25
2018,10,21,16,15,721.0,47.5,1.15,11.2,230.0,428.0,346.84
2018,10,21,16,30,668.0,43.0,1.0,10.4,179.0,357.21,285.48
2018,10,21,16,45,577.0,37.0,0.85,9.55,131.0,275.18,213.5
2018,10,21,17,0,486.0,31.0,0.7,8.7,83.0,202.45,145.93
2018,10,21,17,15,306.5,21.0,0.75,8.2,47.5,111.65,21.35
2018,10,21,17,30,127.0,11.0,0.8,7.7,12.0,34.15,0.0
2018,10,21,17,45,63.5,5.5,0.85,7.15,6.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,15,30.5,3.0,0.7,0.75,2.5,0.0,0.0
2018,10,22,6,30,61.0,6.0,0.7,1.3,5.0,0.0,0.0
2018,10,22,6,45,230.0,17.0,0.75,1.8,33.0,67.0,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.3,61.0,162.78,106.07
2018,10,22,7,15,503.5,35.0,0.75,3.05,106.0,230.79,179.66
2018,10,22,7,30,608.0,42.0,0.7,3.8,151.0,313.48,254.04
2018,10,22,7,45,668.0,46.5,0.65,4.55,200.5,383.62,316.19
2018,10,22,8,0,728.0,51.0,0.6,5.3,250.0,459.06,379.72
2018,10,22,8,15,766.0,55.0,0.75,6.3,299.0,526.13,434.96
2018,10,22,8,30,804.0,59.0,0.9,7.3,348.0,595.43,489.69
2018,10,22,8,45,829.5,62.5,1.05,8.3,394.0,657.41,536.81
2018,10,22,9,0,855.0,66.0,1.2,9.3,440.0,712.79,575.92
2018,10,22,9,15,872.5,68.0,1.3,9.85,480.5,766.04,612.6
2018,10,22,9,30,890.0,70.0,1.4,10.4,521.0,818.08,647.74
2018,10,22,9,45,902.5,71.0,1.45,10.95,555.5,863.14,676.76
2018,10,22,10,0,915.0,72.0,1.5,11.5,590.0,906.02,703.92
2018,10,22,10,15,924.0,73.5,1.55,11.95,618.5,943.89,727.6
2018,10,22,10,30,933.0,75.0,1.6,12.4,647.0,978.88,749.2
2018,10,22,10,45,939.5,76.0,1.65,12.8,668.0,1007.78,766.78
2018,10,22,11,0,946.0,77.0,1.7,13.2,689.0,1033.31,782.18
2018,10,22,11,15,949.5,78.0,1.75,13.5,702.5,1052.33,793.66
2018,10,22,11,30,953.0,79.0,1.8,13.8,716.0,1067.63,802.88
2018,10,22,11,45,954.5,79.0,1.8,14.1,721.0,1075.88,806.87
2018,10,22,12,0,956.0,79.0,1.8,14.4,726.0,1080.24,808.58
2018,10,22,12,15,955.0,78.5,1.85,14.6,722.5,1077.53,807.0
2018,10,22,12,30,954.0,78.0,1.9,14.8,719.0,1070.92,803.11
2018,10,22,12,45,927.5,86.0,1.95,15.0,700.5,1045.08,786.75
2018,10,22,13,0,901.0,94.0,2.0,15.2,682.0,1015.88,768.38
2018,10,22,13,15,918.0,85.0,2.0,15.25,669.5,1006.18,762.87
2018,10,22,13,30,935.0,76.0,2.0,15.3,657.0,992.03,754.28
2018,10,22,13,45,844.5,98.0,2.05,15.4,606.0,921.93,708.21
2018,10,22,14,0,754.0,120.0,2.1,15.5,555.0,846.15,657.75
2018,10,22,14,15,684.5,129.5,2.05,15.4,507.0,770.87,606.07
2018,10,22,14,30,615.0,139.0,2.0,15.3,459.0,696.66,553.86
2018,10,22,14,45,660.5,117.5,2.0,15.25,437.5,683.61,546.51
2018,10,22,15,0,706.0,96.0,2.0,15.2,416.0,663.92,533.48
2018,10,22,15,15,749.0,80.0,1.85,14.9,389.0,639.02,515.5
2018,10,22,15,30,792.0,64.0,1.7,14.6,362.0,611.96,494.78
2018,10,22,15,45,521.5,81.0,1.55,14.3,266.5,428.78,350.53
2018,10,22,16,0,251.0,98.0,1.4,14.0,171.0,248.83,204.33
2018,10,22,16,15,263.0,78.0,1.3,13.3,142.0,231.38,189.33
2018,10,22,16,30,275.0,58.0,1.2,12.6,113.0,198.91,160.04
2018,10,22,16,45,261.5,46.0,1.05,11.85,86.0,164.2,127.67
2018,10,22,17,0,248.0,34.0,0.9,11.1,59.0,131.42,93.91
2018,10,22,17,15,153.0,20.5,0.9,10.65,33.0,69.76,0.0
2018,10,22,17,30,58.0,7.0,0.9,10.2,7.0,17.24,0.0
2018,10,22,17,45,29.0,3.5,0.95,9.7,3.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,0.75,4.3,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,0.8,4.7,1.0,0.0,0.0
2018,10,23,6,45,3.0,12.0,0.8,5.1,12.0,10.15,0.0
2018,10,23,7,0,6.0,23.0,0.8,5.5,23.0,19.92,8.65
2018,10,23,7,15,92.0,42.0,0.9,6.15,57.5,84.7,64.8
2018,10,23,7,30,178.0,61.0,1.0,6.8,92.0,146.07,118.52
2018,10,23,7,45,258.0,75.5,1.15,7.45,136.5,220.11,183.07
2018,10,23,8,0,338.0,90.0,1.3,8.1,181.0,293.45,246.17
2018,10,23,8,15,333.5,109.5,1.25,8.8,213.5,331.19,277.67
2018,10,23,8,30,329.0,129.0,1.2,9.5,246.0,353.28,295.54
2018,10,23,8,45,376.5,139.0,1.2,10.25,289.5,428.83,355.57
2018,10,23,9,0,424.0,149.0,1.2,11.0,333.0,493.49,405.03
2018,10,23,9,15,435.0,163.0,1.25,11.85,367.0,537.26,436.69
2018,10,23,9,30,446.0,177.0,1.3,12.7,401.0,580.66,467.42
2018,10,23,9,45,424.5,196.5,1.3,13.55,421.5,601.54,479.73
2018,10,23,10,0,403.0,216.0,1.3,14.4,442.0,619.31,489.65
2018,10,23,10,15,397.0,230.0,1.3,14.95,462.0,621.86,489.8
2018,10,23,10,30,391.0,244.0,1.3,15.5,482.0,643.03,503.13
2018,10,23,10,45,401.5,250.5,1.25,16.1,502.0,669.91,520.19
2018,10,23,11,0,412.0,257.0,1.2,16.7,522.0,695.66,536.12
2018,10,23,11,15,404.0,265.5,1.25,17.0,529.5,703.87,540.78
2018,10,23,11,30,396.0,274.0,1.3,17.3,537.0,710.18,544.35
2018,10,23,11,45,417.0,268.5,1.35,17.65,547.5,751.54,572.73
2018,10,23,12,0,438.0,263.0,1.4,18.0,558.0,768.78,584.43
2018,10,23,12,15,464.5,251.5,1.45,18.15,563.0,783.16,595.18
2018,10,23,12,30,491.0,240.0,1.5,18.3,568.0,794.98,604.28
2018,10,23,12,45,515.0,227.0,1.55,18.45,565.5,799.87,608.74
2018,10,23,13,0,539.0,214.0,1.6,18.6,563.0,801.77,611.3
2018,10,23,13,15,547.5,203.5,1.65,18.6,549.5,788.14,603.27
2018,10,23,13,30,556.0,193.0,1.7,18.6,536.0,771.84,593.53
2018,10,23,13,45,574.5,177.5,1.75,18.6,518.5,756.6,584.81
2018,10,23,14,0,593.0,162.0,1.8,18.6,501.0,747.77,580.26
2018,10,23,14,15,615.0,144.5,1.8,18.5,478.0,727.46,567.3
2018,10,23,14,30,637.0,127.0,1.8,18.4,455.0,703.02,551.39
2018,10,23,14,45,709.0,103.5,1.8,18.3,442.5,707.09,556.1
2018,10,23,15,0,781.0,80.0,1.8,18.2,430.0,698.96,551.76
2018,10,23,15,15,791.5,72.0,1.65,17.8,396.0,660.73,524.96
2018,10,23,15,30,802.0,64.0,1.5,17.4,362.0,619.3,493.77
2018,10,23,15,45,764.5,60.5,1.4,17.05,313.5,550.91,441.05
2018,10,23,16,0,727.0,57.0,1.3,16.7,265.0,484.44,388.04
2018,10,23,16,15,668.5,51.5,1.2,15.7,215.0,407.7,325.79
2018,10,23,16,30,610.0,46.0,1.1,14.7,165.0,335.99,264.96
2018,10,23,16,45,510.0,39.0,1.0,13.75,118.5,255.96,195.8
2018,10,23,17,0,410.0,32.0,0.9,12.8,72.0,183.97,128.7
2018,10,23,17,15,250.0,21.0,0.9,12.3,41.0,95.72,0.0
2018,10,23,17,30,90.0,10.0,0.9,11.8,10.0,26.21,0.0
2018,10,23,17,45,45.0,5.0,0.95,11.3,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.2,4.75,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.3,5.1,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.35,5.4,29.0,57.44,0.0
2018,10,24,7,0,350.0,28.0,1.4,5.7,55.0,148.35,88.31
2018,10,24,7,15,464.5,36.0,1.5,6.4,99.5,223.84,172.74
2018,10,24,7,30,579.0,44.0,1.6,7.1,144.0,309.27,249.74
2018,10,24,7,45,645.5,49.0,1.65,7.8,193.5,378.41,311.95
2018,10,24,8,0,712.0,54.0,1.7,8.5,243.0,456.94,379.42
2018,10,24,8,15,754.0,58.0,1.85,9.15,292.5,525.69,436.97
2018,10,24,8,30,796.0,62.0,2.0,9.8,342.0,597.01,494.37
2018,10,24,8,45,824.5,64.5,2.15,10.5,388.0,659.5,542.86
2018,10,24,9,0,853.0,67.0,2.3,11.2,434.0,722.4,588.47
2018,10,24,9,15,873.5,69.0,2.3,11.5,475.5,770.93,621.84
2018,10,24,9,30,894.0,71.0,2.3,11.8,517.0,825.36,658.95
2018,10,24,9,45,910.0,71.5,2.3,12.15,552.5,872.83,690.15
2018,10,24,10,0,926.0,72.0,2.3,12.5,588.0,918.34,719.52
2018,10,24,10,15,936.0,73.0,2.25,12.75,617.0,956.73,743.28
2018,10,24,10,30,946.0,74.0,2.2,13.0,646.0,992.27,764.85
2018,10,24,10,45,952.5,75.0,2.15,13.3,667.0,1021.35,781.7
2018,10,24,11,0,959.0,76.0,2.1,13.6,688.0,1047.04,796.22
2018,10,24,11,15,963.0,76.5,2.05,13.8,701.5,1066.05,806.59
2018,10,24,11,30,967.0,77.0,2.0,14.0,715.0,1081.31,814.61
2018,10,24,11,45,969.0,76.0,1.95,14.25,719.5,1088.84,817.54
2018,10,24,12,0,971.0,75.0,1.9,14.5,724.0,1092.44,818.14
2018,10,24,12,15,969.5,76.0,1.85,14.65,721.0,1090.98,815.95
2018,10,24,12,30,968.0,77.0,1.8,14.8,718.0,1085.55,811.43
2018,10,24,12,45,964.5,76.5,1.75,14.95,706.0,1072.37,802.09
2018,10,24,13,0,961.0,76.0,1.7,15.1,694.0,1055.39,790.53
2018,10,24,13,15,954.5,75.0,1.65,15.15,674.0,1031.16,774.71
2018,10,24,13,30,948.0,74.0,1.6,15.2,654.0,1003.47,756.77
2018,10,24,13,45,938.0,73.0,1.55,15.25,626.0,969.23,734.55
2018,10,24,14,0,928.0,72.0,1.5,15.3,598.0,932.05,710.38
2018,10,24,14,15,915.5,70.5,1.45,15.2,564.0,889.39,682.77
2018,10,24,14,30,903.0,69.0,1.4,15.1,530.0,844.42,653.36
2018,10,24,14,45,885.0,66.5,1.35,15.05,489.5,791.84,618.12
2018,10,24,15,0,867.0,64.0,1.3,15.0,449.0,737.97,581.45
2018,10,24,15,15,842.5,61.5,1.2,14.75,404.0,678.54,539.91
2018,10,24,15,30,818.0,59.0,1.1,14.5,359.0,624.7,500.07
2018,10,24,15,45,781.5,55.5,1.0,14.25,310.5,556.25,447.09
2018,10,24,16,0,745.0,52.0,0.9,14.0,262.0,489.66,393.65
2018,10,24,16,15,688.0,47.5,0.85,13.15,212.5,413.96,332.02
2018,10,24,16,30,631.0,43.0,0.8,12.3,163.0,343.07,271.51
2018,10,24,16,45,534.0,36.0,0.8,11.5,116.5,259.6,199.22
2018,10,24,17,0,437.0,29.0,0.8,10.7,70.0,190.77,132.29
2018,10,24,17,15,256.5,18.0,0.85,10.25,38.5,94.85,0.0
2018,10,24,17,30,76.0,7.0,0.9,9.8,7.0,21.12,0.0
2018,10,24,17,45,38.0,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,25,6,15,7.0,1.0,0.8,2.5,1.0,0.0,0.0
2018,10,25,6,30,14.0,2.0,0.9,2.8,2.0,0.0,0.0
2018,10,25,6,45,23.5,6.5,1.0,3.05,7.5,10.76,0.0
2018,10,25,7,0,33.0,11.0,1.1,3.3,13.0,23.88,9.47
2018,10,25,7,15,74.5,30.0,1.1,3.65,41.0,64.34,48.14
2018,10,25,7,30,116.0,49.0,1.1,4.0,69.0,107.17,86.91
2018,10,25,7,45,163.0,71.0,1.1,4.4,108.5,160.47,134.59
2018,10,25,8,0,210.0,93.0,1.1,4.8,148.0,218.61,185.75
2018,10,25,8,15,215.0,115.0,1.05,5.25,181.0,256.88,218.59
2018,10,25,8,30,220.0,137.0,1.0,5.7,214.0,295.3,250.49
2018,10,25,8,45,212.5,158.0,0.95,6.2,240.0,324.13,273.25
2018,10,25,9,0,205.0,179.0,0.9,6.7,266.0,335.9,281.72
2018,10,25,9,15,223.5,195.0,0.85,7.25,298.5,375.8,312.89
2018,10,25,9,30,242.0,211.0,0.8,7.8,331.0,435.22,358.0
2018,10,25,9,45,244.5,226.5,0.8,8.3,355.0,464.02,378.4
2018,10,25,10,0,247.0,242.0,0.8,8.8,379.0,492.31,398.34
2018,10,25,10,15,283.5,249.0,0.75,9.15,413.5,541.53,434.49
2018,10,25,10,30,320.0,256.0,0.7,9.5,448.0,591.84,470.37
2018,10,25,10,45,347.0,259.5,0.65,9.85,474.0,629.62,496.19
2018,10,25,11,0,374.0,263.0,0.6,10.2,500.0,667.17,521.49
2018,10,25,11,15,340.0,277.0,0.6,10.45,496.0,655.03,510.42
2018,10,25,11,30,306.0,291.0,0.6,10.7,492.0,640.59,498.44
2018,10,25,11,45,281.0,298.0,0.6,10.95,483.5,625.41,486.4
2018,10,25,12,0,256.0,305.0,0.6,11.2,475.0,608.75,473.34
2018,10,25,12,15,253.5,304.5,0.6,11.3,472.0,605.28,470.86
2018,10,25,12,30,251.0,304.0,0.6,11.4,469.0,600.69,467.49
2018,10,25,12,45,206.5,300.5,0.6,11.5,435.0,525.08,411.91
2018,10,25,13,0,162.0,297.0,0.6,11.6,401.0,474.36,374.07
2018,10,25,13,15,173.0,288.5,0.6,11.65,396.5,472.8,374.14
2018,10,25,13,30,184.0,280.0,0.6,11.7,392.0,470.27,373.01
2018,10,25,13,45,240.0,257.5,0.6,11.7,397.0,492.31,391.88
2018,10,25,14,0,296.0,235.0,0.6,11.7,402.0,531.72,422.82
2018,10,25,14,15,301.0,221.0,0.65,11.7,382.0,510.33,407.8
2018,10,25,14,30,306.0,207.0,0.7,11.7,362.0,487.68,392.28
2018,10,25,14,45,260.0,195.5,0.7,11.7,320.0,426.24,345.34
2018,10,25,15,0,214.0,184.0,0.7,11.7,278.0,351.46,287.47
2018,10,25,15,15,372.0,141.0,0.65,11.55,284.0,437.82,358.4
2018,10,25,15,30,530.0,98.0,0.6,11.4,290.0,482.9,393.99
2018,10,25,15,45,605.0,78.5,0.55,11.25,269.0,478.81,389.51
2018,10,25,16,0,680.0,59.0,0.5,11.1,248.0,462.03,374.18
2018,10,25,16,15,535.5,53.0,0.55,10.7,184.0,347.34,281.46
2018,10,25,16,30,391.0,47.0,0.6,10.3,120.0,244.93,196.41
2018,10,25,16,45,275.5,34.5,0.6,9.95,78.0,162.72,125.93
2018,10,25,17,0,160.0,22.0,0.6,9.6,36.0,89.65,60.25
2018,10,25,17,15,91.0,12.5,0.65,9.3,19.5,33.79,0.0
2018,10,25,17,30,22.0,3.0,0.7,9.0,3.0,2.36,0.0
2018,10,25,17,45,11.0,1.5,0.75,8.7,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,6,15,2.5,0.0,1.0,5.75,0.0,0.0,0.0
2018,10,26,6,30,5.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,26,6,45,5.0,2.5,1.0,5.8,2.5,3.18,0.0
2018,10,26,7,0,5.0,5.0,1.0,5.8,5.0,5.42,0.0
2018,10,26,7,15,2.5,7.5,1.15,5.85,7.5,6.77,0.05
2018,10,26,7,30,0.0,10.0,1.3,5.9,10.0,7.58,0.96
2018,10,26,7,45,0.0,12.0,1.45,5.95,12.0,9.1,2.39
2018,10,26,8,0,0.0,14.0,1.6,6.0,14.0,10.63,3.78
2018,10,26,8,15,0.0,15.5,1.7,6.15,15.5,11.78,4.81
2018,10,26,8,30,0.0,17.0,1.8,6.3,17.0,12.93,5.82
2018,10,26,8,45,0.0,22.5,1.9,6.45,22.5,17.14,9.51
2018,10,26,9,0,0.0,28.0,2.0,6.6,28.0,21.36,13.18
2018,10,26,9,15,0.0,28.5,2.15,6.75,28.5,21.76,13.47
2018,10,26,9,30,0.0,29.0,2.3,6.9,29.0,22.16,13.76
2018,10,26,9,45,0.0,29.5,2.45,7.05,29.5,22.56,14.05
2018,10,26,10,0,0.0,30.0,2.6,7.2,30.0,22.95,14.34
2018,10,26,10,15,0.0,34.5,2.7,7.25,34.5,26.42,17.31
2018,10,26,10,30,0.0,39.0,2.8,7.3,39.0,29.9,20.27
2018,10,26,10,45,0.0,39.5,2.9,7.4,39.5,30.3,20.57
2018,10,26,11,0,0.0,40.0,3.0,7.5,40.0,30.69,20.87
2018,10,26,11,15,0.0,42.0,3.0,7.5,42.0,32.24,22.18
2018,10,26,11,30,0.0,44.0,3.0,7.5,44.0,33.79,23.49
2018,10,26,11,45,0.0,60.0,3.0,7.5,60.0,46.15,34.08
2018,10,26,12,0,0.0,76.0,3.0,7.5,76.0,58.54,44.67
2018,10,26,12,15,0.0,72.0,2.9,7.6,72.0,55.44,42.0
2018,10,26,12,30,0.0,68.0,2.8,7.7,68.0,52.33,39.35
2018,10,26,12,45,0.0,56.5,2.7,7.8,56.5,43.43,31.74
2018,10,26,13,0,0.0,45.0,2.6,7.9,45.0,34.55,24.14
2018,10,26,13,15,0.0,41.0,2.55,7.95,41.0,31.45,21.51
2018,10,26,13,30,0.0,37.0,2.5,8.0,37.0,28.36,18.87
2018,10,26,13,45,0.0,44.0,2.45,8.05,44.0,33.74,23.54
2018,10,26,14,0,0.0,51.0,2.4,8.1,51.0,39.11,28.23
2018,10,26,14,15,0.0,52.0,2.45,8.1,52.0,39.86,28.94
2018,10,26,14,30,0.0,53.0,2.5,8.1,53.0,40.61,29.67
2018,10,26,14,45,0.0,44.5,2.55,8.05,44.5,34.05,24.05
2018,10,26,15,0,0.0,36.0,2.6,8.0,36.0,27.5,18.42
2018,10,26,15,15,4.0,42.0,2.55,8.0,43.5,34.92,25.09
2018,10,26,15,30,8.0,48.0,2.5,8.0,51.0,41.96,31.4
2018,10,26,15,45,4.0,36.5,2.5,7.95,38.0,30.28,21.08
2018,10,26,16,0,0.0,25.0,2.5,7.9,25.0,19.03,11.11
2018,10,26,16,15,0.0,23.0,2.45,7.9,23.0,17.5,9.71
2018,10,26,16,30,0.0,21.0,2.4,7.9,21.0,15.97,8.24
2018,10,26,16,45,0.0,15.5,2.35,7.9,15.5,11.77,4.38
2018,10,26,17,0,0.0,10.0,2.3,7.9,10.0,7.58,0.14
2018,10,26,17,15,2.0,6.0,2.3,7.9,6.0,5.25,0.0
2018,10,26,17,30,4.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,10,26,17,45,2.0,1.0,2.35,7.95,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.3,6.1,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.4,6.2,2.0,0.0,0.0
2018,10,27,6,45,125.5,14.5,1.5,6.3,22.5,42.13,0.0
2018,10,27,7,0,238.0,27.0,1.6,6.4,43.0,113.04,51.09
2018,10,27,7,15,348.5,37.5,1.7,6.8,83.0,186.17,142.71
2018,10,27,7,30,459.0,48.0,1.8,7.2,123.0,266.45,215.77
2018,10,27,7,45,481.5,56.0,1.85,7.55,157.5,314.3,260.9
2018,10,27,8,0,504.0,64.0,1.9,7.9,192.0,363.75,305.57
2018,10,27,8,15,523.5,74.0,1.95,8.45,230.5,415.04,349.61
2018,10,27,8,30,543.0,84.0,2.0,9.0,269.0,467.27,392.65
2018,10,27,8,45,569.0,95.5,2.05,9.55,312.5,526.24,439.47
2018,10,27,9,0,595.0,107.0,2.1,10.1,356.0,586.15,485.47
2018,10,27,9,15,550.5,124.5,2.1,10.65,372.0,597.97,492.1
2018,10,27,9,30,506.0,142.0,2.1,11.2,388.0,595.72,488.13
2018,10,27,9,45,407.5,174.0,2.15,11.8,381.0,567.1,462.5
2018,10,27,10,0,309.0,206.0,2.2,12.4,374.0,508.37,414.04
2018,10,27,10,15,266.0,229.5,2.2,12.9,379.5,505.24,409.26
2018,10,27,10,30,223.0,253.0,2.2,13.4,385.0,476.36,384.69
2018,10,27,10,45,263.5,252.0,2.25,13.9,413.0,542.26,434.92
2018,10,27,11,0,304.0,251.0,2.3,14.4,441.0,586.37,467.72
2018,10,27,11,15,595.5,172.5,2.3,14.7,554.5,831.75,651.69
2018,10,27,11,30,887.0,94.0,2.3,15.0,668.0,1023.43,780.53
2018,10,27,11,45,890.0,93.0,2.35,15.35,672.5,1031.39,782.96
2018,10,27,12,0,893.0,92.0,2.4,15.7,677.0,1035.75,785.23
2018,10,27,12,15,892.5,91.5,2.45,15.85,673.5,1033.49,783.86
2018,10,27,12,30,892.0,91.0,2.5,16.0,670.0,1027.6,780.29
2018,10,27,12,45,879.0,93.0,2.55,16.15,655.5,1008.49,768.0
2018,10,27,13,0,866.0,95.0,2.6,16.3,641.0,986.14,753.7
2018,10,27,13,15,541.0,171.5,2.6,16.25,509.0,748.91,588.18
2018,10,27,13,30,216.0,248.0,2.6,16.2,377.0,465.81,372.2
2018,10,27,13,45,162.5,247.0,2.6,16.2,341.5,410.09,329.56
2018,10,27,14,0,109.0,246.0,2.6,16.2,306.0,336.59,271.27
2018,10,27,14,15,87.0,227.0,2.5,16.0,273.0,294.06,237.78
2018,10,27,14,30,65.0,208.0,2.4,15.8,240.0,253.05,204.97
2018,10,27,14,45,41.5,181.5,2.35,15.65,201.5,204.08,165.24
2018,10,27,15,0,18.0,155.0,2.3,15.5,163.0,144.52,116.16
2018,10,27,15,15,34.0,124.5,2.1,15.2,137.5,136.71,110.64
2018,10,27,15,30,50.0,94.0,1.9,14.9,112.0,115.29,93.39
2018,10,27,15,45,41.5,80.0,1.75,14.65,93.5,94.71,75.9
2018,10,27,16,0,33.0,66.0,1.6,14.4,75.0,75.04,58.95
2018,10,27,16,15,16.5,45.5,1.5,13.9,50.0,45.84,33.72
2018,10,27,16,30,0.0,25.0,1.4,13.4,25.0,19.03,10.57
2018,10,27,16,45,0.0,17.5,1.35,12.95,17.5,13.3,5.47
2018,10,27,17,0,0.0,10.0,1.3,12.5,10.0,7.58,0.0
2018,10,27,17,15,7.5,6.0,1.3,12.15,6.0,6.72,0.0
2018,10,27,17,30,15.0,2.0,1.3,11.8,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.35,11.45,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.6,5.45,19.5,34.58,0.0
2018,10,28,7,0,194.0,27.0,1.7,5.7,39.0,100.61,37.84
2018,10,28,7,15,312.5,39.0,1.85,6.3,79.5,174.75,133.75
2018,10,28,7,30,431.0,51.0,2.0,6.9,120.0,258.07,209.37
2018,10,28,7,45,506.0,59.0,2.15,7.5,166.5,330.02,274.14
2018,10,28,8,0,581.0,67.0,2.3,8.1,213.0,409.2,343.17
2018,10,28,8,15,631.5,72.5,2.4,8.85,260.5,478.16,401.44
2018,10,28,8,30,682.0,78.0,2.5,9.6,308.0,550.8,460.51
2018,10,28,8,45,717.0,81.5,2.6,10.3,352.5,613.75,509.97
2018,10,28,9,0,752.0,85.0,2.7,11.0,397.0,677.97,558.38
2018,10,28,9,15,778.0,87.5,2.75,11.6,437.5,730.88,595.66
2018,10,28,9,30,804.0,90.0,2.8,12.2,478.0,787.51,634.95
2018,10,28,9,45,826.0,89.5,2.85,12.75,513.0,836.55,667.98
2018,10,28,10,0,848.0,89.0,2.9,13.3,548.0,884.1,699.45
2018,10,28,10,15,847.0,94.0,2.95,13.7,572.0,915.33,719.31
2018,10,28,10,30,846.0,99.0,3.0,14.1,596.0,943.34,736.95
2018,10,28,10,45,850.0,100.5,3.0,14.45,614.5,968.74,752.5
2018,10,28,11,0,854.0,102.0,3.0,14.8,633.0,990.95,765.84
2018,10,28,11,15,754.0,132.0,3.0,15.1,607.5,945.96,732.92
2018,10,28,11,30,654.0,162.0,3.0,15.4,582.0,887.76,691.27
2018,10,28,11,45,772.5,129.5,2.95,15.65,629.0,967.93,746.47
2018,10,28,12,0,891.0,97.0,2.9,15.9,676.0,1040.36,793.95
2018,10,28,12,15,893.5,96.0,2.9,16.05,674.0,1040.56,792.97
2018,10,28,12,30,896.0,95.0,2.9,16.2,672.0,1037.11,790.43
2018,10,28,12,45,896.0,92.5,2.9,16.35,661.0,1025.69,782.71
2018,10,28,13,0,896.0,90.0,2.9,16.5,650.0,1010.68,772.79
2018,10,28,13,15,890.0,88.5,2.85,16.55,631.0,987.45,757.25
2018,10,28,13,30,884.0,87.0,2.8,16.6,612.0,961.01,739.66
2018,10,28,13,45,874.5,85.0,2.8,16.65,585.0,927.65,717.75
2018,10,28,14,0,865.0,83.0,2.8,16.7,558.0,901.81,701.11
2018,10,28,14,15,849.0,81.0,2.8,16.6,524.0,856.9,671.21
2018,10,28,14,30,833.0,79.0,2.8,16.5,490.0,810.11,639.74
2018,10,28,14,45,640.0,103.5,2.8,16.45,404.5,656.22,528.21
2018,10,28,15,0,447.0,128.0,2.8,16.4,319.0,500.46,408.41
2018,10,28,15,15,498.5,109.5,2.7,16.1,301.0,494.65,405.87
2018,10,28,15,30,550.0,91.0,2.6,15.8,283.0,490.85,403.08
2018,10,28,15,45,485.0,87.0,2.55,15.5,238.5,416.69,342.99
2018,10,28,16,0,420.0,83.0,2.5,15.2,194.0,343.51,282.46
2018,10,28,16,15,285.0,73.5,2.4,14.65,142.0,241.74,197.14
2018,10,28,16,30,150.0,64.0,2.3,14.1,90.0,145.03,115.23
2018,10,28,16,45,131.0,45.5,2.25,13.55,63.0,109.39,82.89
2018,10,28,17,0,112.0,27.0,2.2,13.0,36.0,73.75,43.61
2018,10,28,17,15,56.5,14.0,2.25,12.7,18.5,26.12,0.0
2018,10,28,17,30,1.0,1.0,2.3,12.4,1.0,0.0,0.0
2018,10,28,17,45,0.5,0.5,2.35,12.15,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,6,45,143.0,12.0,1.1,6.75,20.5,45.06,0.0
2018,10,29,7,0,286.0,24.0,1.1,7.0,41.0,125.21,35.59
2018,10,29,7,15,418.5,32.0,1.25,7.7,83.5,208.72,157.48
2018,10,29,7,30,551.0,40.0,1.4,8.4,126.0,299.64,240.02
2018,10,29,7,45,620.5,46.0,1.6,9.1,174.5,369.44,303.11
2018,10,29,8,0,690.0,52.0,1.8,9.8,223.0,449.5,372.34
2018,10,29,8,15,734.0,56.5,1.85,10.35,271.5,518.86,430.27
2018,10,29,8,30,778.0,61.0,1.9,10.9,320.0,591.02,488.02
2018,10,29,8,45,807.5,64.0,2.0,11.45,365.5,653.8,536.66
2018,10,29,9,0,837.0,67.0,2.1,12.0,411.0,717.13,582.28
2018,10,29,9,15,859.5,68.5,2.15,12.4,451.5,773.32,621.36
2018,10,29,9,30,882.0,70.0,2.2,12.8,492.0,820.24,652.95
2018,10,29,9,45,898.0,70.5,2.2,13.2,527.0,866.98,683.51
2018,10,29,10,0,914.0,71.0,2.2,13.6,562.0,911.83,712.21
2018,10,29,10,15,912.5,75.5,2.25,13.9,586.5,943.36,732.08
2018,10,29,10,30,911.0,80.0,2.3,14.2,611.0,971.45,749.66
2018,10,29,10,45,917.5,81.0,2.3,14.55,631.5,999.51,766.52
2018,10,29,11,0,924.0,82.0,2.3,14.9,652.0,1024.31,781.13
2018,10,29,11,15,940.0,79.0,2.3,15.1,669.0,1050.32,797.04
2018,10,29,11,30,956.0,76.0,2.3,15.3,686.0,1072.97,810.71
2018,10,29,11,45,956.5,76.0,2.3,15.5,690.0,1079.96,814.15
2018,10,29,12,0,957.0,76.0,2.3,15.7,694.0,1083.09,815.4
2018,10,29,12,15,955.5,75.5,2.3,15.85,690.0,1079.66,812.71
2018,10,29,12,30,954.0,75.0,2.3,16.0,686.0,1072.37,807.73
2018,10,29,12,45,951.5,74.5,2.35,16.15,674.5,1060.25,800.4
2018,10,29,13,0,949.0,74.0,2.4,16.3,663.0,1044.39,790.75
2018,10,29,13,15,943.0,73.0,2.35,16.3,643.5,1020.84,775.37
2018,10,29,13,30,937.0,72.0,2.3,16.3,624.0,993.87,757.84
2018,10,29,13,45,927.0,70.5,2.25,16.35,596.5,959.3,735.08
2018,10,29,14,0,917.0,69.0,2.2,16.4,569.0,921.88,710.36
2018,10,29,14,15,902.5,67.5,2.15,16.3,534.5,877.9,681.36
2018,10,29,14,30,888.0,66.0,2.1,16.2,500.0,831.85,650.64
2018,10,29,14,45,869.5,64.0,2.05,16.1,460.5,780.18,615.49
2018,10,29,15,0,851.0,62.0,2.0,16.0,421.0,727.34,578.92
2018,10,29,15,15,824.0,59.5,1.85,15.65,376.5,673.49,540.66
2018,10,29,15,30,797.0,57.0,1.7,15.3,332.0,612.62,494.94
2018,10,29,15,45,757.0,53.5,1.5,15.0,284.5,543.18,439.9
2018,10,29,16,0,717.0,50.0,1.3,14.7,237.0,475.98,384.7
2018,10,29,16,15,653.5,45.0,1.15,13.7,188.5,397.94,320.05
2018,10,29,16,30,590.0,40.0,1.0,12.7,140.0,325.45,257.32
2018,10,29,16,45,480.0,33.0,0.9,11.7,97.0,242.96,184.62
2018,10,29,17,0,370.0,26.0,0.8,10.7,54.0,165.92,96.43
2018,10,29,17,15,200.0,15.0,0.8,10.2,28.5,65.59,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.7,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.85,9.2,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,6,45,126.5,12.0,0.75,3.4,19.0,41.21,0.0
2018,10,30,7,0,253.0,24.0,0.8,3.8,38.0,114.55,18.67
2018,10,30,7,15,381.5,32.5,0.9,4.55,78.5,196.44,148.87
2018,10,30,7,30,510.0,41.0,1.0,5.3,119.0,284.31,229.74
2018,10,30,7,45,580.0,47.0,1.1,6.1,165.5,355.33,293.7
2018,10,30,8,0,650.0,53.0,1.2,6.9,212.0,430.05,358.54
2018,10,30,8,15,694.5,58.0,1.1,7.75,259.0,498.22,414.39
2018,10,30,8,30,739.0,63.0,1.0,8.6,306.0,569.32,469.53
2018,10,30,8,45,769.0,66.0,0.9,9.45,350.0,630.63,514.34
2018,10,30,9,0,799.0,69.0,0.8,10.3,394.0,692.59,555.82
2018,10,30,9,15,818.5,72.0,0.75,11.25,433.5,746.66,590.02
2018,10,30,9,30,838.0,75.0,0.7,12.2,473.0,799.81,622.39
2018,10,30,9,45,852.0,77.5,0.7,13.1,507.0,846.38,650.19
2018,10,30,10,0,866.0,80.0,0.7,14.0,541.0,881.06,669.42
2018,10,30,10,15,876.0,81.5,0.7,14.4,568.5,917.96,691.23
2018,10,30,10,30,886.0,83.0,0.7,14.8,596.0,952.24,711.02
2018,10,30,10,45,891.0,84.5,0.7,15.2,615.5,978.85,725.7
2018,10,30,11,0,896.0,86.0,0.7,15.6,635.0,1002.25,738.4
2018,10,30,11,15,900.5,86.5,0.75,15.8,647.5,1020.59,749.66
2018,10,30,11,30,905.0,87.0,0.8,16.0,660.0,1035.47,758.93
2018,10,30,11,45,867.0,100.5,0.85,16.25,653.0,1032.42,756.91
2018,10,30,12,0,829.0,114.0,0.9,16.5,646.0,1011.97,744.23
2018,10,30,12,15,870.5,98.5,0.95,16.65,654.5,1034.77,759.79
2018,10,30,12,30,912.0,83.0,1.0,16.8,663.0,1040.18,763.77
2018,10,30,12,45,911.0,81.0,1.05,16.9,651.5,1028.13,757.18
2018,10,30,13,0,910.0,79.0,1.1,17.0,640.0,1012.46,748.62
2018,10,30,13,15,904.5,77.5,1.15,17.05,621.0,989.46,735.54
2018,10,30,13,30,899.0,76.0,1.2,17.1,602.0,963.19,720.38
2018,10,30,13,45,890.5,74.0,1.2,17.15,575.5,930.37,700.0
2018,10,30,14,0,882.0,72.0,1.2,17.2,549.0,894.74,677.71
2018,10,30,14,15,869.0,70.0,1.2,17.1,516.0,852.61,651.19
2018,10,30,14,30,856.0,68.0,1.2,17.0,483.0,808.4,622.94
2018,10,30,14,45,838.0,65.5,1.2,16.9,444.5,757.78,589.73
2018,10,30,15,0,820.0,63.0,1.2,16.8,406.0,713.3,560.25
