Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,45,8.5,2.0,0.95,6.8,2.0,0.0,0.0
2018,11,20,7,0,17.0,4.0,1.0,6.8,4.0,0.0,0.0
2018,11,20,7,15,44.5,16.5,1.1,7.25,19.5,29.96,0.0
2018,11,20,7,30,72.0,29.0,1.2,7.7,35.0,77.9,50.42
2018,11,20,7,45,225.0,40.5,1.35,8.2,75.5,181.93,146.47
2018,11,20,8,0,378.0,52.0,1.5,8.7,116.0,293.75,243.88
2018,11,20,8,15,394.5,63.5,1.6,9.2,147.5,333.48,280.08
2018,11,20,8,30,411.0,75.0,1.7,9.7,179.0,377.58,318.45
2018,11,20,8,45,466.0,83.5,1.85,10.2,221.0,445.63,375.22
2018,11,20,9,0,521.0,92.0,2.0,10.7,263.0,525.36,439.21
2018,11,20,9,15,619.5,89.5,2.1,11.15,316.5,623.97,515.87
2018,11,20,9,30,718.0,87.0,2.2,11.6,370.0,727.66,592.56
2018,11,20,9,45,775.5,83.5,2.3,12.0,413.0,794.16,639.58
2018,11,20,10,0,833.0,80.0,2.4,12.4,456.0,867.7,691.01
2018,11,20,10,15,846.0,82.0,2.4,12.6,483.0,907.34,716.86
2018,11,20,10,30,859.0,84.0,2.4,12.8,510.0,944.65,741.11
2018,11,20,10,45,866.5,86.0,2.45,13.0,530.5,974.08,760.21
2018,11,20,11,0,874.0,88.0,2.5,13.2,551.0,1000.53,777.3
2018,11,20,11,15,879.0,89.0,2.45,13.3,564.0,1020.09,788.92
2018,11,20,11,30,884.0,90.0,2.4,13.4,577.0,1036.31,798.37
2018,11,20,11,45,885.0,90.5,2.4,13.5,582.0,1044.38,803.03
2018,11,20,12,0,886.0,91.0,2.4,13.6,587.0,1048.9,805.55
2018,11,20,12,15,887.5,90.0,2.4,13.6,584.5,1048.46,805.24
2018,11,20,12,30,889.0,89.0,2.4,13.6,582.0,1044.43,802.75
2018,11,20,12,45,888.5,87.0,2.35,13.65,572.0,1033.53,795.07
2018,11,20,13,0,888.0,85.0,2.3,13.7,562.0,1019.12,785.25
2018,11,20,13,15,880.0,84.0,2.3,13.6,543.5,995.18,770.1
2018,11,20,13,30,872.0,83.0,2.3,13.5,525.0,968.15,752.94
2018,11,20,13,45,860.0,81.0,2.3,13.45,499.5,933.19,730.1
2018,11,20,14,0,848.0,79.0,2.3,13.4,474.0,895.71,705.38
2018,11,20,14,15,831.5,76.5,2.25,13.15,442.0,851.35,675.54
2018,11,20,14,30,815.0,74.0,2.2,12.9,410.0,805.23,644.05
2018,11,20,14,45,791.5,71.0,2.15,12.7,372.5,751.35,606.15
2018,11,20,15,0,768.0,68.0,2.1,12.5,335.0,696.8,566.95
2018,11,20,15,15,660.5,71.5,1.9,12.0,281.0,593.71,489.15
2018,11,20,15,30,553.0,75.0,1.7,11.5,227.0,492.73,408.78
2018,11,20,15,45,545.5,63.0,1.55,11.0,191.0,446.16,370.28
2018,11,20,16,0,538.0,51.0,1.4,10.5,155.0,399.17,329.06
2018,11,20,16,15,484.5,42.5,1.3,9.65,117.5,331.64,269.49
2018,11,20,16,30,431.0,34.0,1.2,8.8,80.0,269.14,208.66
2018,11,20,16,45,274.5,23.0,1.15,7.95,47.0,157.91,56.2
2018,11,20,17,0,118.0,12.0,1.1,7.1,14.0,52.03,0.0
2018,11,20,17,15,59.0,6.0,1.1,6.8,7.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.75,0.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.75,-1.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.75,-1.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.0,0.7,-1.65,2.5,0.0,0.0
2018,11,21,7,0,62.0,6.0,0.7,-1.7,5.0,0.0,0.0
2018,11,21,7,15,232.5,17.0,0.75,-0.9,32.0,102.13,0.0
2018,11,21,7,30,403.0,28.0,0.8,-0.1,59.0,231.02,154.32
2018,11,21,7,45,508.0,35.0,0.85,0.75,101.0,318.35,260.24
2018,11,21,8,0,613.0,42.0,0.9,1.6,143.0,406.42,340.51
2018,11,21,8,15,672.0,46.0,0.95,2.25,187.5,480.25,405.42
2018,11,21,8,30,731.0,50.0,1.0,2.9,232.0,557.94,470.5
2018,11,21,8,45,771.0,53.5,1.1,3.6,276.0,625.58,524.53
2018,11,21,9,0,811.0,57.0,1.2,4.3,320.0,694.81,576.42
2018,11,21,9,15,838.0,59.0,1.2,4.85,359.5,753.17,617.58
2018,11,21,9,30,865.0,61.0,1.2,5.4,399.0,802.75,651.08
2018,11,21,9,45,884.5,62.5,1.2,5.95,433.5,852.32,683.76
2018,11,21,10,0,904.0,64.0,1.2,6.5,468.0,900.43,714.6
2018,11,21,10,15,916.5,65.0,1.25,7.0,496.0,939.65,739.63
2018,11,21,10,30,929.0,66.0,1.3,7.5,524.0,976.4,762.79
2018,11,21,10,45,935.0,66.0,1.35,8.0,543.0,1002.8,778.75
2018,11,21,11,0,941.0,66.0,1.4,8.5,562.0,1026.03,792.7
2018,11,21,11,15,945.5,66.5,1.45,8.85,575.0,1045.09,804.37
2018,11,21,11,30,950.0,67.0,1.5,9.2,588.0,1060.67,813.86
2018,11,21,11,45,952.5,67.5,1.6,9.6,593.5,1070.62,820.54
2018,11,21,12,0,955.0,68.0,1.7,10.0,599.0,1076.89,824.96
2018,11,21,12,15,953.5,67.5,1.7,10.25,595.5,1074.02,822.25
2018,11,21,12,30,952.0,67.0,1.7,10.5,592.0,1067.42,817.37
2018,11,21,12,45,947.0,66.5,1.75,10.75,580.5,1053.62,808.73
2018,11,21,13,0,942.0,66.0,1.8,11.0,569.0,1036.28,797.91
2018,11,21,13,15,935.0,65.0,1.75,11.15,550.5,1012.89,781.89
2018,11,21,13,30,928.0,64.0,1.7,11.3,532.0,986.27,763.84
2018,11,21,13,45,916.0,63.0,1.7,11.4,506.0,951.91,741.38
2018,11,21,14,0,904.0,62.0,1.7,11.5,480.0,914.92,717.05
2018,11,21,14,15,887.0,60.0,1.6,11.45,447.0,869.82,685.91
2018,11,21,14,30,870.0,58.0,1.5,11.4,414.0,822.92,653.24
2018,11,21,14,45,847.5,56.0,1.4,11.35,376.5,770.09,615.81
2018,11,21,15,0,825.0,54.0,1.3,11.3,339.0,716.52,577.19
2018,11,21,15,15,792.0,51.0,1.15,10.8,297.0,660.36,536.08
2018,11,21,15,30,759.0,48.0,1.0,10.3,255.0,597.46,488.55
2018,11,21,15,45,708.5,44.5,0.8,9.8,211.0,524.04,428.76
2018,11,21,16,0,658.0,41.0,0.6,9.3,167.0,453.78,369.06
2018,11,21,16,15,573.5,35.5,0.7,8.4,124.0,366.9,296.08
2018,11,21,16,30,489.0,30.0,0.8,7.5,81.0,287.18,221.72
2018,11,21,16,45,312.0,20.5,0.85,6.65,47.0,171.76,52.46
2018,11,21,17,0,135.0,11.0,0.9,5.8,13.0,57.63,0.0
2018,11,21,17,15,67.5,5.5,0.9,5.5,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.7,0.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,-0.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.7,-0.85,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.8,3.0,0.0,0.0
2018,11,22,7,15,118.5,17.0,0.8,0.0,25.5,58.61,0.0
2018,11,22,7,30,223.0,31.0,0.9,0.8,48.0,155.67,97.74
2018,11,22,7,45,322.5,43.5,1.05,1.55,86.0,235.08,192.24
2018,11,22,8,0,422.0,56.0,1.2,2.3,124.0,320.33,270.16
2018,11,22,8,15,489.0,64.0,1.3,3.0,166.0,394.28,335.75
2018,11,22,8,30,556.0,72.0,1.4,3.7,208.0,473.36,403.24
2018,11,22,8,45,601.0,78.0,1.5,4.35,249.5,540.05,458.33
2018,11,22,9,0,646.0,84.0,1.6,5.0,291.0,609.08,513.26
2018,11,22,9,15,678.5,88.5,1.65,5.55,329.5,668.65,557.63
2018,11,22,9,30,711.0,93.0,1.7,6.1,368.0,728.72,601.17
2018,11,22,9,45,734.5,95.5,1.75,6.6,401.5,778.85,636.31
2018,11,22,10,0,758.0,98.0,1.8,7.1,435.0,828.08,670.18
2018,11,22,10,15,773.5,100.5,1.75,7.45,462.0,868.74,696.51
2018,11,22,10,30,789.0,103.0,1.7,7.8,489.0,907.46,721.07
2018,11,22,10,45,799.5,104.5,1.65,8.2,509.5,930.55,734.16
2018,11,22,11,0,810.0,106.0,1.6,8.6,530.0,958.33,750.59
2018,11,22,11,15,816.0,107.0,1.55,8.85,543.0,978.16,761.77
2018,11,22,11,30,822.0,108.0,1.5,9.1,556.0,994.86,770.91
2018,11,22,11,45,824.0,108.5,1.45,9.4,561.0,1003.68,774.65
2018,11,22,12,0,826.0,109.0,1.4,9.7,566.0,1009.13,776.35
2018,11,22,12,15,840.0,102.5,1.35,9.85,565.5,1015.35,779.17
2018,11,22,12,30,854.0,96.0,1.3,10.0,565.0,1017.82,779.6
2018,11,22,12,45,870.5,88.0,1.25,10.2,558.5,1017.07,777.97
2018,11,22,13,0,887.0,80.0,1.2,10.4,552.0,1000.13,765.72
2018,11,22,13,15,878.0,79.5,1.15,10.45,533.5,988.16,757.61
2018,11,22,13,30,869.0,79.0,1.1,10.5,515.0,961.06,739.37
2018,11,22,13,45,856.0,77.5,1.1,10.55,489.5,926.05,716.89
2018,11,22,14,0,843.0,76.0,1.1,10.6,464.0,888.6,692.65
2018,11,22,14,15,824.5,74.5,1.1,10.45,432.5,844.07,663.68
2018,11,22,14,30,806.0,73.0,1.1,10.3,401.0,797.89,633.1
2018,11,22,14,45,779.0,70.5,1.15,10.2,363.5,742.26,595.52
2018,11,22,15,0,752.0,68.0,1.2,10.1,326.0,686.21,556.54
2018,11,22,15,15,714.5,64.0,1.1,9.6,284.5,620.75,508.41
2018,11,22,15,30,677.0,60.0,1.0,9.1,243.0,561.51,462.74
2018,11,22,15,45,620.5,55.0,0.95,8.65,200.0,486.25,401.93
2018,11,22,16,0,564.0,50.0,0.9,8.2,157.0,415.04,341.88
2018,11,22,16,15,473.0,42.5,0.9,7.35,115.5,327.31,266.64
2018,11,22,16,30,382.0,35.0,0.9,6.5,74.0,248.13,192.26
2018,11,22,16,45,234.5,23.0,0.9,5.7,43.0,140.94,34.43
2018,11,22,17,0,87.0,11.0,0.9,4.9,12.0,40.38,0.0
2018,11,22,17,15,43.5,5.5,0.95,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.35,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,-2.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,-2.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,-2.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.6,-2.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,-2.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.6,-2.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.55,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,-3.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.5,-3.5,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.5,-3.5,3.0,0.0,0.0
2018,11,23,7,15,155.5,16.5,1.65,-3.15,26.5,72.33,0.0
2018,11,23,7,30,291.0,29.0,1.8,-2.8,50.0,179.07,106.7
2018,11,23,7,45,243.0,31.5,1.95,-2.45,57.5,184.07,152.33
2018,11,23,8,0,195.0,34.0,2.1,-2.1,65.0,165.92,142.62
2018,11,23,8,15,97.5,46.0,2.1,-1.65,61.5,118.05,101.69
2018,11,23,8,30,0.0,58.0,2.1,-1.2,58.0,45.64,35.59
2018,11,23,8,45,0.0,69.5,2.1,-0.8,69.5,55.33,44.4
2018,11,23,9,0,0.0,81.0,2.1,-0.4,81.0,65.08,53.08
2018,11,23,9,15,1.0,101.5,2.05,0.05,102.0,84.65,70.4
2018,11,23,9,30,2.0,122.0,2.0,0.5,123.0,104.63,87.84
2018,11,23,9,45,5.0,137.5,1.95,0.95,140.0,121.47,102.39
2018,11,23,10,0,8.0,153.0,1.9,1.4,157.0,138.7,117.11
2018,11,23,10,15,7.0,158.5,1.9,1.8,162.0,142.14,119.63
2018,11,23,10,30,6.0,164.0,1.9,2.2,167.0,145.75,122.31
2018,11,23,10,45,13.5,179.0,1.85,2.6,186.0,167.54,140.97
2018,11,23,11,0,21.0,194.0,1.8,3.0,205.0,189.9,159.87
2018,11,23,11,15,22.0,200.0,1.75,3.35,211.5,196.68,165.2
2018,11,23,11,30,23.0,206.0,1.7,3.7,218.0,203.64,170.72
2018,11,23,11,45,28.5,213.0,1.65,4.05,228.5,238.89,200.04
2018,11,23,12,0,34.0,220.0,1.6,4.4,239.0,252.83,211.34
2018,11,23,12,15,35.0,219.5,1.55,4.65,239.0,253.27,211.45
2018,11,23,12,30,36.0,219.0,1.5,4.9,239.0,253.86,211.79
2018,11,23,12,45,35.5,215.0,1.45,5.15,234.5,248.81,207.46
2018,11,23,13,0,35.0,211.0,1.4,5.4,230.0,243.92,203.34
2018,11,23,13,15,33.0,203.5,1.35,5.5,220.5,233.48,194.72
2018,11,23,13,30,31.0,196.0,1.3,5.6,211.0,223.29,186.34
2018,11,23,13,45,54.5,192.0,1.3,5.7,217.5,241.59,202.79
2018,11,23,14,0,78.0,188.0,1.3,5.8,224.0,258.95,218.25
2018,11,23,14,15,101.0,180.5,1.3,5.7,223.5,270.36,228.86
2018,11,23,14,30,124.0,173.0,1.3,5.6,223.0,298.51,253.07
2018,11,23,14,45,111.0,156.0,1.3,5.5,197.5,264.51,224.76
2018,11,23,15,0,98.0,139.0,1.3,5.4,172.0,231.44,197.12
2018,11,23,15,15,68.5,120.5,1.2,5.05,142.0,171.0,145.33
2018,11,23,15,30,39.0,102.0,1.1,4.7,112.0,128.89,108.42
2018,11,23,15,45,33.0,85.0,1.0,4.3,92.5,106.48,88.66
2018,11,23,16,0,27.0,68.0,0.9,3.9,73.0,84.69,69.03
2018,11,23,16,15,16.0,51.0,0.9,3.35,54.0,60.73,47.23
2018,11,23,16,30,5.0,34.0,0.9,2.8,35.0,32.83,21.63
2018,11,23,16,45,8.5,20.0,0.85,2.25,20.5,22.91,0.0
2018,11,23,17,0,12.0,6.0,0.8,1.7,6.0,9.12,0.0
2018,11,23,17,15,6.0,3.0,0.85,1.6,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,1.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.75,0.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,1.45,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,24,6,45,2.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,11,24,7,0,4.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,24,7,15,4.0,4.0,0.85,2.35,4.0,4.67,0.0
2018,11,24,7,30,4.0,8.0,0.7,2.6,8.0,8.01,0.0
2018,11,24,7,45,2.0,13.0,0.6,2.85,13.0,10.85,3.6
2018,11,24,8,0,0.0,18.0,0.5,3.1,18.0,13.68,6.39
2018,11,24,8,15,0.0,21.0,0.55,3.45,21.0,15.97,8.57
2018,11,24,8,30,0.0,24.0,0.6,3.8,24.0,18.26,10.69
2018,11,24,8,45,0.5,37.0,0.7,4.2,37.0,28.58,19.92
2018,11,24,9,0,1.0,50.0,0.8,4.6,50.0,38.98,29.14
2018,11,24,9,15,7.0,61.0,0.75,5.0,63.5,52.2,40.96
2018,11,24,9,30,13.0,72.0,0.7,5.4,77.0,72.08,58.49
2018,11,24,9,45,8.5,81.5,0.6,5.85,85.0,70.45,56.63
2018,11,24,10,0,4.0,91.0,0.5,6.3,93.0,74.81,60.0
2018,11,24,10,15,3.0,100.0,0.6,6.5,101.5,81.72,65.74
2018,11,24,10,30,2.0,109.0,0.7,6.7,110.0,88.65,71.47
2018,11,24,10,45,1.5,99.0,0.8,6.9,100.0,78.94,62.96
2018,11,24,11,0,1.0,89.0,0.9,7.1,90.0,69.63,54.85
2018,11,24,11,15,0.5,69.5,1.1,7.05,70.0,53.88,41.23
2018,11,24,11,30,0.0,50.0,1.3,7.0,50.0,38.33,27.74
2018,11,24,11,45,0.0,66.0,1.5,6.95,66.0,50.68,38.43
2018,11,24,12,0,0.0,82.0,1.7,6.9,82.0,63.07,49.1
2018,11,24,12,15,0.0,74.5,1.75,6.75,74.5,57.26,44.11
2018,11,24,12,30,0.0,67.0,1.8,6.6,67.0,51.45,39.13
2018,11,24,12,45,0.0,80.0,1.8,6.5,80.0,61.51,47.87
2018,11,24,13,0,0.0,93.0,1.8,6.4,93.0,72.03,57.0
2018,11,24,13,15,155.0,117.5,1.7,6.35,194.5,293.72,250.89
2018,11,24,13,30,310.0,142.0,1.6,6.3,296.0,495.59,416.42
2018,11,24,13,45,359.5,132.5,1.5,6.25,302.5,522.6,437.37
2018,11,24,14,0,409.0,123.0,1.4,6.2,309.0,545.77,456.47
2018,11,24,14,15,492.0,104.5,1.35,6.15,313.0,594.72,495.54
2018,11,24,14,30,575.0,86.0,1.3,6.1,317.0,624.91,518.94
2018,11,24,14,45,639.0,79.5,1.3,6.05,314.0,646.46,536.13
2018,11,24,15,0,703.0,73.0,1.3,6.0,311.0,661.18,547.97
2018,11,24,15,15,665.0,68.0,1.3,5.9,270.5,596.36,498.36
2018,11,24,15,30,627.0,63.0,1.3,5.8,230.0,533.11,448.1
2018,11,24,15,45,580.5,57.5,1.25,5.75,191.0,465.81,391.64
2018,11,24,16,0,534.0,52.0,1.2,5.7,152.0,401.56,335.45
2018,11,24,16,15,441.5,44.0,1.15,5.45,111.5,313.66,257.98
2018,11,24,16,30,349.0,36.0,1.1,5.2,71.0,234.23,181.44
2018,11,24,16,45,211.5,23.0,1.05,5.0,41.0,131.0,15.59
2018,11,24,17,0,74.0,10.0,1.0,4.8,11.0,35.14,0.0
2018,11,24,17,15,37.0,5.0,1.0,4.65,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.05,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.0,3.2,2.0,0.0,0.0
2018,11,25,7,15,155.0,14.5,1.0,3.35,23.5,70.5,0.0
2018,11,25,7,30,291.0,26.0,1.0,3.5,45.0,174.63,79.96
2018,11,25,7,45,404.5,34.5,1.0,3.65,83.5,266.34,212.94
2018,11,25,8,0,518.0,43.0,1.0,3.8,122.0,360.73,300.02
2018,11,25,8,15,587.5,48.5,0.95,4.15,165.5,436.63,366.82
2018,11,25,8,30,657.0,54.0,0.9,4.5,209.0,512.96,431.16
2018,11,25,8,45,702.0,58.0,0.9,4.85,251.5,581.5,486.6
2018,11,25,9,0,747.0,62.0,0.9,5.2,294.0,652.11,539.61
2018,11,25,9,15,717.0,73.5,0.85,5.7,319.0,679.9,557.65
2018,11,25,9,30,687.0,85.0,0.8,6.2,344.0,698.7,568.84
2018,11,25,9,45,651.0,100.0,0.7,6.75,363.0,711.88,574.8
2018,11,25,10,0,615.0,115.0,0.6,7.3,382.0,719.92,576.82
2018,11,25,10,15,613.0,124.0,0.6,7.95,404.0,747.91,594.54
2018,11,25,10,30,611.0,133.0,0.6,8.6,426.0,773.46,609.98
2018,11,25,10,45,542.5,155.5,0.6,9.25,424.0,738.41,582.5
2018,11,25,11,0,474.0,178.0,0.6,9.9,422.0,708.27,558.37
2018,11,25,11,15,446.5,191.0,0.65,10.45,425.0,703.52,553.73
2018,11,25,11,30,419.0,204.0,0.7,11.0,428.0,695.98,546.81
2018,11,25,11,45,422.5,205.5,0.75,11.6,433.5,704.77,552.5
2018,11,25,12,0,426.0,207.0,0.8,12.2,439.0,711.72,556.71
2018,11,25,12,15,443.0,201.0,0.9,12.45,441.5,722.16,565.36
2018,11,25,12,30,460.0,195.0,1.0,12.7,444.0,730.51,572.53
2018,11,25,12,45,454.0,193.0,1.05,12.95,435.0,717.95,563.76
2018,11,25,13,0,448.0,191.0,1.1,13.2,426.0,703.58,553.96
2018,11,25,13,15,408.5,192.5,1.1,13.2,401.0,658.52,521.2
2018,11,25,13,30,369.0,194.0,1.1,13.2,376.0,591.11,472.4
2018,11,25,13,45,356.0,185.5,1.15,13.2,354.0,560.21,450.86
2018,11,25,14,0,343.0,177.0,1.2,13.2,332.0,528.84,428.25
2018,11,25,14,15,325.5,166.0,1.15,13.05,305.0,490.1,399.25
2018,11,25,14,30,308.0,155.0,1.1,12.9,278.0,451.59,370.04
2018,11,25,14,45,303.5,140.5,1.05,12.7,252.5,419.66,345.88
2018,11,25,15,0,299.0,126.0,1.0,12.5,227.0,387.36,320.84
2018,11,25,15,15,323.0,107.0,0.9,12.0,203.5,386.85,320.8
2018,11,25,15,30,347.0,88.0,0.8,11.5,180.0,365.74,303.73
2018,11,25,15,45,275.5,68.0,0.75,10.95,133.0,279.32,232.31
2018,11,25,16,0,204.0,48.0,0.7,10.4,86.0,198.42,163.9
2018,11,25,16,15,102.0,27.5,0.75,9.85,46.5,92.56,73.31
2018,11,25,16,30,0.0,7.0,0.8,9.3,7.0,5.3,0.0
2018,11,25,16,45,13.5,5.5,0.8,8.75,5.5,13.61,0.0
2018,11,25,17,0,27.0,4.0,0.8,8.2,4.0,13.15,0.0
2018,11,25,17,15,13.5,2.0,0.8,8.0,2.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,26,6,45,3.5,0.5,2.0,7.3,0.5,0.0,0.0
2018,11,26,7,0,7.0,1.0,2.0,7.4,1.0,0.0,0.0
2018,11,26,7,15,35.0,6.5,2.0,7.6,8.5,18.45,0.0
2018,11,26,7,30,63.0,12.0,2.0,7.8,16.0,53.24,15.96
2018,11,26,7,45,164.0,25.0,2.0,8.0,47.0,131.05,102.03
2018,11,26,8,0,265.0,38.0,2.0,8.2,78.0,211.07,174.88
2018,11,26,8,15,254.5,37.5,2.05,8.55,86.0,223.85,189.02
2018,11,26,8,30,244.0,37.0,2.1,8.9,94.0,227.93,194.64
2018,11,26,8,45,135.5,60.0,2.2,9.2,92.5,169.14,143.85
2018,11,26,9,0,27.0,83.0,2.3,9.5,91.0,95.35,78.01
2018,11,26,9,15,101.5,96.0,2.4,9.85,133.0,181.58,154.06
2018,11,26,9,30,176.0,109.0,2.5,10.2,175.0,277.84,236.34
2018,11,26,9,45,383.0,104.0,2.6,10.5,264.0,476.46,402.26
2018,11,26,10,0,590.0,99.0,2.7,10.8,353.0,679.09,560.13
2018,11,26,10,15,295.0,86.5,2.85,11.1,213.5,396.96,334.2
2018,11,26,10,30,0.0,74.0,3.0,11.4,74.0,56.83,42.94
2018,11,26,10,45,0.0,81.5,3.1,11.7,81.5,62.65,48.01
2018,11,26,11,0,0.0,89.0,3.2,12.0,89.0,68.69,53.01
2018,11,26,11,15,1.5,117.0,3.35,12.25,118.0,94.87,75.07
2018,11,26,11,30,3.0,145.0,3.5,12.5,147.0,122.38,98.05
2018,11,26,11,45,2.0,137.0,3.6,12.7,138.5,113.61,90.52
2018,11,26,12,0,1.0,129.0,3.7,12.9,130.0,105.07,83.25
2018,11,26,12,15,2.5,136.5,3.75,12.9,138.0,113.6,90.48
2018,11,26,12,30,4.0,144.0,3.8,12.9,146.0,122.31,97.84
2018,11,26,12,45,2.0,106.5,3.85,12.95,107.5,85.83,67.22
2018,11,26,13,0,0.0,69.0,3.9,13.0,69.0,52.98,39.46
2018,11,26,13,15,0.0,64.0,3.9,12.75,64.0,49.11,36.27
2018,11,26,13,30,0.0,59.0,3.9,12.5,59.0,45.24,33.06
2018,11,26,13,45,1.0,84.0,3.9,12.3,84.5,65.6,50.55
2018,11,26,14,0,2.0,109.0,3.9,12.1,110.0,89.35,70.9
2018,11,26,14,15,113.0,104.5,3.8,11.7,149.5,209.16,176.79
2018,11,26,14,30,224.0,100.0,3.7,11.3,189.0,312.02,265.93
2018,11,26,14,45,439.5,86.0,3.6,10.9,240.5,494.08,419.02
2018,11,26,15,0,655.0,72.0,3.5,10.5,292.0,624.68,523.94
2018,11,26,15,15,689.0,63.0,3.3,9.95,268.0,604.63,507.92
2018,11,26,15,30,723.0,54.0,3.1,9.4,244.0,585.2,492.43
2018,11,26,15,45,670.5,49.0,2.9,8.9,200.5,510.16,429.08
2018,11,26,16,0,618.0,44.0,2.7,8.4,157.0,438.41,366.29
2018,11,26,16,15,529.5,37.5,2.5,7.75,115.5,355.87,292.14
2018,11,26,16,30,441.0,31.0,2.3,7.1,74.0,276.44,212.36
2018,11,26,16,45,277.5,21.0,2.05,6.5,43.0,158.14,0.0
2018,11,26,17,0,114.0,11.0,1.8,5.9,12.0,51.1,0.0
2018,11,26,17,15,57.0,5.5,1.85,5.55,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,15,41.0,10.0,0.95,-1.75,12.5,23.48,0.0
2018,11,27,7,30,82.0,20.0,1.1,-1.1,25.0,66.67,15.33
2018,11,27,7,45,167.0,34.5,1.25,-0.5,55.5,148.32,118.45
2018,11,27,8,0,252.0,49.0,1.4,0.1,86.0,219.89,186.47
2018,11,27,8,15,431.0,54.5,1.55,0.65,143.0,349.36,301.2
2018,11,27,8,30,610.0,60.0,1.7,1.2,200.0,494.26,425.36
2018,11,27,8,45,691.0,61.0,1.85,1.7,248.5,581.6,498.57
2018,11,27,9,0,772.0,62.0,2.0,2.2,297.0,669.54,568.4
2018,11,27,9,15,799.0,65.0,2.0,2.6,335.5,727.74,611.7
2018,11,27,9,30,826.0,68.0,2.0,3.0,374.0,785.68,653.7
2018,11,27,9,45,846.5,70.0,2.05,3.35,408.5,836.27,689.65
2018,11,27,10,0,867.0,72.0,2.1,3.7,443.0,885.47,723.94
2018,11,27,10,15,880.5,73.5,2.1,4.0,471.0,925.95,750.92
2018,11,27,10,30,894.0,75.0,2.1,4.3,499.0,964.07,775.92
2018,11,27,10,45,902.5,76.5,2.1,4.65,520.0,983.45,787.24
2018,11,27,11,0,911.0,78.0,2.1,5.0,541.0,1010.73,804.38
2018,11,27,11,15,916.5,79.0,2.1,5.2,554.5,1031.27,817.11
2018,11,27,11,30,922.0,80.0,2.1,5.4,568.0,1048.5,827.68
2018,11,27,11,45,924.0,80.0,2.1,5.6,573.5,1057.43,832.68
2018,11,27,12,0,926.0,80.0,2.1,5.8,579.0,1062.83,835.51
2018,11,27,12,15,864.5,94.5,2.15,5.9,559.0,1030.92,813.75
2018,11,27,12,30,803.0,109.0,2.2,6.0,539.0,981.64,780.14
2018,11,27,12,45,558.0,159.0,2.25,6.1,455.0,783.61,637.72
2018,11,27,13,0,313.0,209.0,2.3,6.2,371.0,567.36,470.34
2018,11,27,13,15,216.5,209.5,2.3,6.15,320.0,445.3,373.5
2018,11,27,13,30,120.0,210.0,2.3,6.1,269.0,350.08,294.22
2018,11,27,13,45,114.5,201.5,2.35,6.1,255.5,332.87,280.84
2018,11,27,14,0,109.0,193.0,2.4,6.1,242.0,315.84,267.15
2018,11,27,14,15,289.0,156.0,2.35,5.9,273.5,446.54,380.62
2018,11,27,14,30,469.0,119.0,2.3,5.7,305.0,566.41,480.7
2018,11,27,14,45,409.5,119.0,2.3,5.55,270.5,500.36,426.28
2018,11,27,15,0,350.0,119.0,2.3,5.4,236.0,437.42,374.53
2018,11,27,15,15,433.0,95.0,2.15,4.95,221.0,454.21,390.09
2018,11,27,15,30,516.0,71.0,2.0,4.5,206.0,468.91,401.95
2018,11,27,15,45,573.0,58.0,1.85,4.1,183.0,464.46,395.83
2018,11,27,16,0,630.0,45.0,1.7,3.7,160.0,447.34,377.2
2018,11,27,16,15,465.0,39.5,1.6,3.05,111.5,324.45,269.52
2018,11,27,16,30,300.0,34.0,1.5,2.4,63.0,211.29,163.85
2018,11,27,16,45,204.0,22.0,1.4,1.75,37.0,127.3,0.0
2018,11,27,17,0,108.0,10.0,1.3,1.1,11.0,48.3,0.0
2018,11,27,17,15,54.0,5.0,1.35,0.85,5.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.8,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.7,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.65,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.6,-3.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.6,-4.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.55,-4.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.5,-4.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.4,-4.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.35,-4.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,-4.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,-4.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.25,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.15,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,-5.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.1,-5.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.15,-5.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,7,15,157.5,11.5,1.4,-4.6,20.5,68.96,0.0
2018,11,28,7,30,315.0,23.0,1.6,-4.1,41.0,179.19,27.11
2018,11,28,7,45,447.5,31.0,1.85,-3.65,81.5,283.58,228.67
2018,11,28,8,0,580.0,39.0,2.1,-3.2,122.0,382.5,326.88
2018,11,28,8,15,648.5,44.5,2.2,-2.8,167.0,461.8,400.71
2018,11,28,8,30,717.0,50.0,2.3,-2.4,212.0,546.0,475.67
2018,11,28,8,45,761.0,54.0,2.45,-2.0,256.0,616.36,536.17
2018,11,28,9,0,805.0,58.0,2.6,-1.6,300.0,688.63,594.51
2018,11,28,9,15,834.0,60.0,2.6,-1.25,340.0,748.35,640.28
2018,11,28,9,30,863.0,62.0,2.6,-0.9,380.0,807.88,684.57
2018,11,28,9,45,883.5,64.0,2.6,-0.5,415.0,850.69,714.79
2018,11,28,10,0,904.0,66.0,2.6,-0.1,450.0,900.32,749.67
2018,11,28,10,15,918.5,67.0,2.6,0.25,478.5,941.47,777.65
2018,11,28,10,30,933.0,68.0,2.6,0.6,507.0,980.3,803.62
2018,11,28,10,45,943.5,68.5,2.55,1.0,529.0,1012.04,823.47
2018,11,28,11,0,954.0,69.0,2.5,1.4,551.0,1040.8,841.07
2018,11,28,11,15,960.0,69.0,2.5,1.7,564.5,1061.23,853.59
2018,11,28,11,30,966.0,69.0,2.5,2.0,578.0,1078.21,863.85
2018,11,28,11,45,971.0,69.0,2.5,2.35,585.0,1090.59,870.88
2018,11,28,12,0,976.0,69.0,2.5,2.7,592.0,1099.29,875.55
2018,11,28,12,15,979.0,69.0,2.45,2.9,592.0,1102.2,876.18
2018,11,28,12,30,982.0,69.0,2.4,3.1,592.0,1101.3,874.44
2018,11,28,12,45,979.0,68.0,2.4,3.35,581.5,1089.2,865.66
2018,11,28,13,0,976.0,67.0,2.4,3.6,571.0,1073.41,854.64
2018,11,28,13,15,965.0,66.0,2.4,3.7,550.5,1046.18,836.19
2018,11,28,13,30,954.0,65.0,2.4,3.8,530.0,1015.78,815.63
2018,11,28,13,45,943.0,64.0,2.4,3.9,504.5,982.4,792.93
2018,11,28,14,0,932.0,63.0,2.4,4.0,479.0,946.26,768.13
2018,11,28,14,15,916.0,61.5,2.3,3.9,447.0,902.5,737.04
2018,11,28,14,30,900.0,60.0,2.2,3.8,415.0,856.78,704.23
2018,11,28,14,45,877.5,57.5,2.1,3.75,377.0,802.75,664.55
2018,11,28,15,0,855.0,55.0,2.0,3.7,339.0,747.87,623.5
2018,11,28,15,15,821.5,52.0,1.75,3.1,296.5,690.37,579.3
2018,11,28,15,30,788.0,49.0,1.5,2.5,254.0,626.04,528.34
2018,11,28,15,45,736.0,45.0,1.25,1.95,209.5,549.69,464.29
2018,11,28,16,0,684.0,41.0,1.0,1.4,165.0,476.43,399.67
2018,11,28,16,15,578.5,36.0,1.0,0.45,120.5,376.59,312.48
2018,11,28,16,30,473.0,31.0,1.0,-0.5,76.0,284.64,221.11
2018,11,28,16,45,288.5,20.0,0.95,-1.45,43.0,162.77,0.0
2018,11,28,17,0,104.0,9.0,0.9,-2.4,10.0,46.22,0.0
2018,11,28,17,15,52.0,4.5,0.9,-2.6,5.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.85,-3.4,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.8,-4.15,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.75,-4.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.65,-4.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.55,-4.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.5,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.5,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.45,-3.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.4,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.65,-3.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.75,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,7,15,143.5,11.0,0.8,-2.8,18.5,63.17,0.0
2018,11,29,7,30,287.0,22.0,0.9,-2.1,37.0,165.04,0.0
2018,11,29,7,45,416.5,29.0,1.05,-1.4,75.0,266.28,210.2
2018,11,29,8,0,546.0,36.0,1.2,-0.7,113.0,361.23,304.04
2018,11,29,8,15,615.5,41.0,1.15,-0.05,156.0,438.25,373.67
2018,11,29,8,30,685.0,46.0,1.1,0.6,199.0,520.53,444.09
2018,11,29,8,45,729.5,49.5,1.1,1.2,241.5,588.78,499.98
2018,11,29,9,0,774.0,53.0,1.1,1.8,284.0,659.16,553.59
2018,11,29,9,15,803.5,55.5,1.0,2.4,323.0,718.35,595.26
2018,11,29,9,30,833.0,58.0,0.9,3.0,362.0,777.6,635.13
2018,11,29,9,45,854.0,59.5,0.8,3.6,396.0,818.92,660.32
2018,11,29,10,0,875.0,61.0,0.7,4.2,430.0,867.37,689.79
2018,11,29,10,15,887.0,62.0,0.65,4.7,457.0,905.38,712.13
2018,11,29,10,30,899.0,63.0,0.6,5.2,484.0,941.07,732.52
2018,11,29,10,45,907.5,63.5,0.55,5.7,504.0,970.15,748.08
2018,11,29,11,0,916.0,64.0,0.5,6.2,524.0,996.31,761.58
2018,11,29,11,15,921.0,65.0,0.55,6.55,537.5,1016.57,774.06
2018,11,29,11,30,926.0,66.0,0.6,6.9,551.0,1033.51,784.57
2018,11,29,11,45,928.5,66.0,0.6,7.3,557.0,1043.11,789.05
2018,11,29,12,0,931.0,66.0,0.6,7.7,563.0,1049.18,791.51
2018,11,29,12,15,930.5,66.0,0.7,7.95,561.0,1048.6,792.88
2018,11,29,12,30,930.0,66.0,0.8,8.2,559.0,1044.43,792.14
2018,11,29,12,45,917.5,67.5,0.9,8.4,546.5,1026.62,782.66
2018,11,29,13,0,905.0,69.0,1.0,8.6,534.0,1005.55,771.15
2018,11,29,13,15,904.5,66.5,1.05,8.65,518.5,987.82,761.21
2018,11,29,13,30,904.0,64.0,1.1,8.7,503.0,966.75,748.96
2018,11,29,13,45,892.0,63.0,1.15,8.75,478.5,933.67,728.44
2018,11,29,14,0,880.0,62.0,1.2,8.8,454.0,898.07,706.06
2018,11,29,14,15,862.0,61.0,1.15,8.7,423.0,854.87,676.81
2018,11,29,14,30,844.0,60.0,1.1,8.6,392.0,810.02,646.07
2018,11,29,14,45,817.0,58.5,1.1,8.45,355.0,764.07,614.8
2018,11,29,15,0,790.0,57.0,1.1,8.3,318.0,708.62,575.67
2018,11,29,15,15,740.0,55.0,1.0,7.65,275.0,635.49,521.89
2018,11,29,15,30,690.0,53.0,0.9,7.0,232.0,564.47,467.97
2018,11,29,15,45,400.0,55.0,0.8,6.3,154.5,352.17,295.86
2018,11,29,16,0,110.0,57.0,0.7,5.6,77.0,142.89,118.51
2018,11,29,16,15,64.5,41.5,0.8,4.8,52.5,84.14,67.14
2018,11,29,16,30,19.0,26.0,0.9,4.0,28.0,33.32,21.36
2018,11,29,16,45,21.0,15.5,1.0,3.25,16.5,27.11,0.0
2018,11,29,17,0,23.0,5.0,1.1,2.5,5.0,12.63,0.0
2018,11,29,17,15,11.5,2.5,1.05,2.25,2.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,7,15,7.0,5.5,1.7,4.8,6.0,6.98,0.0
2018,11,30,7,30,14.0,11.0,1.9,5.3,12.0,17.77,0.0
2018,11,30,7,45,31.5,25.0,2.1,5.8,29.0,45.97,31.31
2018,11,30,8,0,49.0,39.0,2.3,6.3,46.0,72.28,56.75
2018,11,30,8,15,161.0,53.5,2.35,6.9,87.0,168.33,141.89
