Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,8,30,273.0,68.0,2.4,7.5,128.0,280.78,239.97
2018,11,30,8,45,316.0,81.5,2.45,8.15,164.5,339.73,290.59
2018,11,30,9,0,359.0,95.0,2.5,8.8,201.0,401.97,342.66
2018,11,30,9,15,280.0,111.0,2.55,9.35,200.5,356.3,303.54
2018,11,30,9,30,201.0,127.0,2.6,9.9,200.0,321.88,272.9
2018,11,30,9,45,120.0,144.0,2.65,10.5,188.5,261.46,220.11
2018,11,30,10,0,39.0,161.0,2.7,11.1,177.0,194.26,160.85
2018,11,30,10,15,56.0,177.0,2.75,11.55,202.0,228.3,189.39
2018,11,30,10,30,73.0,193.0,2.8,12.0,227.0,263.46,218.24
2018,11,30,10,45,75.5,192.5,2.85,12.45,229.0,264.8,218.79
2018,11,30,11,0,78.0,192.0,2.9,12.9,231.0,266.55,219.8
2018,11,30,11,15,78.5,198.0,2.9,13.2,238.0,274.42,225.75
2018,11,30,11,30,79.0,204.0,2.9,13.5,245.0,282.3,231.69
2018,11,30,11,45,130.0,213.0,2.85,13.8,281.5,368.74,302.18
2018,11,30,12,0,181.0,222.0,2.8,14.1,318.0,432.43,353.18
2018,11,30,12,15,171.5,210.5,2.75,14.25,301.5,408.31,333.58
2018,11,30,12,30,162.0,199.0,2.7,14.4,285.0,383.9,314.15
2018,11,30,12,45,112.5,188.5,2.6,14.55,247.5,320.1,261.77
2018,11,30,13,0,63.0,178.0,2.5,14.7,210.0,235.02,191.75
2018,11,30,13,15,62.0,185.5,2.3,14.7,216.0,242.97,198.36
2018,11,30,13,30,61.0,193.0,2.1,14.7,222.0,251.5,205.15
2018,11,30,13,45,88.5,181.0,1.95,14.75,221.0,263.02,215.67
2018,11,30,14,0,116.0,169.0,1.8,14.8,220.0,293.08,240.79
2018,11,30,14,15,63.5,118.5,1.65,14.65,146.0,165.65,135.87
2018,11,30,14,30,11.0,68.0,1.5,14.5,72.0,61.52,47.25
2018,11,30,14,45,18.5,89.5,1.4,14.4,96.0,95.28,76.3
2018,11,30,15,0,26.0,111.0,1.3,14.3,120.0,127.33,103.43
2018,11,30,15,15,49.5,81.5,1.2,14.0,95.5,111.09,90.6
2018,11,30,15,30,73.0,52.0,1.1,13.7,71.0,104.54,85.64
2018,11,30,15,45,89.5,40.0,1.05,13.45,59.0,109.22,89.36
2018,11,30,16,0,106.0,28.0,1.0,13.2,47.0,112.75,91.38
2018,11,30,16,15,53.0,18.0,1.0,12.9,27.5,53.84,40.01
2018,11,30,16,30,0.0,8.0,1.0,12.6,8.0,6.06,0.0
2018,11,30,16,45,4.5,5.5,1.0,12.25,5.5,6.25,0.0
2018,11,30,17,0,9.0,3.0,1.0,11.9,3.0,5.78,0.0
2018,11,30,17,15,4.5,1.5,1.0,11.8,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.5,1.5,1.18,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.8,3.0,2.27,0.0
2018,12,1,7,45,0.0,4.5,0.65,9.05,4.5,3.4,0.0
2018,12,1,8,0,0.0,6.0,0.7,9.3,6.0,4.54,0.0
2018,12,1,8,15,0.0,7.0,0.8,9.45,7.0,5.3,0.0
2018,12,1,8,30,0.0,8.0,0.9,9.6,8.0,6.06,0.0
2018,12,1,8,45,0.0,10.5,0.95,9.75,10.5,7.97,1.33
2018,12,1,9,0,0.0,13.0,1.0,9.9,13.0,9.87,3.01
2018,12,1,9,15,0.0,25.0,1.05,10.05,25.0,19.04,11.04
2018,12,1,9,30,0.0,37.0,1.1,10.2,37.0,28.24,19.03
2018,12,1,9,45,0.0,41.5,1.15,10.3,41.5,31.71,21.99
2018,12,1,10,0,0.0,46.0,1.2,10.4,46.0,35.18,24.93
2018,12,1,10,15,0.0,45.5,1.3,10.55,45.5,34.8,24.53
2018,12,1,10,30,0.0,45.0,1.4,10.7,45.0,34.43,24.15
2018,12,1,10,45,0.0,54.0,1.5,10.9,54.0,41.37,30.05
2018,12,1,11,0,0.0,63.0,1.6,11.1,63.0,48.33,35.92
2018,12,1,11,15,0.0,67.5,1.7,11.55,67.5,51.81,38.78
2018,12,1,11,30,0.0,72.0,1.8,12.0,72.0,55.3,41.63
2018,12,1,11,45,0.0,80.0,1.9,12.45,80.0,61.5,46.78
2018,12,1,12,0,0.0,88.0,2.0,12.9,88.0,67.73,51.93
2018,12,1,12,15,0.0,85.0,1.85,13.35,85.0,65.39,49.86
2018,12,1,12,30,0.0,82.0,1.7,13.8,82.0,63.06,47.82
2018,12,1,12,45,0.0,82.0,1.5,14.2,82.0,63.05,47.77
2018,12,1,13,0,0.0,82.0,1.3,14.6,82.0,63.05,47.72
2018,12,1,13,15,0.0,83.5,1.1,14.3,83.5,64.2,48.8
2018,12,1,13,30,0.0,85.0,0.9,14.0,85.0,65.46,49.98
2018,12,1,13,45,0.0,84.0,0.7,13.75,84.0,64.75,49.51
2018,12,1,14,0,0.0,83.0,0.5,13.5,83.0,64.11,49.1
2018,12,1,14,15,0.0,75.5,0.55,13.15,75.5,57.97,44.06
2018,12,1,14,30,0.0,68.0,0.6,12.8,68.0,52.16,39.25
2018,12,1,14,45,0.0,53.5,0.6,12.5,53.5,40.94,29.76
2018,12,1,15,0,0.0,39.0,0.6,12.2,39.0,29.77,20.21
2018,12,1,15,15,0.0,32.0,0.75,12.05,32.0,24.39,15.57
2018,12,1,15,30,0.0,25.0,0.9,11.9,25.0,19.03,10.89
2018,12,1,15,45,0.0,22.0,1.0,11.8,22.0,16.73,8.84
2018,12,1,16,0,0.0,19.0,1.1,11.7,19.0,14.44,6.75
2018,12,1,16,15,0.0,15.0,1.15,11.6,15.0,11.39,3.96
2018,12,1,16,30,0.0,11.0,1.2,11.5,11.0,8.34,0.88
2018,12,1,16,45,7.5,7.5,1.3,11.45,7.5,9.14,0.0
2018,12,1,17,0,15.0,4.0,1.4,11.4,4.0,8.88,0.0
2018,12,1,17,15,7.5,2.0,1.4,11.35,2.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,1.85,13.0,3.5,2.75,0.0
2018,12,2,7,30,0.0,7.0,1.9,13.3,7.0,5.31,0.0
2018,12,2,7,45,0.0,13.0,2.0,13.65,13.0,9.87,1.82
2018,12,2,8,0,0.0,19.0,2.1,14.0,19.0,14.45,6.38
2018,12,2,8,15,0.0,25.5,2.1,14.35,25.5,19.42,10.82
2018,12,2,8,30,0.0,32.0,2.1,14.7,32.0,24.4,15.2
2018,12,2,8,45,0.0,40.0,2.15,15.05,40.0,30.54,20.52
2018,12,2,9,0,0.0,48.0,2.2,15.4,48.0,36.7,25.79
2018,12,2,9,15,3.0,69.0,2.2,15.75,70.0,55.85,42.13
2018,12,2,9,30,6.0,90.0,2.2,16.1,92.0,77.37,60.29
2018,12,2,9,45,68.5,131.5,2.2,16.45,159.5,185.15,151.99
2018,12,2,10,0,131.0,173.0,2.2,16.8,227.0,310.73,254.6
2018,12,2,10,15,95.5,176.5,2.25,17.05,217.5,264.57,215.68
2018,12,2,10,30,60.0,180.0,2.3,17.3,208.0,235.72,190.89
2018,12,2,10,45,80.5,183.5,2.35,17.55,222.5,259.22,210.29
2018,12,2,11,0,101.0,187.0,2.4,17.8,237.0,305.66,247.41
2018,12,2,11,15,67.5,154.5,2.35,18.0,188.5,212.89,172.02
2018,12,2,11,30,34.0,122.0,2.3,18.2,140.0,144.33,115.21
2018,12,2,11,45,17.0,86.5,2.25,18.45,95.5,91.72,71.39
2018,12,2,12,0,0.0,51.0,2.2,18.7,51.0,39.09,26.98
2018,12,2,12,15,0.0,70.0,2.2,18.85,70.0,53.76,39.17
2018,12,2,12,30,0.0,89.0,2.2,19.0,89.0,68.61,51.41
2018,12,2,12,45,0.0,69.5,2.15,19.15,69.5,53.37,38.8
2018,12,2,13,0,0.0,50.0,2.1,19.3,50.0,38.31,26.32
2018,12,2,13,15,0.5,67.0,2.2,19.4,67.0,51.91,37.67
2018,12,2,13,30,1.0,84.0,2.3,19.5,84.0,65.57,49.03
2018,12,2,13,45,112.0,90.5,2.35,19.65,139.5,215.72,176.42
2018,12,2,14,0,223.0,97.0,2.4,19.8,195.0,322.68,265.03
2018,12,2,14,15,431.0,90.0,2.45,19.85,263.0,527.48,427.7
2018,12,2,14,30,639.0,83.0,2.5,19.9,331.0,681.03,542.97
2018,12,2,14,45,608.0,79.5,2.55,19.95,298.0,627.43,502.81
2018,12,2,15,0,577.0,76.0,2.6,20.0,265.0,574.24,463.62
2018,12,2,15,15,593.0,68.0,2.55,19.85,240.5,551.0,446.39
2018,12,2,15,30,609.0,60.0,2.5,19.7,216.0,524.86,425.29
2018,12,2,15,45,559.5,54.0,2.45,19.55,177.0,456.03,368.97
2018,12,2,16,0,510.0,48.0,2.4,19.4,138.0,390.65,313.52
2018,12,2,16,15,424.0,40.0,2.45,19.1,100.5,307.13,241.8
2018,12,2,16,30,338.0,32.0,2.5,18.8,63.0,231.76,167.47
2018,12,2,16,45,206.0,20.5,2.5,18.55,36.0,128.17,0.0
2018,12,2,17,0,74.0,9.0,2.5,18.3,9.0,35.48,0.0
2018,12,2,17,15,37.0,4.5,2.5,18.05,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,15,25.0,7.5,0.95,8.35,8.5,15.34,0.0
2018,12,3,7,30,50.0,15.0,1.0,8.8,17.0,33.24,0.0
2018,12,3,7,45,137.0,30.0,1.1,9.25,45.5,129.06,91.2
2018,12,3,8,0,224.0,45.0,1.2,9.7,74.0,200.64,162.14
2018,12,3,8,15,417.5,47.5,1.25,10.15,126.5,332.01,275.03
2018,12,3,8,30,611.0,50.0,1.3,10.6,179.0,480.41,397.91
2018,12,3,8,45,531.5,66.0,1.35,11.05,195.5,474.82,394.48
2018,12,3,9,0,452.0,82.0,1.4,11.5,212.0,453.24,377.95
2018,12,3,9,15,340.0,104.5,1.45,12.05,210.0,413.84,344.95
2018,12,3,9,30,228.0,127.0,1.5,12.6,208.0,344.33,286.99
2018,12,3,9,45,156.0,148.5,1.55,13.15,206.5,298.71,248.11
2018,12,3,10,0,84.0,170.0,1.6,13.7,205.0,246.8,203.24
2018,12,3,10,15,133.5,184.5,1.65,14.1,244.0,329.86,271.22
2018,12,3,10,30,183.0,199.0,1.7,14.5,283.0,396.59,324.23
2018,12,3,10,45,188.0,209.0,1.75,14.9,298.5,416.82,338.92
2018,12,3,11,0,193.0,219.0,1.8,15.3,314.0,436.88,353.66
2018,12,3,11,15,206.0,223.5,1.85,15.5,327.5,457.54,369.4
2018,12,3,11,30,219.0,228.0,1.9,15.7,341.0,478.07,384.98
2018,12,3,11,45,213.5,231.0,1.95,15.95,342.0,477.57,383.9
2018,12,3,12,0,208.0,234.0,2.0,16.2,343.0,476.44,382.55
2018,12,3,12,15,234.0,230.5,2.0,16.25,353.0,498.51,400.15
2018,12,3,12,30,260.0,227.0,2.0,16.3,363.0,544.15,434.84
2018,12,3,12,45,250.0,222.5,2.05,16.4,351.5,526.61,421.31
2018,12,3,13,0,240.0,218.0,2.1,16.5,340.0,508.39,407.71
2018,12,3,13,15,324.5,197.0,2.05,16.5,356.0,561.71,450.97
2018,12,3,13,30,409.0,176.0,2.0,16.5,372.0,634.59,507.02
2018,12,3,13,45,442.0,160.5,2.0,16.45,362.5,637.73,510.4
2018,12,3,14,0,475.0,145.0,2.0,16.4,353.0,637.44,511.8
2018,12,3,14,15,472.0,133.5,1.9,16.3,328.5,606.37,488.98
2018,12,3,14,30,469.0,122.0,1.8,16.2,304.0,573.88,465.04
2018,12,3,14,45,486.5,108.0,1.7,16.05,281.0,553.82,450.61
2018,12,3,15,0,504.0,94.0,1.6,15.9,258.0,538.14,438.75
2018,12,3,15,15,595.0,72.5,1.45,15.25,242.0,558.72,455.4
2018,12,3,15,30,686.0,51.0,1.3,14.6,226.0,563.49,458.32
2018,12,3,15,45,653.0,45.5,1.1,13.95,187.5,502.4,408.06
2018,12,3,16,0,620.0,40.0,0.9,13.3,149.0,442.9,357.06
2018,12,3,16,15,522.5,34.0,0.95,12.55,108.0,349.46,278.12
2018,12,3,16,30,425.0,28.0,1.0,11.8,67.0,272.27,199.88
2018,12,3,16,45,266.5,18.5,1.0,11.1,38.5,153.98,0.0
2018,12,3,17,0,108.0,9.0,1.0,10.4,10.0,48.75,0.0
2018,12,3,17,15,54.0,4.5,1.05,10.25,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,4,7,15,95.5,9.5,0.85,2.25,13.5,7.47,0.0
2018,12,4,7,30,191.0,19.0,1.0,2.8,27.0,96.68,0.0
2018,12,4,7,45,331.5,29.5,1.1,3.35,63.0,221.36,158.21
2018,12,4,8,0,472.0,40.0,1.2,3.9,99.0,328.92,270.05
2018,12,4,8,15,549.5,46.0,1.35,4.4,141.0,407.55,341.93
2018,12,4,8,30,627.0,52.0,1.5,4.9,183.0,492.45,415.8
2018,12,4,8,45,676.5,56.5,1.7,5.4,225.0,556.72,470.97
2018,12,4,9,0,726.0,61.0,1.9,5.9,267.0,629.96,529.66
2018,12,4,9,15,760.5,64.0,1.9,6.25,306.5,692.11,576.51
2018,12,4,9,30,795.0,67.0,1.9,6.6,346.0,754.69,622.21
2018,12,4,9,45,820.0,68.5,1.9,6.95,380.5,807.5,659.29
2018,12,4,10,0,845.0,70.0,1.9,7.3,415.0,859.31,694.82
2018,12,4,10,15,852.0,73.0,1.85,7.5,441.0,895.37,718.08
2018,12,4,10,30,859.0,76.0,1.8,7.7,467.0,928.88,739.31
2018,12,4,10,45,661.0,123.0,1.7,7.95,432.0,823.03,660.25
2018,12,4,11,0,463.0,170.0,1.6,8.2,397.0,687.69,558.38
2018,12,4,11,15,318.0,191.5,1.55,8.4,349.5,552.35,453.13
2018,12,4,11,30,173.0,213.0,1.5,8.6,302.0,412.83,340.66
2018,12,4,11,45,105.0,210.5,1.4,8.75,264.5,341.56,281.97
2018,12,4,12,0,37.0,208.0,1.3,8.9,227.0,245.81,202.01
2018,12,4,12,15,37.0,208.0,1.25,9.0,227.0,245.79,202.31
2018,12,4,12,30,37.0,208.0,1.2,9.1,227.0,245.95,202.33
2018,12,4,12,45,78.5,207.5,1.15,9.15,247.5,287.56,237.88
2018,12,4,13,0,120.0,207.0,1.1,9.2,268.0,351.29,290.12
2018,12,4,13,15,176.0,204.5,1.1,9.2,290.5,402.3,332.22
2018,12,4,13,30,232.0,202.0,1.1,9.2,313.0,473.64,389.15
2018,12,4,13,45,223.0,192.0,1.05,9.2,294.5,426.13,351.93
2018,12,4,14,0,214.0,182.0,1.0,9.2,276.0,401.12,332.65
2018,12,4,14,15,201.5,170.0,1.0,9.05,253.5,370.47,308.84
2018,12,4,14,30,189.0,158.0,1.0,8.9,231.0,340.24,285.04
2018,12,4,14,45,172.5,143.5,1.0,8.75,205.5,304.02,255.89
2018,12,4,15,0,156.0,129.0,1.0,8.6,180.0,268.8,227.04
2018,12,4,15,15,135.0,113.5,0.9,8.25,153.5,230.1,194.55
2018,12,4,15,30,114.0,98.0,0.8,7.9,127.0,193.12,162.9
2018,12,4,15,45,89.5,81.0,0.7,7.55,101.0,153.61,128.43
2018,12,4,16,0,65.0,64.0,0.6,7.2,75.0,116.31,95.33
2018,12,4,16,15,42.0,46.5,0.6,6.75,53.0,71.46,55.64
2018,12,4,16,30,19.0,29.0,0.6,6.3,31.0,38.9,25.24
2018,12,4,16,45,17.0,17.0,0.6,5.8,18.0,23.52,0.0
2018,12,4,17,0,15.0,5.0,0.6,5.3,5.0,9.75,0.0
2018,12,4,17,15,7.5,2.5,0.55,5.2,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.5,4.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.75,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.85,0.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,5,7,15,17.0,7.5,1.1,0.1,8.0,0.0,0.0
2018,12,5,7,30,34.0,15.0,1.2,0.5,16.0,26.32,0.0
2018,12,5,7,45,86.0,29.5,1.35,0.85,38.5,91.22,61.78
2018,12,5,8,0,138.0,44.0,1.5,1.2,61.0,141.16,116.3
2018,12,5,8,15,183.5,58.5,1.6,1.75,90.5,190.52,162.54
2018,12,5,8,30,229.0,73.0,1.7,2.3,120.0,244.47,211.58
2018,12,5,8,45,321.5,81.5,1.85,2.85,163.0,343.06,297.84
2018,12,5,9,0,414.0,90.0,2.0,3.4,206.0,435.13,376.45
2018,12,5,9,15,599.0,79.5,2.1,3.75,274.0,590.96,504.96
2018,12,5,9,30,784.0,69.0,2.2,4.1,342.0,747.35,625.62
2018,12,5,9,45,822.5,68.5,2.3,4.5,379.5,808.88,669.83
2018,12,5,10,0,861.0,68.0,2.4,4.9,417.0,870.13,713.79
2018,12,5,10,15,876.0,69.5,2.45,5.0,445.5,912.03,743.07
2018,12,5,10,30,891.0,71.0,2.5,5.1,474.0,941.12,762.93
2018,12,5,10,45,885.5,75.5,2.55,5.25,491.5,973.32,784.95
2018,12,5,11,0,880.0,80.0,2.6,5.4,509.0,991.39,796.74
2018,12,5,11,15,884.5,82.0,2.6,5.45,523.0,1012.65,810.81
2018,12,5,11,30,889.0,84.0,2.6,5.5,537.0,1030.65,822.6
2018,12,5,11,45,670.0,118.0,2.6,5.5,462.0,865.5,702.81
2018,12,5,12,0,451.0,152.0,2.6,5.5,387.0,673.86,559.31
2018,12,5,12,15,303.0,167.0,2.6,5.55,324.5,514.13,432.52
2018,12,5,12,30,155.0,182.0,2.6,5.6,262.0,357.29,302.28
2018,12,5,12,45,79.5,147.5,2.6,5.6,188.5,238.69,202.22
2018,12,5,13,0,4.0,113.0,2.6,5.6,115.0,94.19,76.44
2018,12,5,13,15,4.5,114.5,2.6,5.55,116.5,96.26,78.52
2018,12,5,13,30,5.0,116.0,2.6,5.5,118.0,98.44,80.53
2018,12,5,13,45,138.5,126.0,2.55,5.5,186.5,265.28,228.68
2018,12,5,14,0,272.0,136.0,2.5,5.5,255.0,417.35,358.15
2018,12,5,14,15,244.5,114.0,2.4,5.4,215.5,357.91,308.34
2018,12,5,14,30,217.0,92.0,2.3,5.3,176.0,299.39,259.6
2018,12,5,14,45,172.5,86.5,2.25,5.15,149.5,249.01,216.13
2018,12,5,15,0,128.0,81.0,2.2,5.0,123.0,201.61,174.5
2018,12,5,15,15,109.5,77.5,2.0,4.7,110.0,164.75,142.24
2018,12,5,15,30,91.0,74.0,1.8,4.4,97.0,145.11,124.35
2018,12,5,15,45,89.0,56.0,1.65,4.05,75.0,119.34,101.32
2018,12,5,16,0,87.0,38.0,1.5,3.7,53.0,104.01,86.86
2018,12,5,16,15,220.0,35.5,1.4,3.15,59.0,187.06,156.09
2018,12,5,16,30,353.0,33.0,1.3,2.6,65.0,241.95,184.51
2018,12,5,16,45,218.5,21.0,1.25,2.0,37.5,135.09,0.0
2018,12,5,17,0,84.0,9.0,1.2,1.4,10.0,39.83,0.0
2018,12,5,17,15,42.0,4.5,1.2,1.15,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.8,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.75,-3.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.65,-4.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,39.0,4.5,0.7,-3.4,6.0,0.0,0.0
2018,12,6,7,30,78.0,9.0,0.8,-2.7,12.0,40.31,0.0
2018,12,6,7,45,212.0,21.5,0.85,-2.05,44.0,153.71,104.67
2018,12,6,8,0,346.0,34.0,0.9,-1.4,76.0,254.88,212.65
2018,12,6,8,15,444.5,43.5,0.9,-0.8,119.5,342.17,292.32
2018,12,6,8,30,543.0,53.0,0.9,-0.2,163.0,438.95,376.32
2018,12,6,8,45,623.0,56.5,0.95,0.4,209.5,524.54,448.39
2018,12,6,9,0,703.0,60.0,1.0,1.0,256.0,610.53,516.88
2018,12,6,9,15,767.5,59.5,1.0,1.45,301.5,690.64,577.04
2018,12,6,9,30,832.0,59.0,1.0,1.9,347.0,773.17,636.67
2018,12,6,9,45,849.0,62.0,0.95,2.35,380.5,822.26,668.93
2018,12,6,10,0,866.0,65.0,0.9,2.8,414.0,869.88,699.52
2018,12,6,10,15,804.5,81.0,1.0,3.2,422.5,860.73,691.93
2018,12,6,10,30,743.0,97.0,1.1,3.6,431.0,851.55,685.14
2018,12,6,10,45,817.5,85.5,1.15,3.95,469.0,920.19,733.13
2018,12,6,11,0,892.0,74.0,1.2,4.3,507.0,983.23,775.17
2018,12,6,11,15,719.5,117.0,1.3,4.55,472.5,898.72,715.47
2018,12,6,11,30,547.0,160.0,1.4,4.8,438.0,774.11,626.99
2018,12,6,11,45,549.0,161.0,1.45,5.1,443.0,782.19,634.05
2018,12,6,12,0,551.0,162.0,1.5,5.4,448.0,788.05,637.98
2018,12,6,12,15,667.5,133.0,1.55,5.55,478.5,884.27,707.82
2018,12,6,12,30,784.0,104.0,1.6,5.7,509.0,957.19,758.65
2018,12,6,12,45,820.5,94.0,1.7,5.85,511.5,976.52,772.59
2018,12,6,13,0,857.0,84.0,1.8,6.0,514.0,991.34,784.26
2018,12,6,13,15,691.5,116.5,1.8,6.05,456.0,862.71,693.19
2018,12,6,13,30,526.0,149.0,1.8,6.1,398.0,716.98,587.7
2018,12,6,13,45,497.0,146.5,1.85,6.1,373.0,674.41,558.0
2018,12,6,14,0,468.0,144.0,1.9,6.1,348.0,631.39,525.83
2018,12,6,14,15,465.0,133.5,1.9,6.0,324.5,601.87,504.24
2018,12,6,14,30,462.0,123.0,1.9,5.9,301.0,570.99,481.08
2018,12,6,14,45,454.0,112.0,1.85,5.75,273.0,534.15,452.49
2018,12,6,15,0,446.0,101.0,1.8,5.6,245.0,496.6,422.71
2018,12,6,15,15,430.5,89.5,1.6,5.05,214.0,452.34,386.51
2018,12,6,15,30,415.0,78.0,1.4,4.5,183.0,408.39,349.48
2018,12,6,15,45,334.0,66.0,1.2,3.9,140.5,321.77,275.26
2018,12,6,16,0,253.0,54.0,1.0,3.3,98.0,242.36,205.6
2018,12,6,16,15,138.0,36.0,1.0,2.65,59.0,128.88,106.14
2018,12,6,16,30,23.0,18.0,1.0,2.0,20.0,32.06,20.18
2018,12,6,16,45,31.0,11.5,0.95,1.3,12.5,31.1,0.0
2018,12,6,17,0,39.0,5.0,0.9,0.6,5.0,19.22,0.0
2018,12,6,17,15,19.5,2.5,0.95,0.55,2.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,-1.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.75,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,7,7,15,28.0,6.0,0.8,-1.25,7.0,0.0,0.0
2018,12,7,7,30,56.0,12.0,0.9,-0.6,14.0,33.24,0.0
2018,12,7,7,45,56.5,19.5,0.95,0.05,24.0,58.7,35.01
2018,12,7,8,0,57.0,27.0,1.0,0.7,34.0,71.0,55.91
2018,12,7,8,15,143.0,48.0,1.05,1.25,74.5,151.53,128.73
2018,12,7,8,30,229.0,69.0,1.1,1.8,115.0,239.05,206.7
2018,12,7,8,45,314.5,79.0,1.15,2.3,157.0,334.84,289.82
2018,12,7,9,0,400.0,89.0,1.2,2.8,199.0,423.15,364.48
2018,12,7,9,15,396.0,102.0,1.2,3.45,224.5,453.06,387.84
2018,12,7,9,30,392.0,115.0,1.2,4.1,250.0,481.6,409.62
2018,12,7,9,45,380.5,131.0,1.2,4.8,272.5,505.91,427.03
2018,12,7,10,0,369.0,147.0,1.2,5.5,295.0,528.08,442.27
2018,12,7,10,15,319.0,165.5,1.2,5.95,299.5,495.62,414.47
2018,12,7,10,30,269.0,184.0,1.2,6.4,304.0,480.17,399.92
2018,12,7,10,45,269.0,192.0,1.2,6.85,317.0,495.89,411.17
2018,12,7,11,0,269.0,200.0,1.2,7.3,330.0,510.8,421.41
2018,12,7,11,15,336.0,196.5,1.1,7.4,363.5,576.86,472.58
2018,12,7,11,30,403.0,193.0,1.0,7.5,397.0,667.69,539.53
2018,12,7,11,45,390.5,198.5,0.9,7.6,398.0,641.22,517.53
2018,12,7,12,0,378.0,204.0,0.8,7.7,399.0,637.14,512.97
2018,12,7,12,15,365.0,205.5,0.8,7.8,393.5,626.04,504.29
2018,12,7,12,30,352.0,207.0,0.8,7.9,388.0,613.64,494.79
2018,12,7,12,45,384.5,197.0,0.75,8.0,392.0,631.51,508.63
2018,12,7,13,0,417.0,187.0,0.7,8.1,396.0,671.65,537.68
2018,12,7,13,15,404.0,183.0,0.7,8.1,380.0,647.49,519.67
2018,12,7,13,30,391.0,179.0,0.7,8.1,364.0,599.19,485.1
2018,12,7,13,45,369.5,173.0,0.7,8.15,341.0,563.29,458.83
2018,12,7,14,0,348.0,167.0,0.7,8.2,318.0,527.27,431.96
2018,12,7,14,15,345.0,155.0,0.65,8.05,296.0,500.2,412.04
2018,12,7,14,30,342.0,143.0,0.6,7.9,274.0,472.34,391.11
2018,12,7,14,45,229.5,136.0,0.55,7.75,220.5,360.33,300.83
2018,12,7,15,0,117.0,129.0,0.5,7.6,167.0,239.49,200.97
2018,12,7,15,15,110.0,114.0,0.45,7.35,146.0,213.4,179.91
2018,12,7,15,30,103.0,99.0,0.4,7.1,125.0,187.94,158.22
2018,12,7,15,45,74.0,72.0,0.35,6.85,89.0,131.56,109.53
2018,12,7,16,0,45.0,45.0,0.3,6.6,53.0,77.69,62.38
2018,12,7,16,15,22.5,26.0,0.35,6.4,30.0,33.31,23.21
2018,12,7,16,30,0.0,7.0,0.4,6.2,7.0,5.3,0.0
2018,12,7,16,45,7.5,6.5,0.4,6.0,6.5,9.65,0.0
2018,12,7,17,0,15.0,6.0,0.4,5.8,6.0,10.63,0.0
2018,12,7,17,15,7.5,3.0,0.45,5.6,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,2.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,0.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,-0.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.3,-0.75,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.4,-0.6,2.0,1.57,0.0
2018,12,8,7,45,1.5,13.0,1.5,-0.4,13.0,10.6,1.34
2018,12,8,8,0,3.0,24.0,1.6,-0.2,24.0,19.9,11.54
2018,12,8,8,15,12.5,48.5,1.6,0.05,50.5,54.67,42.93
2018,12,8,8,30,22.0,73.0,1.6,0.3,77.0,89.63,74.66
2018,12,8,8,45,40.5,90.0,1.6,0.55,100.0,120.4,102.77
2018,12,8,9,0,59.0,107.0,1.6,0.8,123.0,152.9,132.08
2018,12,8,9,15,70.5,123.5,1.6,1.0,145.5,181.02,156.95
2018,12,8,9,30,82.0,140.0,1.6,1.2,168.0,210.17,182.31
2018,12,8,9,45,134.0,154.0,1.6,1.45,205.0,288.74,250.48
2018,12,8,10,0,186.0,168.0,1.6,1.7,242.0,354.31,306.06
2018,12,8,10,15,200.5,178.0,1.55,1.9,263.0,383.64,329.58
2018,12,8,10,30,215.0,188.0,1.5,2.1,284.0,413.48,353.37
2018,12,8,10,45,140.5,195.0,1.45,2.35,259.0,354.54,301.68
2018,12,8,11,0,66.0,202.0,1.4,2.6,234.0,270.11,228.87
2018,12,8,11,15,56.5,204.5,1.4,2.7,232.5,263.35,222.98
2018,12,8,11,30,47.0,207.0,1.4,2.8,231.0,256.51,216.65
2018,12,8,11,45,30.5,195.5,1.4,2.95,211.0,225.13,189.55
2018,12,8,12,0,14.0,184.0,1.4,3.1,191.0,174.39,146.02
2018,12,8,12,15,11.5,181.0,1.4,3.15,187.0,168.63,141.15
2018,12,8,12,30,9.0,178.0,1.4,3.2,183.0,163.06,136.31
2018,12,8,12,45,16.5,182.5,1.4,3.3,191.0,175.72,147.47
2018,12,8,13,0,24.0,187.0,1.4,3.4,199.0,188.56,158.7
2018,12,8,13,15,32.5,189.0,1.4,3.4,204.5,220.52,186.11
2018,12,8,13,30,41.0,191.0,1.4,3.4,210.0,232.28,196.39
2018,12,8,13,45,47.0,184.5,1.4,3.4,205.5,230.9,195.7
2018,12,8,14,0,53.0,178.0,1.4,3.4,201.0,229.5,195.04
2018,12,8,14,15,38.0,161.0,1.3,3.35,177.0,195.73,166.1
2018,12,8,14,30,23.0,144.0,1.2,3.3,153.0,147.49,124.57
2018,12,8,14,45,11.5,116.0,1.15,3.25,120.5,108.9,90.99
2018,12,8,15,0,0.0,88.0,1.1,3.2,88.0,72.09,58.46
2018,12,8,15,15,0.0,67.5,1.05,2.9,67.5,53.19,41.87
2018,12,8,15,30,0.0,47.0,1.0,2.6,47.0,35.95,26.54
2018,12,8,15,45,0.0,38.0,0.9,2.3,38.0,29.02,20.29
2018,12,8,16,0,0.0,29.0,0.8,2.0,29.0,22.11,13.98
2018,12,8,16,15,0.0,22.0,0.85,1.8,22.0,16.75,8.96
2018,12,8,16,30,0.0,15.0,0.9,1.6,15.0,11.41,3.53
2018,12,8,16,45,12.5,9.5,0.95,1.4,9.5,15.52,0.0
2018,12,8,17,0,25.0,4.0,1.0,1.2,4.0,13.04,0.0
2018,12,8,17,15,12.5,2.0,1.05,1.2,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.75,-0.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,-0.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.95,-1.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.1,-1.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.1,-1.55,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.0,-1.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.9,-1.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.85,-1.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.9,-2.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.9,-2.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.95,-2.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.0,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.0,-2.4,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.05,-2.45,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.1,-2.4,4.0,3.15,0.0
2018,12,9,7,45,0.0,8.0,3.2,-2.35,8.0,6.06,0.0
2018,12,9,8,0,0.0,12.0,3.3,-2.3,12.0,9.1,2.21
2018,12,9,8,15,0.0,15.0,3.35,-2.1,15.0,11.39,4.5
2018,12,9,8,30,0.0,18.0,3.4,-1.9,18.0,13.67,6.69
2018,12,9,8,45,0.0,20.5,3.5,-1.75,20.5,15.59,8.5
2018,12,9,9,0,0.0,23.0,3.6,-1.6,23.0,17.5,10.27
2018,12,9,9,15,0.0,38.0,3.65,-1.35,38.0,29.0,20.7
2018,12,9,9,30,0.0,53.0,3.7,-1.1,53.0,40.56,31.11
2018,12,9,9,45,3.5,65.0,3.75,-0.85,66.5,52.78,42.18
2018,12,9,10,0,7.0,77.0,3.8,-0.6,80.0,65.53,53.66
2018,12,9,10,15,3.5,57.0,3.9,-0.4,58.5,46.83,36.64
2018,12,9,10,30,0.0,37.0,4.0,-0.2,37.0,28.27,19.77
2018,12,9,10,45,0.0,41.5,4.1,0.05,41.5,31.74,22.82
2018,12,9,11,0,0.0,46.0,4.2,0.3,46.0,35.21,25.85
2018,12,9,11,15,1.0,61.5,4.25,0.45,62.0,48.16,37.38
2018,12,9,11,30,2.0,77.0,4.3,0.6,78.0,61.17,48.91
2018,12,9,11,45,1.0,70.0,4.35,0.75,70.5,54.76,43.12
2018,12,9,12,0,0.0,63.0,4.4,0.9,63.0,48.34,37.34
2018,12,9,12,15,3.0,87.0,4.15,0.95,88.5,70.01,56.65
2018,12,9,12,30,6.0,111.0,3.9,1.0,114.0,94.34,78.19
2018,12,9,12,45,10.5,110.5,3.65,1.05,115.5,98.48,82.06
2018,12,9,13,0,15.0,110.0,3.4,1.1,117.0,102.57,85.91
2018,12,9,13,15,8.0,89.0,3.5,1.05,92.5,76.79,62.96
2018,12,9,13,30,1.0,68.0,3.6,1.0,68.0,53.15,41.78
2018,12,9,13,45,1.5,73.0,3.65,0.95,73.5,57.46,45.71
2018,12,9,14,0,2.0,78.0,3.7,0.9,79.0,61.75,49.63
2018,12,9,14,15,2.5,84.5,3.85,0.85,85.5,68.18,55.46
2018,12,9,14,30,3.0,91.0,4.0,0.8,92.0,75.21,61.83
2018,12,9,14,45,1.5,70.0,4.1,0.7,70.5,55.06,43.89
2018,12,9,15,0,0.0,49.0,4.2,0.6,49.0,37.47,28.12
2018,12,9,15,15,16.5,39.5,4.2,0.5,43.5,43.73,34.39
2018,12,9,15,30,33.0,30.0,4.2,0.4,38.0,53.1,43.23
2018,12,9,15,45,197.0,46.5,4.25,0.25,82.0,206.77,182.45
2018,12,9,16,0,361.0,63.0,4.3,0.1,126.0,321.38,280.0
2018,12,9,16,15,286.0,52.0,4.25,-0.05,93.0,249.32,211.67
2018,12,9,16,30,211.0,41.0,4.2,-0.2,60.0,185.87,143.67
2018,12,9,16,45,115.0,23.5,4.2,-0.3,33.0,95.23,0.0
2018,12,9,17,0,19.0,6.0,4.2,-0.4,6.0,12.28,0.0
2018,12,9,17,15,9.5,3.0,4.2,-0.45,3.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.15,-0.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,3.95,-0.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,3.8,-0.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.8,-0.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.8,-0.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.75,-0.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.65,-0.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.95,-1.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.85,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.55,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.45,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.3,-1.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.15,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.1,-1.6,0.0,0.0,0.0
2018,12,10,7,15,8.0,3.5,2.1,-1.5,3.5,0.0,0.0
2018,12,10,7,30,16.0,7.0,2.1,-1.4,7.0,12.25,0.0
2018,12,10,7,45,8.0,18.0,2.15,-1.25,18.0,19.3,5.55
2018,12,10,8,0,0.0,29.0,2.2,-1.1,29.0,22.88,13.96
2018,12,10,8,15,0.0,41.0,2.2,-0.9,41.0,33.21,23.79
2018,12,10,8,30,0.0,53.0,2.2,-0.7,53.0,43.41,33.28
2018,12,10,8,45,0.0,65.5,2.25,-0.5,65.5,54.17,43.15
2018,12,10,9,0,0.0,78.0,2.3,-0.3,78.0,64.97,52.93
2018,12,10,9,15,78.0,102.5,2.35,-0.15,128.5,174.53,152.77
2018,12,10,9,30,156.0,127.0,2.4,0.0,179.0,269.35,237.26
2018,12,10,9,45,280.5,132.5,2.4,0.15,238.5,402.72,353.31
2018,12,10,10,0,405.0,138.0,2.4,0.3,298.0,548.35,474.63
2018,12,10,10,15,455.0,139.0,2.4,0.5,330.5,607.89,521.8
2018,12,10,10,30,505.0,140.0,2.4,0.7,363.0,668.66,569.34
2018,12,10,10,45,544.0,138.0,2.4,0.85,388.5,715.91,604.82
2018,12,10,11,0,583.0,136.0,2.4,1.0,414.0,772.86,647.37
2018,12,10,11,15,674.0,114.5,2.35,1.15,445.0,849.25,703.37
2018,12,10,11,30,765.0,93.0,2.3,1.3,476.0,915.62,750.45
2018,12,10,11,45,794.0,87.5,2.3,1.45,490.0,945.17,770.52
2018,12,10,12,0,823.0,82.0,2.3,1.6,504.0,971.66,788.77
2018,12,10,12,15,813.0,84.0,2.25,1.7,500.0,964.98,782.71
2018,12,10,12,30,803.0,86.0,2.2,1.8,496.0,955.08,774.9
2018,12,10,12,45,802.5,85.0,2.2,1.9,489.0,947.85,769.82
2018,12,10,13,0,802.0,84.0,2.2,2.0,482.0,937.5,762.6
2018,12,10,13,15,795.0,84.0,2.2,2.1,468.5,918.91,749.54
2018,12,10,13,30,788.0,84.0,2.2,2.2,455.0,897.47,734.57
2018,12,10,13,45,804.0,82.5,2.15,2.25,445.0,893.24,731.96
2018,12,10,14,0,820.0,81.0,2.1,2.3,435.0,885.29,726.53
2018,12,10,14,15,703.0,91.5,2.0,2.25,380.5,775.94,644.94
2018,12,10,14,30,586.0,102.0,1.9,2.2,326.0,663.83,559.95
2018,12,10,14,45,410.5,114.0,1.8,2.2,264.0,503.31,431.64
2018,12,10,15,0,235.0,126.0,1.7,2.2,202.0,346.2,299.53
2018,12,10,15,15,177.0,113.0,1.5,1.95,166.0,262.87,228.57
2018,12,10,15,30,119.0,100.0,1.3,1.7,130.0,201.44,174.27
2018,12,10,15,45,106.0,82.0,1.1,1.45,105.0,167.59,144.04
2018,12,10,16,0,93.0,64.0,0.9,1.2,80.0,134.68,113.96
2018,12,10,16,15,54.0,48.0,0.85,0.8,56.5,91.34,74.14
2018,12,10,16,30,15.0,32.0,0.8,0.4,33.0,42.55,28.79
2018,12,10,16,45,28.5,19.5,0.75,0.0,20.0,37.99,0.0
