Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,17,0,42.0,7.0,0.7,-0.4,7.0,22.29,0.0
2018,12,10,17,15,21.0,3.5,0.7,-0.5,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.75,-2.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.45,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-5.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,12,11,7,15,79.5,6.5,0.85,-4.55,8.5,0.0,0.0
2018,12,11,7,30,159.0,13.0,0.9,-3.9,17.0,77.04,0.0
2018,12,11,7,45,258.5,22.5,0.95,-3.25,44.0,170.83,84.33
2018,12,11,8,0,358.0,32.0,1.0,-2.6,71.0,257.0,211.46
2018,12,11,8,15,431.5,45.0,1.05,-1.95,112.5,333.15,284.57
2018,12,11,8,30,505.0,58.0,1.1,-1.3,154.0,416.44,358.75
2018,12,11,8,45,661.0,56.0,1.1,-0.6,213.0,545.95,467.86
2018,12,11,9,0,817.0,54.0,1.1,0.1,272.0,681.63,574.34
2018,12,11,9,15,846.5,58.0,1.15,0.6,313.5,744.71,620.8
2018,12,11,9,30,876.0,62.0,1.2,1.1,355.0,807.8,666.49
2018,12,11,9,45,899.0,66.0,1.25,1.6,393.5,865.08,706.5
2018,12,11,10,0,922.0,70.0,1.3,2.1,432.0,921.16,744.69
2018,12,11,10,15,940.0,72.5,1.3,2.5,464.0,969.3,775.82
2018,12,11,10,30,958.0,75.0,1.3,2.9,496.0,1004.93,797.74
2018,12,11,10,45,967.5,76.5,1.35,3.3,519.5,1038.42,819.07
2018,12,11,11,0,977.0,78.0,1.4,3.7,543.0,1068.89,838.24
2018,12,11,11,15,978.5,79.0,1.45,4.05,556.5,1087.59,849.58
2018,12,11,11,30,980.0,80.0,1.5,4.4,570.0,1102.7,858.79
2018,12,11,11,45,978.5,81.5,1.55,4.75,576.0,1111.78,864.13
2018,12,11,12,0,977.0,83.0,1.6,5.1,582.0,1117.12,867.21
2018,12,11,12,15,975.5,83.0,1.6,5.35,581.0,1116.76,866.06
2018,12,11,12,30,974.0,83.0,1.6,5.6,580.0,1112.67,862.69
2018,12,11,12,45,968.0,84.0,1.65,5.85,571.0,1101.63,855.84
2018,12,11,13,0,962.0,85.0,1.7,6.1,562.0,1098.97,854.9
2018,12,11,13,15,953.0,84.0,1.7,6.2,544.0,1074.98,839.09
2018,12,11,13,30,944.0,83.0,1.7,6.3,526.0,1047.66,821.35
2018,12,11,13,45,928.5,81.0,1.7,6.45,499.5,1009.77,796.18
2018,12,11,14,0,913.0,79.0,1.7,6.6,473.0,969.23,769.09
2018,12,11,14,15,896.0,76.5,1.6,6.5,441.5,924.33,737.89
2018,12,11,14,30,879.0,74.0,1.5,6.4,410.0,877.38,704.89
2018,12,11,14,45,855.0,70.5,1.4,6.3,372.5,821.69,665.04
2018,12,11,15,0,831.0,67.0,1.3,6.2,335.0,765.03,623.71
2018,12,11,15,15,796.0,62.5,1.2,5.45,292.5,698.37,575.1
2018,12,11,15,30,761.0,58.0,1.1,4.7,250.0,632.29,525.18
2018,12,11,15,45,707.0,52.0,0.95,3.95,205.5,553.16,461.43
2018,12,11,16,0,653.0,46.0,0.8,3.2,161.0,477.07,396.51
2018,12,11,16,15,561.0,38.5,0.85,2.35,117.5,381.92,314.25
2018,12,11,16,30,469.0,31.0,0.9,1.5,74.0,304.31,231.93
2018,12,11,16,45,294.0,20.5,0.95,0.65,42.5,172.67,0.0
2018,12,11,17,0,119.0,10.0,1.0,-0.2,11.0,55.63,0.0
2018,12,11,17,15,59.5,5.0,1.05,-0.25,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.95,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,12,7,15,24.5,5.0,0.65,-1.05,5.5,0.0,0.0
2018,12,12,7,30,49.0,10.0,0.6,-0.6,11.0,28.39,0.0
2018,12,12,7,45,62.0,24.0,0.55,-0.1,28.5,68.72,26.58
2018,12,12,8,0,75.0,38.0,0.5,0.4,46.0,90.45,71.09
2018,12,12,8,15,95.0,54.0,0.5,0.8,69.0,122.86,102.65
2018,12,12,8,30,115.0,70.0,0.5,1.2,92.0,156.96,134.08
2018,12,12,8,45,111.0,86.0,0.5,1.65,111.0,176.69,151.93
2018,12,12,9,0,107.0,102.0,0.5,2.1,130.0,195.97,168.75
2018,12,12,9,15,191.5,111.5,0.5,2.4,171.5,289.73,249.95
2018,12,12,9,30,276.0,121.0,0.5,2.7,213.0,375.36,321.43
2018,12,12,9,45,483.0,100.5,0.5,3.0,281.0,553.04,464.93
2018,12,12,10,0,690.0,80.0,0.5,3.3,349.0,735.75,599.22
2018,12,12,10,15,711.0,81.5,0.5,3.5,376.5,778.33,625.83
2018,12,12,10,30,732.0,83.0,0.5,3.7,404.0,814.12,649.35
2018,12,12,10,45,704.5,95.5,0.5,3.9,416.5,827.9,657.16
2018,12,12,11,0,677.0,108.0,0.5,4.1,429.0,831.77,658.41
2018,12,12,11,15,632.5,124.5,0.55,4.25,431.5,819.27,649.49
2018,12,12,11,30,588.0,141.0,0.6,4.4,434.0,801.76,637.38
2018,12,12,11,45,641.0,128.0,0.65,4.55,451.5,846.93,669.83
2018,12,12,12,0,694.0,115.0,0.7,4.7,469.0,888.87,698.8
2018,12,12,12,15,714.0,109.5,0.75,4.95,473.0,903.3,708.45
2018,12,12,12,30,734.0,104.0,0.8,5.2,477.0,914.65,716.55
2018,12,12,12,45,709.5,108.5,0.85,5.4,464.5,890.83,700.62
2018,12,12,13,0,685.0,113.0,0.9,5.6,452.0,864.36,683.34
2018,12,12,13,15,599.0,131.5,0.85,5.55,421.5,790.76,631.28
2018,12,12,13,30,513.0,150.0,0.8,5.5,391.0,708.02,572.21
2018,12,12,13,45,476.0,149.5,0.75,5.5,364.5,660.84,538.04
2018,12,12,14,0,439.0,149.0,0.7,5.5,338.0,613.55,502.51
2018,12,12,14,15,384.0,146.0,0.7,5.25,303.5,547.57,452.84
2018,12,12,14,30,329.0,143.0,0.7,5.0,269.0,463.62,388.41
2018,12,12,14,45,311.5,131.0,0.65,4.75,241.5,423.67,357.61
2018,12,12,15,0,294.0,119.0,0.6,4.5,214.0,384.29,326.11
2018,12,12,15,15,274.5,106.0,0.65,4.1,185.5,342.88,292.82
2018,12,12,15,30,255.0,93.0,0.7,3.7,157.0,302.67,259.38
2018,12,12,15,45,218.5,78.5,0.7,3.3,126.5,250.58,214.4
2018,12,12,16,0,182.0,64.0,0.7,2.9,96.0,201.73,171.0
2018,12,12,16,15,154.0,48.5,0.7,2.65,70.5,159.62,132.14
2018,12,12,16,30,126.0,33.0,0.7,2.4,45.0,120.18,90.73
2018,12,12,16,45,81.5,20.0,0.75,2.1,26.0,69.02,0.0
2018,12,12,17,0,37.0,7.0,0.8,1.8,7.0,20.43,0.0
2018,12,12,17,15,18.5,3.5,0.8,1.75,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.75,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.75,1.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.6,-1.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,-0.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,7,15,23.5,5.0,0.55,-0.3,5.5,0.0,0.0
2018,12,13,7,30,47.0,10.0,0.5,0.0,11.0,27.49,0.0
2018,12,13,7,45,118.5,23.5,0.5,0.35,34.0,103.04,35.59
2018,12,13,8,0,190.0,37.0,0.5,0.7,57.0,172.48,138.2
2018,12,13,8,15,294.5,46.5,0.5,1.15,93.5,251.94,212.35
2018,12,13,8,30,399.0,56.0,0.5,1.6,130.0,346.68,295.1
2018,12,13,8,45,447.0,64.0,0.45,2.1,166.0,409.05,348.01
2018,12,13,9,0,495.0,72.0,0.4,2.6,202.0,474.7,401.5
2018,12,13,9,15,472.0,87.0,0.45,3.15,226.0,490.02,413.35
2018,12,13,9,30,449.0,102.0,0.5,3.7,250.0,509.33,427.85
2018,12,13,9,45,352.5,126.5,0.55,4.2,250.0,475.29,398.45
2018,12,13,10,0,256.0,151.0,0.6,4.7,250.0,413.15,347.0
2018,12,13,10,15,260.5,164.5,0.7,5.3,272.0,441.24,369.37
2018,12,13,10,30,265.0,178.0,0.8,5.9,294.0,468.87,390.14
2018,12,13,10,45,329.5,178.0,0.85,6.5,329.0,535.86,442.53
2018,12,13,11,0,394.0,178.0,0.9,7.1,364.0,627.99,511.52
2018,12,13,11,15,477.5,163.0,0.95,7.35,395.5,700.45,565.84
2018,12,13,11,30,561.0,148.0,1.0,7.6,427.0,772.57,617.62
2018,12,13,11,45,538.0,156.0,1.05,7.9,426.5,764.48,610.49
2018,12,13,12,0,515.0,164.0,1.1,8.2,426.0,753.79,602.68
2018,12,13,12,15,546.0,154.5,1.1,8.3,432.0,774.61,617.59
2018,12,13,12,30,577.0,145.0,1.1,8.4,438.0,803.54,637.92
2018,12,13,12,45,390.0,178.0,1.1,8.5,374.5,640.13,515.97
2018,12,13,13,0,203.0,211.0,1.1,8.6,311.0,441.95,362.38
2018,12,13,13,15,238.5,192.5,1.1,8.7,306.5,474.61,390.66
2018,12,13,13,30,274.0,174.0,1.1,8.8,302.0,481.72,397.47
2018,12,13,13,45,358.5,155.0,1.1,8.85,314.5,556.47,457.23
2018,12,13,14,0,443.0,136.0,1.1,8.9,327.0,602.14,493.74
2018,12,13,14,15,471.5,125.5,1.0,8.8,316.5,601.79,493.47
2018,12,13,14,30,500.0,115.0,0.9,8.7,306.0,598.14,490.7
2018,12,13,14,45,326.5,115.0,0.8,8.55,235.0,436.71,363.1
2018,12,13,15,0,153.0,115.0,0.7,8.4,164.0,250.77,211.06
2018,12,13,15,15,85.5,95.0,0.7,7.9,122.0,170.84,143.92
2018,12,13,15,30,18.0,75.0,0.7,7.4,80.0,83.58,67.78
2018,12,13,15,45,16.0,63.0,0.7,6.95,66.5,70.13,56.07
2018,12,13,16,0,14.0,51.0,0.7,6.5,53.0,56.97,44.2
2018,12,13,16,15,9.0,37.5,0.8,6.1,38.5,35.8,25.2
2018,12,13,16,30,4.0,24.0,0.9,5.7,24.0,20.48,10.76
2018,12,13,16,45,13.5,14.5,0.95,5.3,14.5,18.44,0.0
2018,12,13,17,0,23.0,5.0,1.0,4.9,5.0,13.25,0.0
2018,12,13,17,15,11.5,2.5,1.0,4.65,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.75,2.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.85,2.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,7,15,1.0,3.0,2.0,2.85,3.0,0.0,0.0
2018,12,14,7,30,2.0,6.0,2.0,2.9,6.0,5.55,0.0
2018,12,14,7,45,1.0,18.5,2.05,3.0,18.5,15.37,0.0
2018,12,14,8,0,0.0,31.0,2.1,3.1,31.0,26.57,16.41
2018,12,14,8,15,0.0,46.0,2.1,3.25,46.0,40.38,29.47
2018,12,14,8,30,0.0,61.0,2.1,3.4,61.0,53.79,41.75
2018,12,14,8,45,2.5,76.5,2.15,3.55,77.0,69.4,55.9
2018,12,14,9,0,5.0,92.0,2.2,3.7,93.0,85.26,70.12
2018,12,14,9,15,7.5,105.0,2.2,3.85,107.0,98.51,81.88
2018,12,14,9,30,10.0,118.0,2.2,4.0,121.0,112.18,93.84
2018,12,14,9,45,11.0,128.0,2.25,4.15,132.0,121.6,101.92
2018,12,14,10,0,12.0,138.0,2.3,4.3,143.0,131.34,110.2
2018,12,14,10,15,10.5,146.0,2.25,4.5,150.5,136.92,114.67
2018,12,14,10,30,9.0,154.0,2.2,4.7,158.0,142.64,119.24
2018,12,14,10,45,15.0,165.5,2.2,4.85,172.5,159.44,133.66
2018,12,14,11,0,21.0,177.0,2.2,5.0,187.0,176.72,148.37
2018,12,14,11,15,16.0,175.5,2.2,5.2,183.0,169.35,141.58
2018,12,14,11,30,11.0,174.0,2.2,5.4,179.0,162.14,135.02
2018,12,14,11,45,12.5,179.0,2.25,5.6,185.0,168.54,140.37
2018,12,14,12,0,14.0,184.0,2.3,5.8,191.0,175.15,145.88
2018,12,14,12,15,22.0,191.0,2.3,5.95,202.0,190.77,159.34
2018,12,14,12,30,30.0,198.0,2.3,6.1,213.0,228.71,191.36
2018,12,14,12,45,40.0,201.0,2.35,6.3,221.0,242.91,203.49
2018,12,14,13,0,50.0,204.0,2.4,6.5,229.0,257.24,215.79
2018,12,14,13,15,34.0,189.0,2.4,6.55,205.5,223.04,186.69
2018,12,14,13,30,18.0,174.0,2.4,6.6,182.0,170.71,142.22
2018,12,14,13,45,11.0,159.0,2.4,6.65,164.0,148.83,123.59
2018,12,14,14,0,4.0,144.0,2.4,6.7,146.0,127.55,105.29
2018,12,14,14,15,2.5,133.5,2.35,6.65,134.5,116.58,96.02
2018,12,14,14,30,1.0,123.0,2.3,6.6,123.0,105.88,86.91
2018,12,14,14,45,0.5,107.5,2.3,6.5,107.5,90.98,74.15
2018,12,14,15,0,0.0,92.0,2.3,6.4,92.0,76.3,61.47
2018,12,14,15,15,0.5,88.0,2.25,6.35,88.0,74.7,60.13
2018,12,14,15,30,1.0,84.0,2.2,6.3,84.0,73.79,59.27
2018,12,14,15,45,0.5,69.5,2.15,6.25,69.5,60.55,47.48
2018,12,14,16,0,0.0,55.0,2.1,6.2,55.0,47.37,35.61
2018,12,14,16,15,0.0,41.0,2.05,6.15,41.0,35.02,24.36
2018,12,14,16,30,0.0,27.0,2.0,6.1,27.0,22.27,12.16
2018,12,14,16,45,6.5,16.5,1.9,6.05,16.5,18.03,0.0
2018,12,14,17,0,13.0,6.0,1.8,6.0,6.0,10.01,0.0
2018,12,14,17,15,6.5,3.0,1.8,6.0,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,7,15,5.5,3.5,0.95,5.65,3.5,0.0,0.0
2018,12,15,7,30,11.0,7.0,1.1,5.7,7.0,10.07,0.0
2018,12,15,7,45,40.0,21.5,1.2,5.8,25.0,46.85,5.33
2018,12,15,8,0,69.0,36.0,1.3,5.9,43.0,85.21,64.29
2018,12,15,8,15,128.5,51.0,1.35,6.1,71.5,149.65,123.43
2018,12,15,8,30,188.0,66.0,1.4,6.3,100.0,209.65,177.41
2018,12,15,8,45,193.5,81.0,1.5,6.45,124.0,239.14,204.18
2018,12,15,9,0,199.0,96.0,1.6,6.6,148.0,268.91,230.43
2018,12,15,9,15,148.0,103.5,1.65,6.9,145.5,229.72,196.85
2018,12,15,9,30,97.0,111.0,1.7,7.2,143.0,201.62,171.81
2018,12,15,9,45,133.5,130.5,1.75,7.5,179.0,258.31,220.46
2018,12,15,10,0,170.0,150.0,1.8,7.8,215.0,317.41,269.83
2018,12,15,10,15,200.0,156.5,1.75,8.1,239.0,355.77,301.18
2018,12,15,10,30,230.0,163.0,1.7,8.4,263.0,417.01,350.07
2018,12,15,10,45,246.5,173.0,1.65,8.65,285.0,450.29,375.59
2018,12,15,11,0,263.0,183.0,1.6,8.9,307.0,483.57,400.89
2018,12,15,11,15,273.5,186.0,1.5,8.95,318.0,501.77,414.23
2018,12,15,11,30,284.0,189.0,1.4,9.0,329.0,519.39,427.1
2018,12,15,11,45,272.5,187.0,1.3,9.1,323.0,507.69,416.8
2018,12,15,12,0,261.0,185.0,1.2,9.2,317.0,494.87,405.95
2018,12,15,12,15,306.0,193.5,1.1,9.2,348.5,551.88,449.95
2018,12,15,12,30,351.0,202.0,1.0,9.2,380.0,607.8,491.45
2018,12,15,12,45,334.5,199.0,0.9,9.2,366.5,585.34,472.95
2018,12,15,13,0,318.0,196.0,0.8,9.2,353.0,561.96,454.65
2018,12,15,13,15,382.5,179.5,0.75,9.25,362.5,600.63,485.48
2018,12,15,13,30,447.0,163.0,0.7,9.3,372.0,660.63,530.1
2018,12,15,13,45,356.0,162.0,0.6,9.35,323.5,539.55,437.52
2018,12,15,14,0,265.0,161.0,0.5,9.4,275.0,446.18,365.08
2018,12,15,14,15,198.0,126.5,0.5,9.4,208.5,335.39,278.6
2018,12,15,14,30,131.0,92.0,0.5,9.4,142.0,228.03,191.46
2018,12,15,14,45,198.0,100.5,0.45,9.4,168.0,290.99,245.29
2018,12,15,15,0,265.0,109.0,0.4,9.4,194.0,349.35,292.6
2018,12,15,15,15,351.0,95.5,0.35,9.25,193.5,406.26,337.81
2018,12,15,15,30,437.0,82.0,0.3,9.1,193.0,435.51,359.92
2018,12,15,15,45,349.5,72.5,0.3,8.95,151.0,346.1,286.21
2018,12,15,16,0,262.0,63.0,0.3,8.8,109.0,264.48,217.77
2018,12,15,16,15,270.5,51.0,0.3,8.55,87.0,242.66,196.42
2018,12,15,16,30,279.0,39.0,0.3,8.3,65.0,220.78,165.84
2018,12,15,16,45,164.5,24.0,0.35,8.05,37.5,121.37,0.0
2018,12,15,17,0,50.0,9.0,0.4,7.8,10.0,27.51,0.0
2018,12,15,17,15,25.0,4.5,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,7,15,30.0,4.5,1.75,5.75,5.0,0.0,0.0
2018,12,16,7,30,60.0,9.0,1.9,5.9,10.0,31.87,0.0
2018,12,16,7,45,148.0,21.5,2.0,6.05,33.5,111.91,9.95
2018,12,16,8,0,236.0,34.0,2.1,6.2,57.0,192.01,149.44
2018,12,16,8,15,298.0,45.5,2.2,6.55,89.5,251.85,209.54
2018,12,16,8,30,360.0,57.0,2.3,6.9,122.0,318.44,269.95
2018,12,16,8,45,473.0,61.0,2.4,7.25,169.0,421.21,358.95
2018,12,16,9,0,586.0,65.0,2.5,7.6,216.0,529.74,449.94
2018,12,16,9,15,610.0,70.5,2.55,8.15,249.0,580.9,490.3
2018,12,16,9,30,634.0,76.0,2.6,8.7,282.0,632.35,529.64
2018,12,16,9,45,685.5,76.0,2.65,9.25,320.5,699.78,580.16
2018,12,16,10,0,737.0,76.0,2.7,9.8,359.0,762.97,625.97
2018,12,16,10,15,481.0,115.0,2.75,10.25,305.0,599.57,498.43
2018,12,16,10,30,225.0,154.0,2.8,10.7,251.0,400.76,335.44
2018,12,16,10,45,255.0,166.0,2.85,11.2,281.5,449.36,375.08
2018,12,16,11,0,285.0,178.0,2.9,11.7,312.0,498.5,413.33
2018,12,16,11,15,519.0,140.0,2.95,11.95,393.0,712.84,582.33
2018,12,16,11,30,753.0,102.0,3.0,12.2,474.0,920.07,732.57
2018,12,16,11,45,749.5,104.5,3.0,12.5,479.5,927.18,734.48
2018,12,16,12,0,746.0,107.0,3.0,12.8,485.0,931.26,736.26
2018,12,16,12,15,527.5,153.0,3.0,12.85,420.0,754.01,607.04
2018,12,16,12,30,309.0,199.0,3.0,12.9,355.0,561.41,458.1
2018,12,16,12,45,293.0,201.5,2.95,13.0,348.0,546.74,447.25
2018,12,16,13,0,277.0,204.0,2.9,13.1,341.0,531.31,434.77
2018,12,16,13,15,208.0,194.5,2.9,13.05,295.5,424.3,350.01
2018,12,16,13,30,139.0,185.0,2.9,13.0,250.0,342.7,283.51
2018,12,16,13,45,139.5,168.0,2.85,13.0,230.5,319.86,265.86
2018,12,16,14,0,140.0,151.0,2.8,13.0,211.0,296.82,247.66
2018,12,16,14,15,227.5,144.5,2.75,12.85,234.5,385.19,322.18
2018,12,16,14,30,315.0,138.0,2.7,12.7,258.0,446.67,373.61
2018,12,16,14,45,389.5,117.5,2.65,12.55,252.5,493.53,412.26
2018,12,16,15,0,464.0,97.0,2.6,12.4,247.0,512.57,428.73
2018,12,16,15,15,539.5,79.5,2.5,12.05,233.0,536.38,448.13
2018,12,16,15,30,615.0,62.0,2.4,11.7,219.0,545.29,454.63
2018,12,16,15,45,555.5,57.0,2.3,11.3,179.5,470.41,392.07
2018,12,16,16,0,496.0,52.0,2.2,10.9,140.0,399.41,330.99
2018,12,16,16,15,409.0,43.0,2.05,10.45,102.5,313.31,255.35
2018,12,16,16,30,322.0,34.0,1.9,10.0,65.0,235.25,178.51
2018,12,16,16,45,196.0,21.5,1.8,9.55,37.5,132.36,0.0
2018,12,16,17,0,70.0,9.0,1.7,9.1,10.0,35.81,0.0
2018,12,16,17,15,35.0,4.5,1.65,8.8,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,17,7,15,27.0,4.0,0.95,2.15,4.5,0.0,0.0
2018,12,17,7,30,54.0,8.0,1.0,2.9,9.0,28.53,0.0
2018,12,17,7,45,113.5,21.0,1.0,3.65,30.0,94.5,0.0
2018,12,17,8,0,173.0,34.0,1.0,4.4,51.0,159.34,123.05
2018,12,17,8,15,277.0,45.0,1.2,5.15,87.5,238.91,198.74
2018,12,17,8,30,381.0,56.0,1.4,5.9,124.0,329.67,278.88
2018,12,17,8,45,527.0,57.5,1.6,6.6,177.5,452.68,383.55
2018,12,17,9,0,673.0,59.0,1.8,7.3,231.0,583.64,490.47
2018,12,17,9,15,750.0,58.0,1.9,7.9,278.0,665.21,552.96
2018,12,17,9,30,827.0,57.0,2.0,8.5,325.0,756.21,620.72
2018,12,17,9,45,853.0,58.5,2.15,9.05,360.5,811.1,660.06
2018,12,17,10,0,879.0,60.0,2.3,9.6,396.0,855.95,691.51
2018,12,17,10,15,896.0,61.0,2.3,10.05,425.5,899.45,720.4
2018,12,17,10,30,913.0,62.0,2.3,10.5,455.0,941.04,747.38
2018,12,17,10,45,924.5,62.5,2.35,10.9,478.0,974.52,768.95
2018,12,17,11,0,936.0,63.0,2.4,11.3,501.0,1005.28,788.55
2018,12,17,11,15,943.0,64.0,2.4,11.65,517.0,1029.37,803.06
2018,12,17,11,30,950.0,65.0,2.4,12.0,533.0,1050.2,815.41
2018,12,17,11,45,953.5,64.5,2.4,12.35,540.5,1062.06,821.73
2018,12,17,12,0,957.0,64.0,2.4,12.7,548.0,1070.37,825.89
2018,12,17,12,15,957.5,64.0,2.35,12.85,548.0,1072.71,826.18
2018,12,17,12,30,958.0,64.0,2.3,13.0,548.0,1071.41,824.27
2018,12,17,12,45,953.0,63.5,2.25,13.2,539.0,1060.23,815.75
2018,12,17,13,0,948.0,63.0,2.2,13.4,530.0,1045.52,805.14
2018,12,17,13,15,940.0,62.5,2.15,13.45,514.0,1024.44,790.84
2018,12,17,13,30,932.0,62.0,2.1,13.5,498.0,1000.15,774.51
2018,12,17,13,45,909.5,63.0,2.05,13.55,472.0,961.13,748.09
2018,12,17,14,0,887.0,64.0,2.0,13.6,446.0,919.92,720.16
2018,12,17,14,15,848.0,66.0,1.85,13.45,411.5,873.16,687.47
2018,12,17,14,30,809.0,68.0,1.7,13.3,377.0,815.14,646.41
2018,12,17,14,45,823.0,59.5,1.55,13.1,349.5,787.69,627.04
2018,12,17,15,0,837.0,51.0,1.4,12.9,322.0,748.47,598.35
2018,12,17,15,15,801.5,48.5,1.3,12.15,282.0,685.29,553.03
2018,12,17,15,30,766.0,46.0,1.2,11.4,242.0,629.2,511.62
2018,12,17,15,45,608.0,49.0,1.1,10.7,187.5,496.65,408.33
2018,12,17,16,0,450.0,52.0,1.0,10.0,133.0,371.85,306.15
2018,12,17,16,15,430.0,40.0,1.0,9.35,100.0,323.32,262.69
2018,12,17,16,30,410.0,28.0,1.0,8.7,67.0,276.78,210.66
2018,12,17,16,45,272.5,19.0,1.05,8.0,39.5,167.25,2.05
2018,12,17,17,0,135.0,10.0,1.1,7.3,12.0,63.51,0.0
2018,12,17,17,15,67.5,5.0,1.1,7.2,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.85,0.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,18,7,15,65.5,5.5,0.85,0.0,6.0,0.0,0.0
2018,12,18,7,30,131.0,11.0,0.9,0.7,12.0,62.41,0.0
2018,12,18,7,45,308.0,19.5,0.95,1.4,43.0,182.73,0.0
2018,12,18,8,0,485.0,28.0,1.0,2.1,74.0,306.67,237.86
2018,12,18,8,15,572.0,33.5,1.2,2.8,115.0,389.9,323.93
2018,12,18,8,30,659.0,39.0,1.4,3.5,156.0,480.0,404.34
2018,12,18,8,45,711.0,42.5,1.6,4.15,198.0,551.37,466.57
2018,12,18,9,0,763.0,46.0,1.8,4.8,240.0,625.69,527.06
2018,12,18,9,15,796.5,49.0,1.9,5.25,279.5,688.03,575.46
2018,12,18,9,30,830.0,52.0,2.0,5.7,319.0,743.06,616.77
2018,12,18,9,45,853.0,53.5,2.05,6.2,354.0,794.67,653.86
2018,12,18,10,0,876.0,55.0,2.1,6.7,389.0,845.44,689.39
2018,12,18,10,15,890.0,57.0,2.05,7.0,418.0,887.64,717.41
2018,12,18,10,30,904.0,59.0,2.0,7.3,447.0,927.78,743.42
2018,12,18,10,45,913.0,60.0,1.95,7.65,469.0,959.44,762.85
2018,12,18,11,0,922.0,61.0,1.9,8.0,491.0,988.33,780.17
2018,12,18,11,15,878.0,72.5,1.8,8.25,492.5,976.29,768.53
2018,12,18,11,30,834.0,84.0,1.7,8.5,494.0,971.09,762.32
2018,12,18,11,45,780.0,98.0,1.6,8.75,486.5,941.94,739.56
2018,12,18,12,0,726.0,112.0,1.5,9.0,479.0,917.07,720.24
2018,12,18,12,15,698.5,119.0,1.4,9.15,472.0,899.28,706.21
2018,12,18,12,30,671.0,126.0,1.3,9.3,465.0,878.33,690.01
2018,12,18,12,45,669.5,125.0,1.25,9.5,459.0,871.57,684.55
2018,12,18,13,0,668.0,124.0,1.2,9.7,453.0,862.07,677.13
2018,12,18,13,15,743.5,103.5,1.15,9.75,459.5,902.34,704.96
2018,12,18,13,30,819.0,83.0,1.1,9.8,466.0,930.18,723.3
2018,12,18,13,45,855.0,71.5,1.05,9.85,455.0,932.41,724.25
2018,12,18,14,0,891.0,60.0,1.0,9.9,444.0,918.83,714.83
2018,12,18,14,15,818.5,67.5,0.95,9.8,402.5,849.45,667.29
2018,12,18,14,30,746.0,75.0,0.9,9.7,361.0,769.84,612.24
2018,12,18,14,45,781.5,64.0,0.9,9.6,339.5,759.83,607.18
2018,12,18,15,0,817.0,53.0,0.9,9.5,318.0,744.35,596.89
2018,12,18,15,15,783.5,50.0,0.85,9.0,278.5,681.97,551.84
2018,12,18,15,30,750.0,47.0,0.8,8.5,239.0,620.21,506.18
2018,12,18,15,45,698.0,43.5,0.75,8.0,197.5,546.39,449.0
2018,12,18,16,0,646.0,40.0,0.7,7.5,156.0,475.49,389.84
2018,12,18,16,15,560.0,34.5,0.8,6.85,115.5,386.3,314.16
2018,12,18,16,30,474.0,29.0,0.9,6.2,75.0,303.75,233.47
2018,12,18,16,45,300.5,19.5,0.95,5.55,43.5,181.74,14.48
2018,12,18,17,0,127.0,10.0,1.0,4.9,12.0,60.44,0.0
2018,12,18,17,15,63.5,5.0,1.0,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,-0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,-0.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,19,7,15,18.5,3.5,0.65,-0.6,3.5,0.0,0.0
2018,12,19,7,30,37.0,7.0,0.6,-0.1,7.0,20.63,0.0
2018,12,19,7,45,64.0,19.5,0.55,0.35,23.5,60.69,0.0
2018,12,19,8,0,91.0,32.0,0.5,0.8,40.0,101.17,76.48
2018,12,19,8,15,143.5,46.5,0.55,1.3,67.5,151.48,126.29
2018,12,19,8,30,196.0,61.0,0.6,1.8,95.0,207.04,176.93
2018,12,19,8,45,258.5,73.5,0.6,2.3,131.0,287.1,246.73
2018,12,19,9,0,321.0,86.0,0.6,2.8,167.0,358.31,307.23
2018,12,19,9,15,372.0,94.5,0.6,3.35,203.0,420.9,358.71
2018,12,19,9,30,423.0,103.0,0.6,3.9,239.0,486.94,411.24
2018,12,19,9,45,442.0,113.0,0.6,4.5,268.5,531.16,444.41
2018,12,19,10,0,461.0,123.0,0.6,5.1,298.0,575.47,476.91
2018,12,19,10,15,465.0,133.0,0.75,5.7,321.0,606.15,499.74
2018,12,19,10,30,469.0,143.0,0.9,6.3,344.0,635.52,521.4
2018,12,19,10,45,456.5,154.0,1.05,6.9,358.0,648.96,530.54
2018,12,19,11,0,444.0,165.0,1.2,7.5,372.0,660.08,538.02
2018,12,19,11,15,425.5,175.5,1.25,7.8,379.0,662.43,538.45
2018,12,19,11,30,407.0,186.0,1.3,8.1,386.0,662.4,537.25
2018,12,19,11,45,358.0,198.5,1.35,8.4,376.5,608.65,495.74
2018,12,19,12,0,309.0,211.0,1.4,8.7,367.0,576.8,470.31
2018,12,19,12,15,304.5,212.5,1.4,8.8,366.0,574.76,468.69
2018,12,19,12,30,300.0,214.0,1.4,8.9,365.0,571.63,466.04
2018,12,19,12,45,308.0,209.0,1.35,9.0,362.5,571.83,466.19
2018,12,19,13,0,316.0,204.0,1.3,9.1,360.0,570.84,465.45
2018,12,19,13,15,310.0,198.0,1.3,9.1,347.0,553.47,452.52
2018,12,19,13,30,304.0,192.0,1.3,9.1,334.0,535.25,439.07
2018,12,19,13,45,350.5,175.0,1.25,9.1,331.5,552.13,453.8
2018,12,19,14,0,397.0,158.0,1.2,9.1,329.0,588.18,482.1
2018,12,19,14,15,401.0,146.0,1.1,8.95,309.0,565.99,465.13
2018,12,19,14,30,405.0,134.0,1.0,8.8,289.0,542.16,447.31
2018,12,19,14,45,347.5,127.0,0.9,8.65,251.5,471.31,391.4
2018,12,19,15,0,290.0,120.0,0.8,8.5,214.0,385.23,322.94
2018,12,19,15,15,346.0,100.5,0.75,8.0,199.0,410.71,344.92
2018,12,19,15,30,402.0,81.0,0.7,7.5,184.0,411.91,345.97
2018,12,19,15,45,491.5,63.5,0.65,7.05,167.5,437.26,365.0
2018,12,19,16,0,581.0,46.0,0.6,6.6,151.0,448.55,370.13
2018,12,19,16,15,445.5,38.5,0.65,6.25,106.5,332.25,271.44
2018,12,19,16,30,310.0,31.0,0.7,5.9,62.0,229.11,177.07
2018,12,19,16,45,182.5,19.5,0.75,5.6,35.5,127.46,16.47
2018,12,19,17,0,55.0,8.0,0.8,5.3,9.0,29.16,0.0
2018,12,19,17,15,27.5,4.0,0.8,5.25,4.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,0.9,4.35,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.0,4.5,3.0,6.43,0.0
2018,12,20,7,45,5.0,4.5,1.05,4.7,4.5,6.46,0.0
2018,12,20,8,0,0.0,6.0,1.1,4.9,6.0,4.54,0.0
2018,12,20,8,15,0.0,7.5,1.15,5.05,7.5,5.68,0.0
2018,12,20,8,30,0.0,9.0,1.2,5.2,9.0,6.82,0.33
2018,12,20,8,45,0.0,13.5,1.3,5.4,13.5,10.24,3.42
2018,12,20,9,0,0.0,18.0,1.4,5.6,18.0,13.68,6.5
2018,12,20,9,15,0.0,22.0,1.45,5.8,22.0,16.74,9.23
2018,12,20,9,30,0.0,26.0,1.5,6.0,26.0,19.8,11.94
2018,12,20,9,45,0.0,31.5,1.6,6.15,31.5,24.02,15.64
2018,12,20,10,0,0.0,37.0,1.7,6.3,37.0,28.25,19.33
2018,12,20,10,15,0.0,35.0,1.75,6.5,35.0,26.72,17.93
2018,12,20,10,30,0.0,33.0,1.8,6.7,33.0,25.2,16.54
2018,12,20,10,45,0.0,37.0,1.85,6.95,37.0,28.28,19.18
2018,12,20,11,0,0.0,41.0,1.9,7.2,41.0,31.36,21.82
2018,12,20,11,15,0.0,37.5,1.95,7.3,37.5,28.67,19.44
2018,12,20,11,30,0.0,34.0,2.0,7.4,34.0,25.99,17.07
2018,12,20,11,45,0.0,38.0,2.1,7.55,38.0,29.07,19.72
2018,12,20,12,0,0.0,42.0,2.2,7.7,42.0,32.15,22.37
2018,12,20,12,15,0.0,44.5,2.25,7.85,44.5,34.07,24.02
2018,12,20,12,30,0.0,47.0,2.3,8.0,47.0,35.99,25.67
2018,12,20,12,45,0.0,41.5,2.35,8.15,41.5,31.76,21.99
2018,12,20,13,0,0.0,36.0,2.4,8.3,36.0,27.53,18.32
2018,12,20,13,15,0.0,37.0,2.45,8.4,37.0,28.29,19.0
2018,12,20,13,30,0.0,38.0,2.5,8.5,38.0,29.05,19.67
2018,12,20,13,45,0.0,37.0,2.5,8.65,37.0,28.28,19.02
2018,12,20,14,0,0.0,36.0,2.5,8.8,36.0,27.5,18.36
2018,12,20,14,15,0.0,31.5,2.7,9.5,31.5,24.04,15.32
2018,12,20,14,30,0.0,27.0,2.9,10.2,27.0,20.58,12.29
2018,12,20,14,45,0.0,22.0,3.05,10.85,22.0,16.75,8.94
2018,12,20,15,0,0.0,17.0,3.2,11.5,17.0,12.93,5.59
2018,12,20,15,15,0.0,13.5,3.3,12.05,13.5,10.25,3.25
2018,12,20,15,30,0.0,10.0,3.4,12.6,10.0,7.59,0.91
2018,12,20,15,45,0.0,8.5,3.5,13.15,8.5,6.44,0.0
2018,12,20,16,0,0.0,7.0,3.6,13.7,7.0,5.3,0.0
2018,12,20,16,15,0.0,6.0,3.8,14.1,6.0,4.54,0.0
2018,12,20,16,30,0.0,5.0,4.0,14.5,5.0,3.78,0.0
2018,12,20,16,45,0.0,3.0,4.25,14.85,3.0,2.27,0.0
2018,12,20,17,0,0.0,1.0,4.5,15.2,1.0,0.79,0.0
2018,12,20,17,15,0.0,0.5,4.6,15.55,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
