Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,21,7,15,10.5,2.0,2.6,12.75,2.0,0.0,0.0
2018,12,21,7,30,21.0,4.0,2.7,12.9,4.0,11.66,0.0
2018,12,21,7,45,10.5,9.5,2.85,13.05,9.5,14.79,0.0
2018,12,21,8,0,0.0,15.0,3.0,13.2,15.0,11.41,3.06
2018,12,21,8,15,46.5,26.0,3.15,13.4,34.0,54.93,40.78
2018,12,21,8,30,93.0,37.0,3.3,13.6,53.0,108.22,87.55
2018,12,21,8,45,210.5,34.5,3.4,13.8,83.5,199.13,167.44
2018,12,21,9,0,328.0,32.0,3.5,14.0,114.0,296.13,251.57
2018,12,21,9,15,209.0,55.0,3.6,14.15,110.5,244.74,207.06
2018,12,21,9,30,90.0,78.0,3.7,14.3,107.0,154.66,128.91
2018,12,21,9,45,115.5,90.5,3.75,14.45,131.5,192.86,161.86
2018,12,21,10,0,141.0,103.0,3.8,14.6,156.0,250.64,210.22
2018,12,21,10,15,84.5,109.0,3.8,14.7,141.5,192.75,160.09
2018,12,21,10,30,28.0,115.0,3.8,14.8,127.0,131.78,106.92
2018,12,21,10,45,89.0,122.5,3.8,14.95,163.5,215.99,179.21
2018,12,21,11,0,150.0,130.0,3.8,15.1,200.0,285.27,237.76
2018,12,21,11,15,151.0,154.0,3.7,15.15,226.5,317.29,262.91
2018,12,21,11,30,152.0,178.0,3.6,15.2,253.0,349.48,288.03
2018,12,21,11,45,91.0,171.0,3.45,15.25,216.0,280.28,229.78
2018,12,21,12,0,30.0,164.0,3.3,15.3,179.0,188.13,152.35
2018,12,21,12,15,29.5,166.0,3.2,15.25,181.0,189.9,153.93
2018,12,21,12,30,29.0,168.0,3.1,15.2,183.0,191.77,155.44
2018,12,21,12,45,14.5,144.0,3.05,15.15,151.5,134.74,107.96
2018,12,21,13,0,0.0,120.0,3.0,15.1,120.0,97.06,76.09
2018,12,21,13,15,50.5,151.0,2.9,14.9,174.5,193.85,158.79
2018,12,21,13,30,101.0,182.0,2.8,14.7,229.0,302.35,248.75
2018,12,21,13,45,72.0,146.0,2.75,14.55,179.0,208.6,171.8
2018,12,21,14,0,43.0,110.0,2.7,14.4,129.0,140.18,114.59
2018,12,21,14,15,49.0,110.5,2.65,14.2,130.5,145.92,119.95
2018,12,21,14,30,55.0,111.0,2.6,14.0,132.0,151.57,125.08
2018,12,21,14,45,107.5,97.0,2.55,13.8,133.5,194.79,163.23
2018,12,21,15,0,160.0,83.0,2.5,13.6,135.0,233.18,196.68
2018,12,21,15,15,93.5,81.0,2.5,13.25,110.5,159.64,133.28
2018,12,21,15,30,27.0,79.0,2.5,12.9,86.0,94.74,76.37
2018,12,21,15,45,17.5,65.0,2.45,12.6,69.0,73.26,57.65
2018,12,21,16,0,8.0,51.0,2.4,12.3,52.0,47.02,34.68
2018,12,21,16,15,4.5,38.5,2.35,11.95,39.0,33.79,22.91
2018,12,21,16,30,1.0,26.0,2.3,11.6,26.0,20.66,10.96
2018,12,21,16,45,0.5,15.0,2.25,11.25,15.0,11.67,0.0
2018,12,21,17,0,0.0,4.0,2.2,10.9,4.0,3.15,0.0
2018,12,21,17,15,0.0,2.0,2.25,10.5,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.75,2.45,5.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.9,2.8,10.0,43.82,0.0
2018,12,22,7,45,242.0,20.5,2.0,3.15,38.0,148.02,0.0
2018,12,22,8,0,395.0,31.0,2.1,3.5,66.0,267.5,201.29
2018,12,22,8,15,493.5,38.5,2.2,3.95,106.5,353.33,293.62
2018,12,22,8,30,592.0,46.0,2.3,4.4,147.0,448.21,379.13
2018,12,22,8,45,653.0,50.5,2.4,4.9,189.5,517.12,440.32
2018,12,22,9,0,714.0,55.0,2.5,5.4,232.0,597.05,506.96
2018,12,22,9,15,752.5,58.0,2.6,5.75,272.0,661.77,558.35
2018,12,22,9,30,791.0,61.0,2.7,6.1,312.0,727.38,608.85
2018,12,22,9,45,818.0,63.0,2.8,6.45,347.5,782.85,650.17
2018,12,22,10,0,845.0,65.0,2.9,6.8,383.0,837.66,690.11
2018,12,22,10,15,862.0,66.0,2.9,7.05,412.5,881.27,720.48
2018,12,22,10,30,879.0,67.0,2.9,7.3,442.0,912.68,741.48
2018,12,22,10,45,888.5,68.5,2.85,7.55,464.5,945.24,762.78
2018,12,22,11,0,898.0,70.0,2.8,7.8,487.0,975.14,781.91
2018,12,22,11,15,899.5,72.0,2.75,8.05,501.5,995.0,793.76
2018,12,22,11,30,901.0,74.0,2.7,8.3,516.0,1011.61,803.42
2018,12,22,11,45,898.0,75.5,2.65,8.5,522.0,1019.68,807.32
2018,12,22,12,0,895.0,77.0,2.6,8.7,528.0,1024.32,809.04
2018,12,22,12,15,906.5,74.5,2.55,8.8,531.5,1034.97,815.46
2018,12,22,12,30,918.0,72.0,2.5,8.9,535.0,1042.16,819.53
2018,12,22,12,45,916.5,71.0,2.45,9.05,528.0,1034.65,813.44
2018,12,22,13,0,915.0,70.0,2.4,9.2,521.0,1023.7,805.31
2018,12,22,13,15,909.0,68.5,2.35,9.25,506.0,1004.23,791.72
2018,12,22,13,30,903.0,67.0,2.3,9.3,491.0,981.59,776.11
2018,12,22,13,45,893.0,66.0,2.25,9.3,469.5,952.78,756.37
2018,12,22,14,0,883.0,65.0,2.2,9.3,448.0,921.27,734.74
2018,12,22,14,15,866.5,63.5,2.1,9.2,419.0,880.71,706.23
2018,12,22,14,30,850.0,62.0,2.0,9.1,390.0,847.54,682.9
2018,12,22,14,45,786.5,64.5,1.85,9.0,347.0,768.41,624.81
2018,12,22,15,0,723.0,67.0,1.7,8.9,304.0,690.58,566.88
2018,12,22,15,15,719.5,59.5,1.5,8.35,271.5,649.33,535.93
2018,12,22,15,30,716.0,52.0,1.3,7.8,239.0,606.33,502.22
2018,12,22,15,45,679.5,46.5,1.05,7.3,199.5,541.87,449.75
2018,12,22,16,0,643.0,41.0,0.8,6.8,160.0,479.1,395.22
2018,12,22,16,15,563.0,35.0,0.8,6.05,119.5,392.67,321.27
2018,12,22,16,30,483.0,29.0,0.8,5.3,79.0,312.73,244.73
2018,12,22,16,45,326.0,21.0,0.75,4.55,47.5,199.52,63.34
2018,12,22,17,0,169.0,13.0,0.7,3.8,16.0,81.34,0.0
2018,12,22,17,15,84.5,6.5,0.75,3.6,8.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,23,7,15,43.5,4.0,0.65,-1.9,4.0,0.0,0.0
2018,12,23,7,30,87.0,8.0,0.6,-1.4,8.0,41.3,0.0
2018,12,23,7,45,260.0,17.5,0.6,-0.9,36.5,153.7,0.0
2018,12,23,8,0,433.0,27.0,0.6,-0.4,65.0,274.29,205.66
2018,12,23,8,15,534.0,33.0,0.55,0.15,106.0,362.86,300.71
2018,12,23,8,30,635.0,39.0,0.5,0.7,147.0,459.74,385.55
2018,12,23,8,45,687.0,43.5,0.45,1.25,189.0,531.14,445.61
2018,12,23,9,0,739.0,48.0,0.4,1.8,231.0,605.64,503.87
2018,12,23,9,15,772.5,51.0,0.4,2.65,270.0,667.17,548.79
2018,12,23,9,30,806.0,54.0,0.4,3.5,309.0,729.36,592.3
2018,12,23,9,45,829.5,56.0,0.4,4.3,344.0,782.26,627.43
2018,12,23,10,0,853.0,58.0,0.4,5.1,379.0,825.19,654.45
2018,12,23,10,15,869.0,59.5,0.45,5.8,408.5,868.11,682.1
2018,12,23,10,30,885.0,61.0,0.5,6.5,438.0,909.2,707.98
2018,12,23,10,45,895.0,63.0,0.6,7.2,461.5,943.19,729.81
2018,12,23,11,0,905.0,65.0,0.7,7.9,485.0,974.52,749.84
2018,12,23,11,15,910.5,66.0,0.75,8.3,500.5,997.21,763.74
2018,12,23,11,30,916.0,67.0,0.8,8.7,516.0,1016.76,775.73
2018,12,23,11,45,917.0,68.0,0.85,9.1,523.5,1028.49,782.71
2018,12,23,12,0,918.0,69.0,0.9,9.5,531.0,1036.79,787.69
2018,12,23,12,15,917.5,69.0,1.0,9.75,531.5,1038.73,790.25
2018,12,23,12,30,917.0,69.0,1.1,10.0,532.0,1037.18,790.7
2018,12,23,12,45,913.5,69.0,1.15,10.25,525.0,1029.12,785.94
2018,12,23,13,0,910.0,69.0,1.2,10.5,518.0,1017.65,779.14
2018,12,23,13,15,901.0,69.0,1.25,10.6,503.0,997.42,767.01
2018,12,23,13,30,892.0,69.0,1.3,10.7,488.0,974.13,752.92
2018,12,23,13,45,877.5,68.0,1.35,10.75,465.0,941.35,732.42
2018,12,23,14,0,863.0,67.0,1.4,10.8,442.0,906.11,710.09
2018,12,23,14,15,646.5,99.0,1.4,10.7,369.5,743.31,595.61
2018,12,23,14,30,430.0,131.0,1.4,10.6,297.0,562.26,461.48
2018,12,23,14,45,329.0,126.5,1.35,10.5,247.0,436.53,363.97
2018,12,23,15,0,228.0,122.0,1.3,10.4,197.0,339.29,284.77
2018,12,23,15,15,114.0,93.5,1.2,9.8,131.0,191.29,161.19
2018,12,23,15,30,0.0,65.0,1.1,9.2,65.0,51.88,39.51
2018,12,23,15,45,0.0,50.5,1.0,8.6,50.5,39.0,28.44
2018,12,23,16,0,0.0,36.0,0.9,8.0,36.0,27.5,18.3
2018,12,23,16,15,0.0,26.5,0.95,7.7,26.5,20.2,11.73
2018,12,23,16,30,0.0,17.0,1.0,7.4,17.0,12.93,5.01
2018,12,23,16,45,10.5,11.0,1.1,7.15,11.0,13.62,0.0
2018,12,23,17,0,21.0,5.0,1.2,6.9,5.0,12.8,0.0
2018,12,23,17,15,10.5,2.5,1.3,7.1,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,24,7,15,41.5,4.0,0.95,0.35,4.0,0.0,0.0
2018,12,24,7,30,83.0,8.0,1.0,0.9,8.0,39.54,0.0
2018,12,24,7,45,270.5,18.0,1.1,1.45,37.5,136.18,0.0
2018,12,24,8,0,458.0,28.0,1.2,2.0,67.0,285.5,211.39
2018,12,24,8,15,554.5,34.0,1.35,2.45,108.5,373.96,309.65
2018,12,24,8,30,651.0,40.0,1.5,2.9,150.0,469.3,395.6
2018,12,24,8,45,693.0,45.0,1.7,3.4,190.5,535.6,454.64
2018,12,24,9,0,735.0,50.0,1.9,3.9,231.0,604.04,512.08
2018,12,24,9,15,766.0,53.5,1.95,4.2,270.0,664.33,559.64
2018,12,24,9,30,797.0,57.0,2.0,4.5,309.0,725.06,605.92
2018,12,24,9,45,840.5,57.0,2.05,4.8,349.0,791.65,655.19
2018,12,24,10,0,884.0,57.0,2.1,5.1,389.0,849.5,696.59
2018,12,24,10,15,900.5,58.5,2.05,5.4,419.5,893.93,726.28
2018,12,24,10,30,917.0,60.0,2.0,5.7,450.0,936.46,754.08
2018,12,24,10,45,928.5,60.5,2.0,6.05,473.5,970.68,775.96
2018,12,24,11,0,940.0,61.0,2.0,6.4,497.0,1002.23,795.82
2018,12,24,11,15,947.0,62.0,1.95,6.65,513.5,1027.14,810.54
2018,12,24,11,30,954.0,63.0,1.9,6.9,530.0,1048.82,823.03
2018,12,24,11,45,958.0,63.0,1.85,7.15,539.0,1062.72,830.23
2018,12,24,12,0,962.0,63.0,1.8,7.4,548.0,1073.08,835.2
2018,12,24,12,15,962.5,62.5,1.75,7.55,548.5,1075.58,835.33
2018,12,24,12,30,963.0,62.0,1.7,7.7,549.0,1074.43,833.26
2018,12,24,12,45,961.0,61.5,1.65,7.9,542.0,1067.08,827.09
2018,12,24,13,0,959.0,61.0,1.6,8.1,535.0,1056.13,818.76
2018,12,24,13,15,953.5,60.5,1.6,8.15,520.5,1038.17,807.19
2018,12,24,13,30,948.0,60.0,1.6,8.2,506.0,1016.86,793.54
2018,12,24,13,45,939.0,58.5,1.55,8.25,484.0,987.59,773.67
2018,12,24,14,0,930.0,57.0,1.5,8.3,462.0,955.39,751.86
2018,12,24,14,15,916.0,55.5,1.45,8.2,433.0,915.96,725.28
2018,12,24,14,30,902.0,54.0,1.4,8.1,404.0,874.31,696.91
2018,12,24,14,45,881.5,51.5,1.35,8.0,369.0,823.84,661.75
2018,12,24,15,0,861.0,49.0,1.3,7.9,334.0,772.17,625.05
2018,12,24,15,15,831.0,47.0,1.15,7.3,295.0,713.13,581.77
2018,12,24,15,30,801.0,45.0,1.0,6.7,256.0,654.44,537.42
2018,12,24,15,45,755.0,41.5,0.85,6.1,213.5,589.08,486.2
2018,12,24,16,0,709.0,38.0,0.7,5.5,171.0,519.47,427.86
2018,12,24,16,15,631.0,33.0,0.75,4.85,128.5,432.24,353.93
2018,12,24,16,30,553.0,28.0,0.8,4.2,86.0,351.24,277.09
2018,12,24,16,45,381.0,21.0,0.85,3.55,52.0,222.24,93.69
2018,12,24,17,0,209.0,14.0,0.9,2.9,18.0,99.63,0.0
2018,12,24,17,15,104.5,7.0,0.9,2.7,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,-1.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.75,-2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,25,7,15,3.0,1.5,0.8,-1.8,1.5,0.0,0.0
2018,12,25,7,30,6.0,3.0,0.9,-1.1,3.0,4.75,0.0
2018,12,25,7,45,10.5,16.0,1.0,-0.4,16.5,17.31,0.0
2018,12,25,8,0,15.0,29.0,1.1,0.3,30.0,38.85,24.54
2018,12,25,8,15,41.0,46.0,1.1,0.85,52.0,72.78,57.89
2018,12,25,8,30,67.0,63.0,1.1,1.4,74.0,119.03,99.98
2018,12,25,8,45,93.0,79.5,1.15,1.95,99.5,156.89,134.42
2018,12,25,9,0,119.0,96.0,1.2,2.5,125.0,197.11,170.36
2018,12,25,9,15,299.0,95.5,1.1,3.2,185.5,364.66,315.28
2018,12,25,9,30,479.0,95.0,1.0,3.9,246.0,517.55,440.09
2018,12,25,9,45,648.5,81.0,0.9,4.6,310.0,668.04,553.27
2018,12,25,10,0,818.0,67.0,0.8,5.3,374.0,814.17,655.38
2018,12,25,10,15,804.0,75.0,0.75,5.8,396.0,838.38,667.38
2018,12,25,10,30,790.0,83.0,0.7,6.3,418.0,858.89,678.31
2018,12,25,10,45,589.5,128.5,0.65,6.85,386.0,750.53,598.03
2018,12,25,11,0,389.0,174.0,0.6,7.4,354.0,615.45,495.74
2018,12,25,11,15,402.5,178.0,0.55,7.65,370.0,641.17,515.19
2018,12,25,11,30,416.0,182.0,0.5,7.9,386.0,665.69,531.4
2018,12,25,11,45,418.0,185.5,0.5,8.1,393.5,676.65,538.27
2018,12,25,12,0,420.0,189.0,0.5,8.3,401.0,685.87,544.13
2018,12,25,12,15,466.0,178.5,0.55,8.45,414.0,721.95,571.46
2018,12,25,12,30,512.0,168.0,0.6,8.6,427.0,755.89,596.74
2018,12,25,12,45,562.0,154.5,0.65,8.75,435.5,787.61,619.36
2018,12,25,13,0,612.0,141.0,0.7,8.9,444.0,826.52,647.03
2018,12,25,13,15,513.5,154.0,0.7,8.9,403.5,726.55,576.12
2018,12,25,13,30,415.0,167.0,0.7,8.9,363.0,637.12,511.12
2018,12,25,13,45,450.5,150.5,0.7,8.9,354.5,642.67,518.0
2018,12,25,14,0,486.0,134.0,0.7,8.9,346.0,644.68,520.8
2018,12,25,14,15,301.5,143.5,0.65,8.8,272.5,452.68,372.56
2018,12,25,14,30,117.0,153.0,0.6,8.7,199.0,275.79,229.19
2018,12,25,14,45,200.0,130.5,0.55,8.65,200.5,333.68,279.88
2018,12,25,15,0,283.0,108.0,0.5,8.6,202.0,365.45,306.98
2018,12,25,15,15,261.0,99.0,0.5,8.25,177.5,327.5,275.83
2018,12,25,15,30,239.0,90.0,0.5,7.9,153.0,291.0,245.7
2018,12,25,15,45,306.0,71.5,0.45,7.5,138.5,320.46,269.64
2018,12,25,16,0,373.0,53.0,0.4,7.1,124.0,330.7,275.72
2018,12,25,16,15,422.0,42.5,0.4,6.75,103.5,327.56,268.53
2018,12,25,16,30,471.0,32.0,0.4,6.4,83.0,319.29,250.42
2018,12,25,16,45,314.0,22.5,0.45,6.05,50.0,198.81,91.06
2018,12,25,17,0,157.0,13.0,0.5,5.7,17.0,77.04,0.0
2018,12,25,17,15,78.5,6.5,0.55,5.5,8.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.75,2.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.0,1.05,-2.1,3.0,0.0,0.0
2018,12,26,7,30,54.0,6.0,1.2,-1.5,6.0,26.17,0.0
2018,12,26,7,45,189.0,18.0,1.35,-0.9,31.5,98.75,0.0
2018,12,26,8,0,324.0,30.0,1.5,-0.3,57.0,226.04,166.01
2018,12,26,8,15,426.5,39.0,1.45,0.25,96.5,312.81,261.66
2018,12,26,8,30,529.0,48.0,1.4,0.8,136.0,407.99,347.51
2018,12,26,8,45,595.5,53.0,1.4,1.35,178.0,484.45,414.45
2018,12,26,9,0,662.0,58.0,1.4,1.9,220.0,565.54,482.33
2018,12,26,9,15,701.5,62.0,1.3,2.65,259.5,623.81,526.5
2018,12,26,9,30,741.0,66.0,1.2,3.4,299.0,689.64,574.41
2018,12,26,9,45,768.0,69.0,1.15,4.15,334.5,744.88,612.69
2018,12,26,10,0,795.0,72.0,1.1,4.9,370.0,799.62,649.25
2018,12,26,10,15,813.0,74.0,1.1,5.55,399.5,844.34,678.36
2018,12,26,10,30,831.0,76.0,1.1,6.2,429.0,887.35,705.71
2018,12,26,10,45,843.5,78.0,1.05,6.8,452.5,923.23,726.79
2018,12,26,11,0,856.0,80.0,1.0,7.4,476.0,956.64,745.82
2018,12,26,11,15,863.5,81.0,1.0,7.8,492.5,981.2,760.12
2018,12,26,11,30,871.0,82.0,1.0,8.2,509.0,1002.74,772.49
2018,12,26,11,45,875.0,83.0,0.95,8.55,518.0,1017.6,779.51
2018,12,26,12,0,879.0,84.0,0.9,8.9,527.0,1029.13,784.48
2018,12,26,12,15,884.5,81.5,0.9,9.0,528.5,1034.25,787.23
2018,12,26,12,30,890.0,79.0,0.9,9.1,530.0,1035.86,787.96
2018,12,26,12,45,893.5,76.5,0.9,9.25,524.5,1019.61,777.0
2018,12,26,13,0,897.0,74.0,0.9,9.4,519.0,1012.33,772.43
2018,12,26,13,15,891.0,73.5,0.9,9.4,505.0,994.87,761.5
2018,12,26,13,30,885.0,73.0,0.9,9.4,491.0,974.29,748.73
2018,12,26,13,45,874.5,71.5,0.95,9.4,469.5,956.1,738.67
2018,12,26,14,0,864.0,70.0,1.0,9.4,448.0,923.72,718.81
2018,12,26,14,15,848.0,68.5,0.95,9.25,420.0,883.83,692.24
2018,12,26,14,30,832.0,67.0,0.9,9.1,392.0,841.92,664.04
2018,12,26,14,45,809.5,64.5,0.9,8.95,358.0,791.5,630.14
2018,12,26,15,0,787.0,62.0,0.9,8.8,324.0,740.05,594.71
2018,12,26,15,15,753.5,58.5,0.85,8.15,285.5,678.23,550.84
2018,12,26,15,30,720.0,55.0,0.8,7.5,247.0,616.9,505.84
2018,12,26,15,45,669.5,51.0,0.75,6.9,206.0,544.23,449.88
2018,12,26,16,0,619.0,47.0,0.7,6.3,165.0,474.08,391.86
2018,12,26,16,15,536.5,40.0,0.75,5.55,124.0,392.49,322.48
2018,12,26,16,30,454.0,33.0,0.8,4.8,83.0,312.0,248.17
2018,12,26,16,45,302.0,23.5,0.9,4.1,50.5,195.15,98.66
2018,12,26,17,0,150.0,14.0,1.0,3.4,18.0,75.08,0.0
2018,12,26,17,15,75.0,7.0,0.95,3.1,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,15,2.0,1.0,0.95,-1.8,1.0,0.0,0.0
2018,12,27,7,30,4.0,2.0,1.1,-1.3,2.0,1.57,0.0
2018,12,27,7,45,12.5,15.5,1.25,-0.85,16.5,17.77,0.0
2018,12,27,8,0,21.0,29.0,1.4,-0.4,31.0,42.12,26.61
2018,12,27,8,15,40.0,45.5,1.45,-0.05,51.5,71.71,57.02
2018,12,27,8,30,59.0,62.0,1.5,0.3,72.0,112.7,94.71
2018,12,27,8,45,65.5,76.0,1.55,0.6,90.0,133.68,114.34
2018,12,27,9,0,72.0,90.0,1.6,0.9,108.0,155.53,134.31
2018,12,27,9,15,52.5,101.5,1.6,1.3,115.5,140.94,121.24
2018,12,27,9,30,33.0,113.0,1.6,1.7,123.0,138.38,118.31
2018,12,27,9,45,55.0,132.5,1.55,2.1,152.0,179.02,154.17
2018,12,27,10,0,77.0,152.0,1.5,2.5,181.0,221.44,190.77
2018,12,27,10,15,111.0,166.5,1.55,3.05,212.0,288.5,247.7
2018,12,27,10,30,145.0,181.0,1.6,3.6,243.0,339.56,290.12
2018,12,27,10,45,88.0,173.5,1.65,4.15,211.5,257.06,218.85
2018,12,27,11,0,31.0,166.0,1.7,4.7,180.0,192.87,162.28
2018,12,27,11,15,15.5,143.5,1.75,5.15,150.5,135.76,112.94
2018,12,27,11,30,0.0,121.0,1.8,5.6,121.0,98.06,79.7
2018,12,27,11,45,0.0,97.5,1.8,6.0,97.5,76.28,60.84
2018,12,27,12,0,0.0,74.0,1.8,6.4,74.0,56.84,43.95
2018,12,27,12,15,0.0,78.5,1.8,6.65,78.5,60.33,46.93
2018,12,27,12,30,0.0,83.0,1.8,6.9,83.0,63.82,49.9
2018,12,27,12,45,0.0,74.5,1.75,7.15,74.5,57.23,44.17
2018,12,27,13,0,0.0,66.0,1.7,7.4,66.0,50.65,38.47
2018,12,27,13,15,9.5,99.0,1.7,7.45,103.5,87.23,70.54
2018,12,27,13,30,19.0,132.0,1.7,7.5,141.0,127.82,105.68
2018,12,27,13,45,14.0,133.5,1.65,7.55,140.0,124.85,102.89
2018,12,27,14,0,9.0,135.0,1.6,7.6,139.0,122.36,100.63
2018,12,27,14,15,12.0,127.0,1.5,7.45,132.0,117.86,97.12
2018,12,27,14,30,15.0,119.0,1.4,7.3,125.0,113.31,93.55
2018,12,27,14,45,8.5,95.5,1.25,7.2,99.0,84.87,68.92
2018,12,27,15,0,2.0,72.0,1.1,7.1,73.0,57.69,45.16
2018,12,27,15,15,36.0,84.0,1.1,6.95,94.0,105.36,87.94
2018,12,27,15,30,70.0,96.0,1.1,6.8,115.0,147.21,124.64
2018,12,27,15,45,71.5,80.0,1.05,6.6,96.5,141.68,119.27
2018,12,27,16,0,73.0,64.0,1.0,6.4,78.0,121.82,101.42
2018,12,27,16,15,48.5,48.5,0.95,6.15,57.0,87.04,69.99
2018,12,27,16,30,24.0,33.0,0.9,5.9,36.0,45.14,32.38
2018,12,27,16,45,16.0,20.0,0.9,5.6,21.5,26.08,9.56
2018,12,27,17,0,8.0,7.0,0.9,5.3,7.0,8.94,0.0
2018,12,27,17,15,4.0,3.5,1.0,5.35,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,28,7,15,4.5,2.0,3.1,13.4,2.0,0.0,0.0
2018,12,28,7,30,9.0,4.0,3.0,13.5,4.0,3.15,0.0
2018,12,28,7,45,4.5,12.0,2.95,13.6,12.0,11.44,0.0
2018,12,28,8,0,0.0,20.0,2.9,13.7,20.0,15.26,5.31
2018,12,28,8,15,0.0,32.5,2.95,13.9,32.5,25.83,15.7
2018,12,28,8,30,0.0,45.0,3.0,14.1,45.0,36.71,25.36
2018,12,28,8,45,1.5,60.0,3.0,14.35,60.5,51.27,38.06
2018,12,28,9,0,3.0,75.0,3.0,14.6,76.0,65.91,50.73
2018,12,28,9,15,3.0,74.0,3.0,14.85,75.0,62.38,47.8
2018,12,28,9,30,3.0,73.0,3.0,15.1,74.0,60.02,45.77
2018,12,28,9,45,5.0,75.5,3.0,15.35,77.5,63.19,48.47
2018,12,28,10,0,7.0,78.0,3.0,15.6,81.0,66.71,51.42
2018,12,28,10,15,4.0,69.5,3.0,15.75,71.0,56.87,42.87
2018,12,28,10,30,1.0,61.0,3.0,15.9,61.0,47.66,34.88
2018,12,28,10,45,0.5,71.0,3.0,16.1,71.0,54.96,40.92
2018,12,28,11,0,0.0,81.0,3.0,16.3,81.0,62.25,46.91
2018,12,28,11,15,0.0,71.5,3.0,16.45,71.5,54.89,40.65
2018,12,28,11,30,0.0,62.0,3.0,16.6,62.0,47.55,34.44
2018,12,28,11,45,0.0,43.0,3.0,16.75,43.0,32.91,22.11
2018,12,28,12,0,0.0,24.0,3.0,16.9,24.0,18.33,9.82
2018,12,28,12,15,0.0,26.5,2.95,16.95,26.5,20.25,11.43
2018,12,28,12,30,0.0,29.0,2.9,17.0,29.0,22.17,13.04
2018,12,28,12,45,0.0,30.0,2.9,17.05,30.0,22.93,13.69
2018,12,28,13,0,0.0,31.0,2.9,17.1,31.0,23.69,14.34
2018,12,28,13,15,0.0,29.5,2.8,17.05,29.5,22.54,13.38
2018,12,28,13,30,0.0,28.0,2.7,17.0,28.0,21.38,12.43
2018,12,28,13,45,0.0,29.5,2.6,17.0,29.5,22.53,13.42
2018,12,28,14,0,0.0,31.0,2.5,17.0,31.0,23.67,14.41
2018,12,28,14,15,0.0,37.5,2.3,16.9,37.5,28.65,18.66
2018,12,28,14,30,0.0,44.0,2.1,16.8,44.0,33.63,22.94
2018,12,28,14,45,0.0,31.0,1.85,16.7,31.0,23.64,14.5
2018,12,28,15,0,0.0,18.0,1.6,16.6,18.0,13.69,6.05
2018,12,28,15,15,0.0,15.5,1.45,16.3,15.5,11.78,4.44
2018,12,28,15,30,0.0,13.0,1.3,16.0,13.0,9.87,2.81
2018,12,28,15,45,0.0,12.0,1.15,15.7,12.0,9.1,2.14
2018,12,28,16,0,0.0,11.0,1.0,15.4,11.0,8.34,1.45
2018,12,28,16,15,0.0,9.0,1.0,15.15,9.0,6.82,0.08
2018,12,28,16,30,0.0,7.0,1.0,14.9,7.0,5.3,0.0
2018,12,28,16,45,0.0,4.5,1.0,14.65,4.5,3.4,0.0
2018,12,28,17,0,0.0,2.0,1.0,14.4,2.0,1.57,0.0
2018,12,28,17,15,0.0,1.0,1.0,14.35,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,29,7,15,17.5,2.5,0.75,6.95,2.5,0.0,0.0
2018,12,29,7,30,35.0,5.0,0.8,7.4,5.0,3.93,0.0
2018,12,29,7,45,80.5,16.5,0.8,7.85,21.5,48.56,0.0
2018,12,29,8,0,126.0,28.0,0.8,8.3,38.0,122.24,83.04
2018,12,29,8,15,192.5,42.0,0.9,8.7,68.5,183.72,148.19
2018,12,29,8,30,259.0,56.0,1.0,9.1,99.0,249.59,207.24
2018,12,29,8,45,276.0,69.0,1.15,9.55,126.0,288.58,242.21
2018,12,29,9,0,293.0,82.0,1.3,10.0,153.0,328.88,277.14
2018,12,29,9,15,314.5,97.0,1.35,10.4,185.0,375.94,316.21
2018,12,29,9,30,336.0,112.0,1.4,10.8,217.0,424.03,354.91
2018,12,29,9,45,407.5,114.5,1.45,11.25,256.5,499.01,414.81
2018,12,29,10,0,479.0,117.0,1.5,11.7,296.0,578.02,475.9
2018,12,29,10,15,478.5,128.0,1.5,12.0,319.0,607.02,496.07
2018,12,29,10,30,478.0,139.0,1.5,12.3,342.0,634.39,515.07
2018,12,29,10,45,394.0,163.0,1.5,12.6,336.5,596.68,483.22
2018,12,29,11,0,310.0,187.0,1.5,12.9,331.0,531.68,431.48
2018,12,29,11,15,293.0,198.0,1.45,13.15,338.0,534.25,432.27
2018,12,29,11,30,276.0,209.0,1.4,13.4,345.0,535.28,431.34
2018,12,29,11,45,278.0,213.0,1.4,13.6,352.0,545.16,438.2
2018,12,29,12,0,280.0,217.0,1.4,13.8,359.0,554.13,444.32
2018,12,29,12,15,275.0,219.0,1.35,13.95,358.5,552.47,442.19
2018,12,29,12,30,270.0,221.0,1.3,14.1,358.0,549.82,439.49
2018,12,29,12,45,285.0,215.5,1.3,14.3,359.0,556.98,445.16
2018,12,29,13,0,300.0,210.0,1.3,14.5,360.0,562.97,449.92
2018,12,29,13,15,243.0,209.5,1.25,14.5,329.0,502.44,402.9
2018,12,29,13,30,186.0,209.0,1.2,14.5,298.0,419.99,339.27
2018,12,29,13,45,185.0,200.5,1.15,14.5,285.5,405.83,329.15
2018,12,29,14,0,184.0,192.0,1.1,14.5,273.0,391.38,318.25
2018,12,29,14,15,191.0,179.5,1.0,14.35,259.0,378.66,308.94
2018,12,29,14,30,198.0,167.0,0.9,14.2,245.0,365.22,298.96
2018,12,29,14,45,224.5,149.5,0.8,14.05,231.0,379.56,310.9
2018,12,29,15,0,251.0,132.0,0.7,13.9,217.0,371.89,305.45
2018,12,29,15,15,231.0,118.5,0.65,13.5,189.5,331.1,273.06
2018,12,29,15,30,211.0,105.0,0.6,13.1,162.0,291.58,241.17
2018,12,29,15,45,191.0,89.0,0.6,12.7,134.5,250.06,206.97
2018,12,29,16,0,171.0,73.0,0.6,12.3,107.0,210.1,173.02
2018,12,29,16,15,105.0,53.0,0.6,12.0,72.0,138.51,111.57
2018,12,29,16,30,39.0,33.0,0.6,11.7,37.0,61.63,45.39
2018,12,29,16,45,34.0,21.5,0.65,11.45,24.0,43.64,22.05
2018,12,29,17,0,29.0,10.0,0.7,11.2,11.0,20.38,0.0
2018,12,29,17,15,14.5,5.0,0.7,11.0,5.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,30,7,15,5.0,1.5,0.45,5.95,1.5,0.0,0.0
2018,12,30,7,30,10.0,3.0,0.4,6.2,3.0,2.36,0.0
2018,12,30,7,45,5.0,9.5,0.4,6.45,9.5,9.68,0.0
2018,12,30,8,0,0.0,16.0,0.4,6.7,16.0,12.18,3.24
2018,12,30,8,15,0.0,28.5,0.4,6.95,28.5,21.77,12.87
2018,12,30,8,30,0.0,41.0,0.4,7.2,41.0,32.32,22.44
2018,12,30,8,45,11.0,57.0,0.4,7.45,59.5,54.1,41.95
2018,12,30,9,0,22.0,73.0,0.4,7.7,78.0,84.66,68.96
2018,12,30,9,15,106.5,94.5,0.35,7.95,127.0,185.53,157.2
2018,12,30,9,30,191.0,116.0,0.3,8.2,176.0,297.64,250.73
2018,12,30,9,45,263.5,126.0,0.3,8.4,219.0,375.32,313.41
2018,12,30,10,0,336.0,136.0,0.3,8.6,262.0,457.92,378.19
2018,12,30,10,15,242.0,151.5,0.3,8.95,246.0,404.34,332.54
2018,12,30,10,30,148.0,167.0,0.3,9.3,230.0,323.31,266.22
2018,12,30,10,45,184.5,177.5,0.3,9.6,260.5,373.18,306.68
2018,12,30,11,0,221.0,188.0,0.3,9.9,291.0,446.97,362.95
2018,12,30,11,15,202.5,200.0,0.35,10.35,296.5,424.61,344.13
2018,12,30,11,30,184.0,212.0,0.4,10.8,302.0,423.71,342.46
2018,12,30,11,45,291.0,203.0,0.5,11.25,349.0,545.32,436.93
2018,12,30,12,0,398.0,194.0,0.6,11.7,396.0,644.51,510.93
2018,12,30,12,15,404.0,194.5,0.7,12.05,400.0,676.98,532.99
2018,12,30,12,30,410.0,195.0,0.8,12.4,404.0,683.53,537.96
2018,12,30,12,45,508.5,167.5,0.85,12.75,423.5,749.58,587.64
2018,12,30,13,0,607.0,140.0,0.9,13.1,443.0,821.7,637.58
2018,12,30,13,15,580.5,142.0,0.9,13.25,426.0,789.38,614.17
2018,12,30,13,30,554.0,144.0,0.9,13.4,409.0,746.68,584.77
2018,12,30,13,45,630.5,121.5,0.9,13.5,410.5,792.64,618.19
2018,12,30,14,0,707.0,99.0,0.9,13.6,412.0,822.3,638.83
2018,12,30,14,15,733.5,88.0,0.85,13.5,395.5,813.12,632.39
2018,12,30,14,30,760.0,77.0,0.8,13.4,379.0,794.26,619.73
2018,12,30,14,45,736.5,74.5,0.7,13.25,347.0,745.32,585.16
2018,12,30,15,0,713.0,72.0,0.6,13.1,315.0,701.32,553.96
2018,12,30,15,15,588.5,78.0,0.6,12.75,263.0,583.54,469.43
2018,12,30,15,30,464.0,84.0,0.6,12.4,211.0,466.67,381.24
2018,12,30,15,45,323.0,79.0,0.55,12.05,160.5,343.37,282.85
2018,12,30,16,0,182.0,74.0,0.5,11.7,110.0,218.49,179.71
2018,12,30,16,15,134.5,58.5,0.6,11.35,81.5,164.22,133.37
2018,12,30,16,30,87.0,43.0,0.7,11.0,53.0,103.92,80.53
2018,12,30,16,45,52.5,27.5,0.75,10.65,33.0,63.32,36.25
2018,12,30,17,0,18.0,12.0,0.8,10.3,13.0,17.23,0.0
2018,12,30,17,15,9.0,6.0,0.8,10.05,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.7,7.7,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,0.8,7.9,3.0,2.36,0.0
2018,12,31,7,45,6.0,7.0,0.85,8.1,7.0,8.14,0.0
2018,12,31,8,0,3.0,11.0,0.9,8.3,11.0,9.83,1.44
2018,12,31,8,15,1.5,14.0,1.05,8.65,14.0,11.45,4.03
2018,12,31,8,30,0.0,17.0,1.2,9.0,17.0,12.91,5.49
2018,12,31,8,45,0.0,21.5,1.35,9.35,21.5,16.35,8.59
2018,12,31,9,0,0.0,26.0,1.5,9.7,26.0,19.79,11.66
2018,12,31,9,15,0.0,28.5,1.55,10.05,28.5,21.71,13.35
2018,12,31,9,30,0.0,31.0,1.6,10.4,31.0,23.63,15.0
2018,12,31,9,45,0.0,54.5,1.7,10.8,54.5,41.71,30.65
2018,12,31,10,0,0.0,78.0,1.8,11.2,78.0,60.72,46.9
2018,12,31,10,15,12.5,114.5,1.9,11.55,120.0,106.07,85.95
2018,12,31,10,30,25.0,151.0,2.0,11.9,162.0,170.8,140.46
2018,12,31,10,45,14.5,125.5,2.1,12.3,132.0,117.54,95.04
2018,12,31,11,0,4.0,100.0,2.2,12.7,102.0,82.9,65.23
2018,12,31,11,15,2.0,81.5,2.25,13.0,82.5,64.6,49.56
2018,12,31,11,30,0.0,63.0,2.3,13.3,63.0,48.33,35.58
2018,12,31,11,45,0.0,48.5,2.35,13.55,48.5,37.15,26.04
2018,12,31,12,0,0.0,34.0,2.4,13.8,34.0,26.0,16.53
2018,12,31,12,15,0.0,34.5,2.4,14.05,34.5,26.39,16.83
2018,12,31,12,30,0.0,35.0,2.4,14.3,35.0,26.77,17.14
2018,12,31,12,45,0.0,46.0,2.45,14.5,46.0,35.23,24.3
2018,12,31,13,0,0.0,57.0,2.5,14.7,57.0,43.7,31.45
2018,12,31,13,15,0.0,68.5,2.45,14.85,68.5,52.58,38.95
2018,12,31,13,30,0.0,80.0,2.4,15.0,80.0,61.48,46.46
2018,12,31,13,45,0.0,73.0,2.4,15.15,73.0,56.05,41.9
2018,12,31,14,0,0.0,66.0,2.4,15.3,66.0,50.62,37.36
2018,12,31,14,15,0.0,57.5,2.3,15.35,57.5,44.04,31.86
2018,12,31,14,30,0.0,49.0,2.2,15.4,49.0,37.48,26.34
2018,12,31,14,45,0.0,41.5,2.15,15.45,41.5,31.7,21.46
2018,12,31,15,0,0.0,34.0,2.1,15.5,34.0,25.94,16.57
2018,12,31,15,15,0.0,28.5,2.1,15.4,28.5,21.71,12.98
2018,12,31,15,30,0.0,23.0,2.1,15.3,23.0,17.5,9.37
2018,12,31,15,45,3.5,21.0,2.05,15.25,21.5,18.38,10.19
2018,12,31,16,0,7.0,19.0,2.0,15.2,20.0,19.41,11.06
2018,12,31,16,15,3.5,13.5,2.05,15.15,14.0,12.65,5.08
2018,12,31,16,30,0.0,8.0,2.1,15.1,8.0,6.06,0.0
2018,12,31,16,45,5.5,6.5,2.15,15.05,6.5,7.77,0.0
2018,12,31,17,0,11.0,5.0,2.2,15.0,5.0,8.71,0.0
2018,12,31,17,15,5.5,2.5,2.25,15.1,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.15,-5.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.1,-5.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.15,-6.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.25,-6.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.3,-6.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,-6.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.45,-6.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.5,-7.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
